Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,1.55,4.5,12.0,10.24,0.0
2016,1,1,8,0,0.0,24.0,1.7,5.0,24.0,22.35,10.31
2016,1,1,8,15,15.5,41.5,1.8,5.0,44.0,59.39,45.22
2016,1,1,8,30,31.0,59.0,1.9,5.0,64.0,88.86,72.32
2016,1,1,8,45,40.5,76.5,2.05,5.0,85.0,113.1,94.4
2016,1,1,9,0,50.0,94.0,2.2,5.0,106.0,136.52,115.45
2016,1,1,9,15,57.5,110.0,2.15,5.5,126.0,155.81,132.22
2016,1,1,9,30,65.0,126.0,2.1,6.0,146.0,174.62,148.18
2016,1,1,9,45,72.5,141.5,2.1,6.5,166.5,192.2,162.76
2016,1,1,10,0,80.0,157.0,2.1,7.0,187.0,209.12,176.5
2016,1,1,10,15,205.5,162.5,2.05,7.0,248.0,301.2,255.17
2016,1,1,10,30,331.0,168.0,2.0,7.0,309.0,388.28,326.63
2016,1,1,10,45,254.5,188.0,1.95,7.5,300.0,350.79,292.78
2016,1,1,11,0,178.0,208.0,1.9,8.0,291.0,304.96,253.16
2016,1,1,11,15,216.5,212.5,1.9,8.0,317.0,320.25,265.16
2016,1,1,11,30,255.0,217.0,1.9,8.0,343.0,340.64,280.49
2016,1,1,11,45,250.0,223.5,1.95,8.0,349.0,329.42,269.99
2016,1,1,12,0,245.0,230.0,2.0,8.0,355.0,311.75,254.35
2016,1,1,12,15,122.5,186.0,2.0,8.0,248.5,210.81,171.74
2016,1,1,12,30,0.0,142.0,2.0,8.0,142.0,117.37,95.12
2016,1,1,12,45,3.5,158.5,2.05,8.0,160.5,131.09,106.84
2016,1,1,13,0,7.0,175.0,2.1,8.0,179.0,143.79,117.44
2016,1,1,13,15,15.0,181.0,2.05,8.0,188.5,148.4,120.98
2016,1,1,13,30,23.0,187.0,2.0,8.0,198.0,151.66,123.39
2016,1,1,13,45,13.5,170.5,2.0,8.0,177.0,135.74,110.53
2016,1,1,14,0,4.0,154.0,2.0,8.0,156.0,121.13,98.79
2016,1,1,14,15,2.0,145.5,1.85,7.5,146.5,113.32,96.89
2016,1,1,14,30,0.0,137.0,1.7,7.0,137.0,106.86,91.45
2016,1,1,14,45,0.0,126.0,1.55,7.0,126.0,98.64,84.21
2016,1,1,15,0,0.0,115.0,1.4,7.0,115.0,90.31,76.83
2016,1,1,15,15,0.0,102.0,1.3,6.5,102.0,80.51,68.18
2016,1,1,15,30,0.0,89.0,1.2,6.0,89.0,70.6,59.3
2016,1,1,15,45,0.0,75.0,1.1,6.0,75.0,59.88,49.43
2016,1,1,16,0,0.0,61.0,1.0,6.0,61.0,49.05,39.33
2016,1,1,16,15,0.0,46.5,1.0,5.5,46.5,37.75,28.74
2016,1,1,16,30,0.0,32.0,1.0,5.0,32.0,26.33,17.89
2016,1,1,16,45,0.0,20.0,1.05,5.0,20.0,16.51,7.41
2016,1,1,17,0,0.0,8.0,1.1,5.0,8.0,6.83,0.0
2016,1,1,17,15,0.0,4.0,1.1,5.0,4.0,3.41,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,213.0,11.5,0.9,-0.5,27.5,145.12,0.0
2016,1,2,8,0,426.0,23.0,0.9,0.0,55.0,335.11,234.86
2016,1,2,8,15,527.5,30.5,1.1,0.5,97.0,419.96,349.91
2016,1,2,8,30,629.0,38.0,1.3,1.0,139.0,500.86,424.28
2016,1,2,8,45,687.5,42.5,1.5,1.5,183.0,548.36,466.96
2016,1,2,9,0,746.0,47.0,1.7,2.0,227.0,593.47,505.59
2016,1,2,9,15,784.0,50.5,1.6,2.0,268.5,620.52,527.11
2016,1,2,9,30,822.0,54.0,1.5,2.0,310.0,644.36,544.97
2016,1,2,9,45,849.5,56.0,1.45,2.5,348.0,650.09,547.36
2016,1,2,10,0,877.0,58.0,1.4,3.0,386.0,658.04,550.63
2016,1,2,10,15,894.5,59.5,1.3,3.5,418.0,655.2,544.64
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,648.73,535.65
2016,1,2,10,45,924.5,62.5,1.15,4.5,475.5,635.48,521.73
2016,1,2,11,0,937.0,64.0,1.1,5.0,501.0,618.6,504.84
2016,1,2,11,15,944.5,64.5,1.2,5.5,519.0,594.23,483.26
2016,1,2,11,30,952.0,65.0,1.3,6.0,537.0,566.56,458.57
2016,1,2,11,45,956.0,65.5,1.4,6.5,547.5,533.94,429.33
2016,1,2,12,0,960.0,66.0,1.5,7.0,558.0,498.4,396.96
2016,1,2,12,15,961.0,66.0,1.6,7.0,560.5,458.33,360.79
2016,1,2,12,30,962.0,66.0,1.7,7.0,563.0,415.86,321.58
2016,1,2,12,45,961.0,65.5,1.8,7.5,557.5,370.04,278.19
2016,1,2,13,0,960.0,65.0,1.9,8.0,552.0,322.34,232.71
2016,1,2,13,15,954.5,64.5,1.95,8.0,538.5,271.94,185.68
2016,1,2,13,30,949.0,64.0,2.0,8.0,525.0,220.49,139.35
2016,1,2,13,45,940.5,62.5,2.1,8.0,504.0,167.04,95.83
2016,1,2,14,0,932.0,61.0,2.2,8.0,483.0,113.32,61.25
2016,1,2,14,15,918.5,59.5,2.15,8.0,454.5,59.48,48.45
2016,1,2,14,30,905.0,58.0,2.1,8.0,426.0,56.78,46.15
2016,1,2,14,45,885.5,56.0,2.1,8.0,392.0,54.78,44.41
2016,1,2,15,0,866.0,54.0,2.1,8.0,358.0,52.7,42.59
2016,1,2,15,15,837.5,51.5,1.85,7.5,318.5,50.09,40.35
2016,1,2,15,30,809.0,49.0,1.6,7.0,279.0,43.35,34.27
2016,1,2,15,45,765.5,45.5,1.4,6.5,236.0,40.44,31.61
2016,1,2,16,0,722.0,42.0,1.2,6.0,193.0,37.56,28.87
2016,1,2,16,15,651.5,36.5,1.2,5.0,149.0,32.8,24.32
2016,1,2,16,30,581.0,31.0,1.2,4.0,105.0,28.07,19.58
2016,1,2,16,45,448.5,23.0,1.2,3.5,66.0,20.84,11.22
2016,1,2,17,0,316.0,15.0,1.2,3.0,27.0,12.8,0.0
2016,1,2,17,15,158.0,7.5,1.2,2.5,13.5,6.4,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.5,11.5,1.15,-0.5,28.5,156.38,0.0
2016,1,3,8,0,461.0,23.0,1.2,0.0,57.0,358.13,250.27
2016,1,3,8,15,562.0,30.0,1.2,0.5,100.0,442.98,368.56
2016,1,3,8,30,663.0,37.0,1.2,1.0,143.0,523.44,441.43
2016,1,3,8,45,719.0,41.5,1.3,1.5,187.5,569.45,482.21
2016,1,3,9,0,775.0,46.0,1.4,2.0,232.0,613.04,518.8
2016,1,3,9,15,649.5,66.0,1.5,2.5,241.0,553.05,470.9
2016,1,3,9,30,524.0,86.0,1.6,3.0,250.0,484.72,414.56
2016,1,3,9,45,557.5,92.0,1.7,3.5,284.5,506.54,431.91
2016,1,3,10,0,591.0,98.0,1.8,4.0,319.0,525.27,445.45
2016,1,3,10,15,613.0,102.0,1.85,4.5,348.0,531.1,448.03
2016,1,3,10,30,635.0,106.0,1.9,5.0,377.0,533.74,447.88
2016,1,3,10,45,788.0,85.5,1.95,6.0,441.5,584.28,485.4
2016,1,3,11,0,941.0,65.0,2.0,7.0,506.0,623.95,512.41
2016,1,3,11,15,822.5,88.0,2.05,7.0,483.5,556.68,456.6
2016,1,3,11,30,704.0,111.0,2.1,7.0,461.0,488.92,400.78
2016,1,3,11,45,829.5,90.5,2.15,7.5,510.5,501.16,406.73
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,502.32,401.82
2016,1,3,12,15,745.0,119.5,2.2,8.0,503.5,420.74,334.33
2016,1,3,12,30,535.0,169.0,2.2,8.0,447.0,346.21,273.88
2016,1,3,12,45,739.0,120.0,2.25,8.5,499.0,344.61,263.66
2016,1,3,13,0,943.0,71.0,2.3,9.0,551.0,325.27,235.71
2016,1,3,13,15,717.5,119.5,2.3,9.0,479.5,259.13,184.27
2016,1,3,13,30,492.0,168.0,2.3,9.0,408.0,213.16,153.17
2016,1,3,13,45,592.0,134.0,2.3,9.5,411.5,172.06,114.69
2016,1,3,14,0,692.0,100.0,2.3,10.0,415.0,117.22,71.37
2016,1,3,14,15,727.0,85.5,2.1,9.5,399.0,65.8,53.83
2016,1,3,14,30,762.0,71.0,1.9,9.0,383.0,58.49,47.5
2016,1,3,14,45,739.5,69.5,1.75,9.0,352.0,57.64,46.82
2016,1,3,15,0,717.0,68.0,1.6,9.0,321.0,56.86,46.19
2016,1,3,15,15,688.0,64.5,1.4,8.5,285.5,54.45,44.15
2016,1,3,15,30,659.0,61.0,1.2,8.0,250.0,47.8,38.19
2016,1,3,15,45,616.5,56.0,1.05,7.5,211.5,44.34,35.05
2016,1,3,16,0,574.0,51.0,0.9,7.0,173.0,40.88,31.8
2016,1,3,16,15,501.5,44.5,0.95,6.5,133.5,36.02,27.12
2016,1,3,16,30,429.0,38.0,1.0,6.0,94.0,31.2,22.24
2016,1,3,16,45,214.5,31.5,1.05,5.5,59.5,24.43,14.29
2016,1,3,17,0,0.0,25.0,1.1,5.0,25.0,19.16,0.0
2016,1,3,17,15,0.0,12.5,1.1,4.5,12.5,10.67,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.0,134.91,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,54.0,323.47,227.34
2016,1,4,8,15,494.0,34.5,3.1,0.0,96.5,411.51,348.08
2016,1,4,8,30,599.0,43.0,3.3,0.0,139.0,486.41,420.58
2016,1,4,8,45,657.5,49.0,3.55,0.5,183.0,536.54,466.61
2016,1,4,9,0,716.0,55.0,3.8,1.0,227.0,584.03,508.12
2016,1,4,9,15,394.0,91.5,3.9,1.0,189.0,403.65,354.25
2016,1,4,9,30,72.0,128.0,4.0,1.0,151.0,182.4,157.9
2016,1,4,9,45,75.5,142.5,4.15,1.5,169.0,195.91,169.66
2016,1,4,10,0,79.0,157.0,4.3,2.0,187.0,208.97,180.39
2016,1,4,10,15,39.5,125.0,4.3,2.0,140.0,142.41,121.28
2016,1,4,10,30,0.0,93.0,4.3,2.0,93.0,78.1,63.74
2016,1,4,10,45,37.0,148.0,4.3,2.0,165.5,158.12,134.43
2016,1,4,11,0,74.0,203.0,4.3,2.0,238.0,231.11,197.34
2016,1,4,11,15,263.0,192.5,4.35,2.0,322.5,337.32,288.66
2016,1,4,11,30,452.0,182.0,4.4,2.0,407.0,421.17,357.72
2016,1,4,11,45,278.5,207.5,4.45,2.5,347.0,330.92,279.41
2016,1,4,12,0,105.0,233.0,4.5,3.0,287.0,248.02,208.44
2016,1,4,12,15,52.5,153.0,4.55,3.0,180.0,151.15,125.8
2016,1,4,12,30,0.0,73.0,4.6,3.0,73.0,60.59,47.73
2016,1,4,12,45,0.0,97.5,4.65,3.0,97.5,80.87,65.54
2016,1,4,13,0,0.0,122.0,4.7,3.0,122.0,100.44,82.63
2016,1,4,13,15,18.0,160.5,4.7,2.5,169.5,133.93,111.22
2016,1,4,13,30,36.0,199.0,4.7,2.0,217.0,160.06,133.2
2016,1,4,13,45,287.5,170.5,4.75,2.0,302.5,161.64,123.19
2016,1,4,14,0,539.0,142.0,4.8,2.0,388.0,137.08,95.96
2016,1,4,14,15,312.0,159.0,4.7,2.0,299.5,113.82,99.49
2016,1,4,14,30,85.0,176.0,4.6,2.0,211.0,127.11,111.82
2016,1,4,14,45,83.0,162.5,4.55,2.0,194.5,118.23,103.86
2016,1,4,15,0,81.0,149.0,4.5,2.0,178.0,109.12,95.66
2016,1,4,15,15,423.5,105.0,4.3,1.5,230.5,75.76,65.11
2016,1,4,15,30,766.0,61.0,4.1,1.0,283.0,52.92,43.99
2016,1,4,15,45,725.5,56.0,3.95,0.5,240.5,49.06,40.41
2016,1,4,16,0,685.0,51.0,3.8,0.0,198.0,45.2,36.7
2016,1,4,16,15,613.5,44.5,3.55,0.0,153.5,39.81,31.33
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,31.57,23.16
2016,1,4,16,45,418.5,28.0,3.05,0.0,70.0,23.37,14.03
2016,1,4,17,0,295.0,18.0,2.8,0.0,31.0,16.5,0.0
2016,1,4,17,15,147.5,9.0,2.75,0.0,15.5,7.68,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.5,11.5,2.8,-4.0,29.0,165.03,0.0
2016,1,5,8,0,487.0,23.0,3.1,-4.0,58.0,375.91,267.91
2016,1,5,8,15,587.5,29.5,3.2,-3.5,102.5,460.8,393.72
2016,1,5,8,30,688.0,36.0,3.3,-3.0,147.0,540.9,470.07
2016,1,5,8,45,744.5,40.5,3.45,-3.0,192.5,587.58,514.27
2016,1,5,9,0,801.0,45.0,3.6,-3.0,238.0,631.86,554.08
2016,1,5,9,15,836.5,48.0,3.6,-2.5,281.0,651.0,569.84
2016,1,5,9,30,872.0,51.0,3.6,-2.0,324.0,672.67,586.63
2016,1,5,9,45,897.0,52.5,3.6,-1.5,362.5,681.84,592.46
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,687.5,594.96
2016,1,5,10,15,937.5,56.0,3.55,-0.5,433.5,683.8,588.7
2016,1,5,10,30,953.0,58.0,3.5,0.0,466.0,676.35,579.18
2016,1,5,10,45,963.5,59.0,3.45,0.0,492.0,660.83,563.95
2016,1,5,11,0,974.0,60.0,3.4,0.0,518.0,641.68,545.51
2016,1,5,11,15,981.0,61.0,3.35,0.0,536.0,616.92,522.17
2016,1,5,11,30,988.0,62.0,3.3,0.0,554.0,588.73,495.57
2016,1,5,11,45,991.0,62.0,3.25,0.0,565.0,554.17,463.24
2016,1,5,12,0,994.0,62.0,3.2,0.0,576.0,516.67,427.77
2016,1,5,12,15,994.5,62.5,3.15,0.0,578.5,475.8,388.68
2016,1,5,12,30,995.0,63.0,3.1,0.0,581.0,432.43,346.58
2016,1,5,12,45,993.0,62.5,3.05,0.0,575.5,385.0,300.31
2016,1,5,13,0,991.0,62.0,3.0,0.0,570.0,335.69,251.86
2016,1,5,13,15,986.0,61.5,2.95,0.0,556.5,284.02,201.61
2016,1,5,13,30,981.0,61.0,2.9,0.0,543.0,231.17,151.88
2016,1,5,13,45,972.0,60.0,2.9,0.0,522.0,176.45,104.95
2016,1,5,14,0,963.0,59.0,2.9,0.0,501.0,121.42,66.73
2016,1,5,14,15,950.5,58.0,2.85,0.0,472.5,66.25,56.22
2016,1,5,14,30,938.0,57.0,2.8,0.0,444.0,56.54,47.34
2016,1,5,14,45,919.0,55.0,2.8,0.0,409.5,54.51,45.55
2016,1,5,15,0,900.0,53.0,2.8,0.0,375.0,52.42,43.67
2016,1,5,15,15,873.5,50.5,2.55,0.0,335.0,49.81,41.27
2016,1,5,15,30,847.0,48.0,2.3,0.0,295.0,47.11,38.76
2016,1,5,15,45,806.0,45.0,2.1,-0.5,251.5,43.83,35.7
2016,1,5,16,0,765.0,42.0,1.9,-1.0,208.0,37.75,29.91
2016,1,5,16,15,699.5,37.0,1.75,-1.5,162.5,33.4,25.62
2016,1,5,16,30,634.0,32.0,1.6,-2.0,117.0,29.09,21.16
2016,1,5,16,45,511.0,24.5,1.5,-3.0,75.5,22.31,13.58
2016,1,5,17,0,388.0,17.0,1.4,-4.0,34.0,15.57,0.0
2016,1,5,17,15,194.0,8.5,1.45,-4.0,17.0,7.26,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,205.5,12.0,2.3,-3.0,27.5,141.42,0.0
2016,1,6,8,0,411.0,24.0,2.5,-3.0,55.0,326.86,232.04
2016,1,6,8,15,515.5,32.0,2.45,-2.5,97.5,415.42,353.79
2016,1,6,8,30,620.0,40.0,2.4,-2.0,140.0,499.76,432.36
2016,1,6,8,45,679.0,45.5,2.4,-1.5,184.5,549.6,477.18
2016,1,6,9,0,738.0,51.0,2.4,-1.0,229.0,597.02,517.5
2016,1,6,9,15,776.0,54.5,2.3,-0.5,271.0,624.78,539.39
2016,1,6,9,30,814.0,58.0,2.2,0.0,313.0,649.25,557.43
2016,1,6,9,45,840.0,60.5,2.15,0.0,351.0,660.81,565.54
2016,1,6,10,0,866.0,63.0,2.1,0.0,389.0,668.7,569.91
2016,1,6,10,15,883.0,65.0,2.0,0.0,421.5,661.2,561.56
2016,1,6,10,30,900.0,67.0,1.9,0.0,454.0,655.48,554.26
2016,1,6,10,45,912.0,68.5,1.85,0.5,479.5,642.4,540.28
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,625.74,523.29
2016,1,6,11,15,931.0,71.0,1.7,1.5,523.5,602.16,500.29
2016,1,6,11,30,938.0,72.0,1.6,2.0,542.0,575.29,474.41
2016,1,6,11,45,942.0,72.5,1.55,2.5,552.5,543.21,444.31
2016,1,6,12,0,946.0,73.0,1.5,3.0,563.0,508.22,411.33
2016,1,6,12,15,946.5,73.0,1.4,3.0,565.5,468.5,374.38
2016,1,6,12,30,947.0,73.0,1.3,3.0,568.0,426.42,334.72
2016,1,6,12,45,944.5,73.0,1.25,3.0,562.5,381.14,291.91
2016,1,6,13,0,942.0,73.0,1.2,3.0,557.0,334.09,247.05
2016,1,6,13,15,936.5,72.0,1.15,3.0,544.0,283.95,199.72
2016,1,6,13,30,931.0,71.0,1.1,3.0,531.0,232.77,152.78
2016,1,6,13,45,920.5,70.5,1.05,3.5,510.0,180.49,108.6
2016,1,6,14,0,910.0,70.0,1.0,4.0,489.0,128.09,72.41
2016,1,6,14,15,896.0,68.0,0.95,3.5,461.0,74.62,51.47
2016,1,6,14,30,882.0,66.0,0.9,3.0,433.0,62.29,52.09
2016,1,6,14,45,860.0,64.5,0.85,3.0,398.5,54.99,45.48
2016,1,6,15,0,838.0,63.0,0.8,3.0,364.0,54.0,44.66
2016,1,6,15,15,808.5,60.0,0.75,2.5,325.0,51.78,42.75
2016,1,6,15,30,779.0,57.0,0.7,2.0,286.0,49.58,40.81
2016,1,6,15,45,733.0,53.0,0.7,2.0,243.0,46.43,37.83
2016,1,6,16,0,687.0,49.0,0.7,2.0,200.0,43.32,34.78
2016,1,6,16,15,616.0,43.0,0.75,1.5,156.0,38.32,29.9
2016,1,6,16,30,545.0,37.0,0.8,1.0,112.0,33.36,24.85
2016,1,6,16,45,414.0,28.0,0.9,0.5,72.5,23.24,14.37
2016,1,6,17,0,283.0,19.0,1.0,0.0,33.0,15.88,0.0
2016,1,6,17,15,141.5,9.5,1.0,0.0,16.5,8.11,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.0,1.95,0.0,12.0,10.24,0.0
2016,1,7,8,0,0.0,24.0,2.1,0.0,24.0,22.52,10.52
2016,1,7,8,15,12.5,41.5,2.05,0.0,43.5,57.75,44.6
2016,1,7,8,30,25.0,59.0,2.0,0.0,63.0,85.18,70.31
2016,1,7,8,45,34.5,77.0,2.0,0.5,84.0,110.21,93.3
2016,1,7,9,0,44.0,95.0,2.0,1.0,105.0,134.36,115.09
2016,1,7,9,15,53.0,110.5,1.95,1.5,125.5,153.98,132.43
2016,1,7,9,30,62.0,126.0,1.9,2.0,146.0,173.24,149.05
2016,1,7,9,45,70.0,142.0,1.85,2.5,167.0,191.94,164.77
2016,1,7,10,0,78.0,158.0,1.8,3.0,188.0,209.94,179.58
2016,1,7,10,15,103.5,173.5,1.75,3.0,216.0,237.96,203.32
2016,1,7,10,30,129.0,189.0,1.7,3.0,244.0,275.79,234.75
2016,1,7,10,45,94.0,195.0,1.65,3.5,236.5,241.85,204.46
2016,1,7,11,0,59.0,201.0,1.6,4.0,229.0,220.87,185.48
2016,1,7,11,15,79.5,213.0,1.55,4.0,252.5,238.61,200.13
2016,1,7,11,30,100.0,225.0,1.5,4.0,276.0,254.49,212.77
2016,1,7,11,45,98.0,231.5,1.45,4.5,282.0,252.1,209.6
2016,1,7,12,0,96.0,238.0,1.4,5.0,288.0,249.37,206.25
2016,1,7,12,15,167.5,239.0,1.4,5.0,327.0,276.71,227.41
2016,1,7,12,30,239.0,240.0,1.4,5.0,366.0,292.08,237.5
2016,1,7,12,45,246.0,234.5,1.45,5.5,363.0,274.26,220.62
2016,1,7,13,0,253.0,229.0,1.5,6.0,360.0,256.58,203.85
2016,1,7,13,15,561.0,158.0,1.5,6.0,439.0,258.21,191.84
2016,1,7,13,30,869.0,87.0,1.5,6.0,518.0,232.53,154.26
2016,1,7,13,45,862.0,84.5,1.55,6.0,498.0,181.17,110.92
2016,1,7,14,0,855.0,82.0,1.6,6.0,478.0,129.58,74.61
2016,1,7,14,15,840.0,80.0,1.5,6.0,451.0,78.12,52.89
2016,1,7,14,30,825.0,78.0,1.4,6.0,424.0,64.44,53.43
2016,1,7,14,45,807.5,74.5,1.35,6.0,391.0,62.13,51.44
2016,1,7,15,0,790.0,71.0,1.3,6.0,358.0,59.82,49.42
2016,1,7,15,15,759.5,67.5,1.15,5.5,319.5,57.38,47.35
2016,1,7,15,30,729.0,64.0,1.0,5.0,281.0,54.97,45.26
2016,1,7,15,45,683.5,59.5,0.9,4.5,239.0,47.38,38.31
2016,1,7,16,0,638.0,55.0,0.8,4.0,197.0,44.3,35.41
2016,1,7,16,15,567.0,48.0,0.85,3.0,154.0,39.05,30.41
2016,1,7,16,30,496.0,41.0,0.9,2.0,111.0,33.8,25.18
2016,1,7,16,45,376.5,30.5,1.0,1.5,72.5,25.29,16.24
2016,1,7,17,0,257.0,20.0,1.1,1.0,34.0,16.69,0.0
2016,1,7,17,15,128.5,10.0,1.1,0.5,17.0,8.54,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,2.0,1.5,4.5,3.84,0.0
2016,1,8,8,0,0.0,9.0,2.0,2.0,9.0,7.39,0.0
2016,1,8,8,15,0.0,17.0,2.0,2.0,17.0,13.99,6.4
2016,1,8,8,30,0.0,25.0,2.0,2.0,25.0,20.61,12.55
2016,1,8,8,45,0.0,34.0,2.0,2.0,34.0,28.07,19.4
2016,1,8,9,0,0.0,43.0,2.0,2.0,43.0,35.54,26.22
2016,1,8,9,15,0.0,51.5,1.9,2.0,51.5,42.61,32.61
2016,1,8,9,30,0.0,60.0,1.8,2.0,60.0,49.7,38.94
2016,1,8,9,45,4.0,98.0,1.75,2.5,99.5,88.09,72.93
2016,1,8,10,0,8.0,136.0,1.7,3.0,139.0,127.63,107.23
2016,1,8,10,15,4.0,128.5,1.55,3.0,130.0,115.02,95.87
2016,1,8,10,30,0.0,121.0,1.4,3.0,121.0,103.86,85.91
2016,1,8,10,45,0.5,138.0,1.25,3.5,138.5,119.0,98.71
2016,1,8,11,0,1.0,155.0,1.1,4.0,156.0,133.84,111.03
2016,1,8,11,15,0.5,118.5,1.15,4.0,119.0,99.94,81.76
2016,1,8,11,30,0.0,82.0,1.2,4.0,82.0,68.1,54.17
2016,1,8,11,45,0.0,84.5,1.25,4.0,84.5,70.2,56.0
2016,1,8,12,0,0.0,87.0,1.3,4.0,87.0,72.3,57.78
2016,1,8,12,15,0.0,110.0,1.35,4.0,110.0,91.42,74.33
2016,1,8,12,30,0.0,133.0,1.4,4.0,133.0,110.15,90.41
2016,1,8,12,45,0.0,94.0,1.5,4.5,94.0,78.04,62.58
2016,1,8,13,0,0.0,55.0,1.6,5.0,55.0,45.58,34.34
2016,1,8,13,15,0.0,95.0,1.6,5.0,95.0,78.71,63.21
2016,1,8,13,30,0.0,135.0,1.6,5.0,135.0,109.74,89.97
2016,1,8,13,45,0.0,132.0,1.65,5.0,132.0,106.75,87.45
2016,1,8,14,0,0.0,129.0,1.7,5.0,129.0,103.7,84.95
2016,1,8,14,15,0.0,122.0,1.7,5.0,122.0,97.69,79.9
2016,1,8,14,30,0.0,115.0,1.7,5.0,115.0,92.08,78.71
2016,1,8,14,45,0.0,105.5,1.7,5.0,105.5,84.79,72.25
2016,1,8,15,0,0.0,96.0,1.7,5.0,96.0,77.43,65.67
2016,1,8,15,15,278.0,93.5,1.6,4.5,176.5,66.26,55.67
2016,1,8,15,30,556.0,91.0,1.5,4.0,257.0,70.29,59.51
2016,1,8,15,45,504.5,83.5,1.45,4.0,217.5,65.48,55.04
2016,1,8,16,0,453.0,76.0,1.4,4.0,178.0,57.32,47.35
2016,1,8,16,15,380.5,65.0,1.3,4.0,138.0,49.36,39.7
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,41.3,31.76
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,29.64,19.96
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,17.83,0.0
2016,1,8,17,15,52.5,11.5,1.05,4.0,14.5,9.82,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,3.0,2.35,3.5,3.0,2.56,0.0
2016,1,9,8,0,0.0,6.0,2.5,4.0,6.0,4.92,0.0
2016,1,9,8,15,0.0,12.0,2.45,4.0,12.0,9.86,2.78
2016,1,9,8,30,0.0,18.0,2.4,4.0,18.0,14.81,7.34
2016,1,9,8,45,0.0,24.0,2.35,4.5,24.0,19.77,11.86
2016,1,9,9,0,0.0,30.0,2.3,5.0,30.0,24.74,16.33
2016,1,9,9,15,0.0,36.0,2.2,5.0,36.0,29.71,20.79
2016,1,9,9,30,0.0,42.0,2.1,5.0,42.0,34.7,25.22
2016,1,9,9,45,0.0,47.0,2.05,5.5,47.0,38.86,28.81
2016,1,9,10,0,0.0,52.0,2.0,6.0,52.0,43.02,32.36
2016,1,9,10,15,0.0,85.0,2.0,6.0,85.0,71.18,56.92
2016,1,9,10,30,0.0,118.0,2.0,6.0,118.0,101.03,82.64
2016,1,9,10,45,0.0,103.0,2.05,6.5,103.0,86.69,69.95
2016,1,9,11,0,0.0,88.0,2.1,7.0,88.0,73.25,58.15
2016,1,9,11,15,25.5,151.0,2.1,7.0,164.0,148.91,123.12
2016,1,9,11,30,51.0,214.0,2.1,7.0,240.0,218.55,181.24
2016,1,9,11,45,25.5,173.0,2.1,7.0,186.0,163.55,134.62
2016,1,9,12,0,0.0,132.0,2.1,7.0,132.0,110.12,89.35
2016,1,9,12,15,92.0,187.5,2.1,7.0,236.5,202.52,166.6
2016,1,9,12,30,184.0,243.0,2.1,7.0,341.0,275.21,224.2
2016,1,9,12,45,141.5,239.5,2.15,7.5,314.5,244.71,198.15
2016,1,9,13,0,99.0,236.0,2.2,8.0,288.0,217.08,175.38
2016,1,9,13,15,49.5,163.0,2.2,8.0,189.0,143.11,115.01
2016,1,9,13,30,0.0,90.0,2.2,8.0,90.0,74.63,58.92
2016,1,9,13,45,0.0,93.0,2.2,8.0,93.0,76.88,61.01
2016,1,9,14,0,0.0,96.0,2.2,8.0,96.0,78.99,62.91
2016,1,9,14,15,0.0,117.0,2.2,8.0,117.0,94.16,76.03
2016,1,9,14,30,0.0,138.0,2.2,8.0,138.0,108.1,92.17
2016,1,9,14,45,0.0,126.5,2.2,8.0,126.5,99.54,84.65
2016,1,9,15,0,0.0,115.0,2.2,8.0,115.0,90.87,77.02
2016,1,9,15,15,0.0,102.5,2.25,7.5,102.5,81.4,68.73
2016,1,9,15,30,0.0,90.0,2.3,7.0,90.0,71.83,60.22
2016,1,9,15,45,0.0,76.0,2.35,7.0,76.0,61.09,50.41
2016,1,9,16,0,0.0,62.0,2.4,7.0,62.0,50.23,40.36
2016,1,9,16,15,0.0,48.0,2.5,7.0,48.0,39.25,30.09
2016,1,9,16,30,0.0,34.0,2.6,7.0,34.0,28.11,19.6
2016,1,9,16,45,0.0,22.0,2.75,7.0,22.0,18.15,9.97
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,8.22,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,4.27,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,11.5,3.35,7.5,26.5,137.7,0.0
2016,1,10,8,0,398.0,23.0,3.6,8.0,53.0,320.88,222.67
2016,1,10,8,15,501.5,31.0,3.7,8.0,95.0,408.4,337.77
2016,1,10,8,30,605.0,39.0,3.8,8.0,137.0,492.56,415.04
2016,1,10,8,45,662.5,44.5,3.9,8.5,181.0,541.73,458.68
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,588.68,498.17
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,616.27,521.11
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,640.71,540.56
2016,1,10,9,45,397.0,76.0,4.75,10.5,201.5,386.62,329.6
2016,1,10,10,0,0.0,95.0,5.0,11.0,95.0,81.1,64.24
2016,1,10,10,15,435.0,81.5,5.2,11.0,270.0,400.54,341.14
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,650.51,544.92
2016,1,10,10,45,435.0,55.5,5.6,11.0,244.0,344.41,291.74
2016,1,10,11,0,0.0,43.0,5.8,11.0,43.0,35.58,24.95
2016,1,10,11,15,0.0,57.5,5.85,11.0,57.5,47.64,35.33
2016,1,10,11,30,0.0,72.0,5.9,11.0,72.0,59.75,45.63
2016,1,10,11,45,433.5,81.0,6.0,11.0,308.5,307.42,255.05
2016,1,10,12,0,867.0,90.0,6.1,11.0,545.0,498.97,405.82
2016,1,10,12,15,570.5,162.5,6.05,10.5,463.0,394.88,319.35
2016,1,10,12,30,274.0,235.0,6.0,10.0,381.0,307.61,249.11
2016,1,10,12,45,139.5,204.0,6.0,10.0,278.5,216.99,175.23
2016,1,10,13,0,5.0,173.0,6.0,10.0,176.0,142.35,115.67
2016,1,10,13,15,135.5,197.0,5.85,9.5,265.5,189.28,150.63
2016,1,10,13,30,266.0,221.0,5.7,9.0,355.0,218.47,168.97
2016,1,10,13,45,545.5,155.5,5.6,9.0,416.5,191.06,132.92
2016,1,10,14,0,825.0,90.0,5.5,9.0,478.0,140.41,82.71
2016,1,10,14,15,811.0,88.0,5.3,8.5,452.0,90.3,58.73
2016,1,10,14,30,797.0,86.0,5.1,8.0,426.0,70.1,58.09
2016,1,10,14,45,788.0,80.5,4.95,8.0,394.5,66.44,54.9
2016,1,10,15,0,779.0,75.0,4.8,8.0,363.0,62.72,51.63
2016,1,10,15,15,750.0,71.0,4.55,7.5,325.5,59.97,49.3
2016,1,10,15,30,721.0,67.0,4.3,7.0,288.0,52.52,42.62
2016,1,10,15,45,690.0,60.5,4.05,6.5,247.0,48.03,38.57
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,43.45,34.32
2016,1,10,16,15,593.0,47.5,3.5,5.5,163.0,38.58,29.68
2016,1,10,16,30,527.0,41.0,3.2,5.0,120.0,33.71,24.86
2016,1,10,16,45,420.0,31.5,2.95,4.5,80.5,26.09,17.11
2016,1,10,17,0,313.0,22.0,2.7,4.0,41.0,18.4,3.46
2016,1,10,17,15,156.5,11.0,2.7,3.5,20.5,9.39,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.5,11.5,1.6,-2.5,30.5,171.17,0.0
2016,1,11,8,0,501.0,23.0,1.8,-2.0,61.0,390.1,280.03
2016,1,11,8,15,600.0,30.0,1.9,-1.5,106.0,475.01,400.03
2016,1,11,8,30,699.0,37.0,2.0,-1.0,151.0,556.13,475.16
2016,1,11,8,45,753.0,41.5,2.1,-1.0,197.0,602.24,517.59
2016,1,11,9,0,807.0,46.0,2.2,-1.0,243.0,645.9,555.67
2016,1,11,9,15,841.0,49.0,2.2,-0.5,286.5,664.78,570.51
2016,1,11,9,30,875.0,52.0,2.2,0.0,330.0,686.26,586.45
2016,1,11,9,45,708.0,81.0,2.25,0.0,323.5,607.1,521.64
2016,1,11,10,0,541.0,110.0,2.3,0.0,317.0,514.66,444.09
2016,1,11,10,15,663.5,91.5,2.3,0.0,366.0,564.38,485.35
2016,1,11,10,30,786.0,73.0,2.3,0.0,415.0,604.44,516.71
2016,1,11,10,45,877.0,68.0,2.35,0.5,470.5,631.11,535.29
2016,1,11,11,0,968.0,63.0,2.4,1.0,526.0,655.77,551.41
2016,1,11,11,15,974.0,63.5,2.45,1.0,544.5,630.44,528.3
2016,1,11,11,30,980.0,64.0,2.5,1.0,563.0,601.76,502.4
2016,1,11,11,45,982.5,65.0,2.55,1.5,574.0,568.54,471.38
2016,1,11,12,0,985.0,66.0,2.6,2.0,585.0,532.33,437.27
2016,1,11,12,15,985.5,66.0,2.65,2.0,588.0,491.45,399.33
2016,1,11,12,30,986.0,66.0,2.7,2.0,591.0,448.06,358.32
2016,1,11,12,45,763.0,118.5,2.75,2.5,523.0,368.32,290.8
2016,1,11,13,0,540.0,171.0,2.8,3.0,455.0,301.85,236.49
2016,1,11,13,15,757.0,117.0,2.8,3.0,505.0,283.27,209.27
2016,1,11,13,30,974.0,63.0,2.8,3.0,555.0,247.79,165.66
2016,1,11,13,45,966.0,61.5,2.8,3.0,534.5,192.94,117.41
2016,1,11,14,0,958.0,60.0,2.8,3.0,514.0,137.7,76.05
2016,1,11,14,15,945.5,59.0,2.75,3.0,486.0,82.47,49.12
2016,1,11,14,30,933.0,58.0,2.7,3.0,458.0,57.38,47.51
2016,1,11,14,45,915.5,56.0,2.65,3.0,423.5,55.41,45.8
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,53.37,44.0
2016,1,11,15,15,872.0,51.5,2.25,2.5,349.5,50.8,41.77
2016,1,11,15,30,846.0,49.0,1.9,2.0,310.0,48.14,39.43
2016,1,11,15,45,807.5,46.0,1.6,1.5,266.5,44.92,36.49
2016,1,11,16,0,769.0,43.0,1.3,1.0,223.0,38.48,30.45
2016,1,11,16,15,708.0,38.5,1.3,0.5,177.5,34.59,26.66
