Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,647.0,34.0,1.3,0.0,132.0,30.75,22.76
2016,1,11,16,45,537.0,27.0,1.3,-0.5,89.5,24.48,16.23
2016,1,11,17,0,427.0,20.0,1.3,-1.0,47.0,18.26,4.96
2016,1,11,17,15,213.5,10.0,1.3,-1.0,23.5,8.54,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,185.0,12.5,2.7,-1.5,26.5,130.09,0.0
2016,1,12,8,0,370.0,25.0,3.0,-1.0,53.0,315.76,229.19
2016,1,12,8,15,472.5,33.5,3.05,-0.5,94.5,401.78,341.85
2016,1,12,8,30,575.0,42.0,3.1,0.0,136.0,477.06,413.01
2016,1,12,8,45,635.0,47.5,3.2,0.0,180.0,528.54,460.36
2016,1,12,9,0,695.0,53.0,3.3,0.0,224.0,577.67,503.53
2016,1,12,9,15,733.5,57.5,3.55,0.5,266.0,607.91,528.98
2016,1,12,9,30,772.0,62.0,3.8,1.0,308.0,635.0,550.84
2016,1,12,9,45,802.0,64.0,4.1,2.0,346.5,649.82,561.59
2016,1,12,10,0,832.0,66.0,4.4,3.0,385.0,661.0,568.73
2016,1,12,10,15,850.0,68.0,4.55,3.5,417.0,660.35,565.97
2016,1,12,10,30,868.0,70.0,4.7,4.0,449.0,656.02,559.99
2016,1,12,10,45,882.0,71.0,4.9,4.5,475.5,639.92,544.55
2016,1,12,11,0,896.0,72.0,5.1,5.0,502.0,625.13,529.72
2016,1,12,11,15,904.0,72.5,5.2,5.0,521.0,602.75,508.98
2016,1,12,11,30,912.0,73.0,5.3,5.0,540.0,577.11,485.11
2016,1,12,11,45,921.0,72.0,5.45,5.5,552.0,547.24,456.5
2016,1,12,12,0,930.0,71.0,5.6,6.0,564.0,514.22,424.62
2016,1,12,12,15,932.0,71.0,5.65,6.0,567.5,476.03,388.35
2016,1,12,12,30,934.0,71.0,5.7,6.0,571.0,435.36,349.15
2016,1,12,12,45,935.5,70.0,5.8,6.5,567.0,391.27,305.77
2016,1,12,13,0,937.0,69.0,5.9,7.0,563.0,345.09,260.09
2016,1,12,13,15,686.5,130.0,5.85,7.0,488.0,278.52,206.78
2016,1,12,13,30,436.0,191.0,5.8,7.0,413.0,232.41,174.67
2016,1,12,13,45,255.5,199.5,5.8,7.0,328.5,184.37,141.37
2016,1,12,14,0,75.0,208.0,5.8,7.0,244.0,160.15,129.65
2016,1,12,14,15,152.0,196.5,5.65,7.0,264.0,143.04,115.17
2016,1,12,14,30,229.0,185.0,5.5,7.0,284.0,130.25,112.49
2016,1,12,14,45,220.0,172.5,5.4,7.0,262.0,122.41,105.65
2016,1,12,15,0,211.0,160.0,5.3,7.0,240.0,114.35,98.57
2016,1,12,15,15,206.5,144.0,5.2,6.5,215.5,104.13,89.65
2016,1,12,15,30,202.0,128.0,5.1,6.0,191.0,91.28,78.21
2016,1,12,15,45,420.5,93.5,5.05,6.0,200.5,68.74,57.61
2016,1,12,16,0,639.0,59.0,5.0,6.0,210.0,47.2,37.77
2016,1,12,16,15,573.0,52.0,5.0,5.5,166.5,42.06,32.88
2016,1,12,16,30,507.0,45.0,5.0,5.0,123.0,36.91,27.81
2016,1,12,16,45,404.0,34.5,5.05,5.0,83.5,28.53,19.41
2016,1,12,17,0,301.0,24.0,5.1,5.0,44.0,20.05,6.88
2016,1,12,17,15,150.5,12.0,5.0,4.5,22.0,10.24,0.0
2016,1,12,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,241.5,11.0,1.95,-3.5,29.5,165.65,0.0
2016,1,13,8,0,483.0,22.0,2.2,-3.0,59.0,380.18,279.21
2016,1,13,8,15,582.0,29.0,2.25,-2.5,103.5,464.05,394.29
2016,1,13,8,30,681.0,36.0,2.3,-2.0,148.0,545.3,469.67
2016,1,13,8,45,737.0,40.5,2.35,-1.5,194.0,592.88,512.41
2016,1,13,9,0,793.0,45.0,2.4,-1.0,240.0,638.21,550.76
2016,1,13,9,15,828.0,48.0,2.3,-0.5,283.5,657.86,565.68
2016,1,13,9,30,863.0,51.0,2.2,0.0,327.0,680.45,581.9
2016,1,13,9,45,887.5,52.5,2.15,0.0,366.0,690.43,588.65
2016,1,13,10,0,912.0,54.0,2.1,0.0,405.0,696.94,592.43
2016,1,13,10,15,928.0,56.0,2.1,0.0,438.5,694.64,589.38
2016,1,13,10,30,944.0,58.0,2.1,0.0,472.0,688.58,582.41
2016,1,13,10,45,954.0,59.0,2.1,0.5,498.5,673.7,567.33
2016,1,13,11,0,964.0,60.0,2.1,1.0,525.0,655.2,549.24
2016,1,13,11,15,970.5,61.0,2.15,1.0,544.0,631.06,527.62
2016,1,13,11,30,977.0,62.0,2.2,1.0,563.0,603.49,502.81
2016,1,13,11,45,980.0,62.5,2.25,1.5,574.5,570.26,472.05
2016,1,13,12,0,983.0,63.0,2.3,2.0,586.0,534.04,438.21
2016,1,13,12,15,983.0,63.0,2.35,2.0,589.0,493.16,400.55
2016,1,13,12,30,983.0,63.0,2.4,2.0,592.0,449.81,359.85
2016,1,13,12,45,980.5,62.5,2.5,2.5,587.0,402.85,314.73
2016,1,13,13,0,978.0,62.0,2.6,3.0,582.0,354.03,267.29
2016,1,13,13,15,972.5,61.5,2.6,3.0,569.0,302.79,217.99
2016,1,13,13,30,967.0,61.0,2.6,3.0,556.0,250.41,168.47
2016,1,13,13,45,958.0,60.5,2.65,3.0,535.0,196.55,120.72
2016,1,13,14,0,949.0,60.0,2.7,3.0,514.0,142.35,79.27
2016,1,13,14,15,936.5,59.0,2.65,3.0,486.5,87.49,50.64
2016,1,13,14,30,924.0,58.0,2.6,3.0,459.0,57.33,47.44
2016,1,13,14,45,904.5,56.5,2.55,3.0,425.0,55.72,46.07
2016,1,13,15,0,885.0,55.0,2.5,3.0,391.0,54.04,44.61
2016,1,13,15,15,859.5,53.0,2.2,2.5,352.0,51.87,42.76
2016,1,13,15,30,834.0,51.0,1.9,2.0,313.0,49.62,40.8
2016,1,13,15,45,794.5,48.0,1.6,1.5,269.5,42.47,34.21
2016,1,13,16,0,755.0,45.0,1.3,1.0,226.0,40.02,31.92
2016,1,13,16,15,694.5,40.0,1.3,0.5,180.5,35.76,27.79
2016,1,13,16,30,634.0,35.0,1.3,0.0,135.0,31.51,23.53
2016,1,13,16,45,526.0,28.0,1.35,-0.5,92.5,25.28,17.14
2016,1,13,17,0,418.0,21.0,1.4,-1.0,50.0,19.1,7.56
2016,1,13,17,15,209.0,10.5,1.4,-1.0,25.0,8.96,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,193.5,12.0,2.75,-0.5,27.0,135.75,0.0
2016,1,14,8,0,387.0,24.0,3.0,0.0,54.0,318.45,234.8
2016,1,14,8,15,489.0,32.5,2.95,0.0,96.5,405.09,344.86
2016,1,14,8,30,591.0,41.0,2.9,0.0,139.0,489.73,423.34
2016,1,14,8,45,651.5,46.0,2.9,0.5,183.5,541.25,469.33
2016,1,14,9,0,712.0,51.0,2.9,1.0,228.0,590.47,510.97
2016,1,14,9,15,750.5,55.0,2.9,1.5,270.5,620.33,534.92
2016,1,14,9,30,789.0,59.0,2.9,2.0,313.0,647.06,555.27
2016,1,14,9,45,819.0,61.0,2.9,3.0,352.0,661.98,564.44
2016,1,14,10,0,849.0,63.0,2.9,4.0,391.0,673.26,570.39
2016,1,14,10,15,866.5,65.0,3.0,4.5,423.5,666.93,563.19
2016,1,14,10,30,884.0,67.0,3.1,5.0,456.0,662.7,557.25
2016,1,14,10,45,896.5,68.5,3.25,6.0,482.5,651.02,544.38
2016,1,14,11,0,909.0,70.0,3.4,7.0,509.0,635.77,528.48
2016,1,14,11,15,916.5,71.0,3.4,7.5,528.5,613.47,507.21
2016,1,14,11,30,924.0,72.0,3.4,8.0,548.0,587.86,483.01
2016,1,14,11,45,928.5,72.0,3.45,8.5,559.5,556.43,453.94
2016,1,14,12,0,933.0,72.0,3.5,9.0,571.0,522.07,421.96
2016,1,14,12,15,934.5,72.5,3.45,9.0,574.5,484.05,386.88
2016,1,14,12,30,936.0,73.0,3.4,9.0,578.0,443.53,348.97
2016,1,14,12,45,936.0,72.0,3.4,9.5,574.0,398.8,306.34
2016,1,14,13,0,936.0,71.0,3.4,10.0,570.0,352.1,261.5
2016,1,14,13,15,931.5,70.5,3.25,10.0,558.0,302.87,214.89
2016,1,14,13,30,927.0,70.0,3.1,10.0,546.0,252.45,168.06
2016,1,14,13,45,920.0,68.5,3.0,10.5,526.5,199.88,121.96
2016,1,14,14,0,913.0,67.0,2.9,11.0,507.0,146.83,81.67
2016,1,14,14,15,901.0,65.5,2.7,10.5,480.5,93.29,53.55
2016,1,14,14,30,889.0,64.0,2.5,10.0,454.0,61.18,49.59
2016,1,14,14,45,872.0,62.0,2.3,10.0,420.5,59.31,48.03
2016,1,14,15,0,855.0,60.0,2.1,10.0,387.0,57.36,46.38
2016,1,14,15,15,829.0,57.5,1.95,9.0,348.5,49.69,39.69
2016,1,14,15,30,803.0,55.0,1.8,8.0,310.0,47.83,38.21
2016,1,14,15,45,764.0,51.5,1.7,7.5,267.0,45.07,35.76
2016,1,14,16,0,725.0,48.0,1.6,7.0,224.0,42.32,33.24
2016,1,14,16,15,664.5,43.0,1.6,6.0,179.5,38.17,29.37
2016,1,14,16,30,604.0,38.0,1.6,5.0,135.0,34.05,25.36
2016,1,14,16,45,497.5,30.5,1.65,4.5,93.0,27.47,18.77
2016,1,14,17,0,391.0,23.0,1.7,4.0,51.0,20.93,9.39
2016,1,14,17,15,195.5,11.5,1.65,3.5,25.5,9.82,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,8.5,0.6,1.0,8.5,7.26,0.0
2016,1,15,8,0,0.0,17.0,0.4,1.0,17.0,14.02,4.98
2016,1,15,8,15,0.0,29.5,0.4,1.0,29.5,24.38,15.59
2016,1,15,8,30,0.0,42.0,0.4,1.0,42.0,35.9,26.28
2016,1,15,8,45,0.0,55.5,0.45,1.5,55.5,48.54,37.78
2016,1,15,9,0,0.0,69.0,0.5,2.0,69.0,60.87,48.85
2016,1,15,9,15,0.0,82.0,0.6,2.0,82.0,72.47,59.18
2016,1,15,9,30,0.0,95.0,0.7,2.0,95.0,83.92,69.25
2016,1,15,9,45,0.0,95.0,0.8,2.5,95.0,82.09,67.4
2016,1,15,10,0,0.0,95.0,0.9,3.0,95.0,80.96,66.18
2016,1,15,10,15,0.0,96.5,1.2,3.0,96.5,81.64,66.66
2016,1,15,10,30,0.0,98.0,1.5,3.0,98.0,82.51,67.3
2016,1,15,10,45,0.0,91.0,1.8,3.5,91.0,75.97,61.35
2016,1,15,11,0,0.0,84.0,2.1,4.0,84.0,69.77,55.74
2016,1,15,11,15,0.0,83.0,2.25,4.0,83.0,68.94,54.95
2016,1,15,11,30,0.0,82.0,2.4,4.0,82.0,68.11,54.16
2016,1,15,11,45,0.0,60.5,2.55,4.5,60.5,50.16,38.38
2016,1,15,12,0,0.0,39.0,2.7,5.0,39.0,32.28,22.68
2016,1,15,12,15,0.0,27.0,2.75,5.0,27.0,22.33,13.96
2016,1,15,12,30,0.0,15.0,2.8,5.0,15.0,12.39,5.24
2016,1,15,12,45,0.0,26.5,2.85,5.5,26.5,21.91,13.57
2016,1,15,13,0,0.0,38.0,2.9,6.0,38.0,31.45,21.87
2016,1,15,13,15,0.0,30.0,2.95,6.0,30.0,24.81,16.08
2016,1,15,13,30,0.0,22.0,3.0,6.0,22.0,18.18,10.29
2016,1,15,13,45,0.0,25.5,3.1,6.0,25.5,21.07,12.85
2016,1,15,14,0,0.0,29.0,3.2,6.0,29.0,23.96,15.41
2016,1,15,14,15,0.0,23.5,3.2,6.0,23.5,19.4,11.43
2016,1,15,14,30,0.0,18.0,3.2,6.0,18.0,14.85,8.01
2016,1,15,14,45,0.0,57.5,3.25,6.5,57.5,47.61,38.05
2016,1,15,15,0,0.0,97.0,3.3,7.0,97.0,78.51,66.14
2016,1,15,15,15,0.0,87.0,3.35,7.0,87.0,70.71,59.13
2016,1,15,15,30,0.0,77.0,3.4,7.0,77.0,62.83,52.03
2016,1,15,15,45,0.0,66.0,3.45,7.0,66.0,54.14,44.1
2016,1,15,16,0,0.0,55.0,3.5,7.0,55.0,45.37,36.01
2016,1,15,16,15,0.0,43.5,3.3,6.5,43.5,35.98,27.3
2016,1,15,16,30,0.0,32.0,3.1,6.0,32.0,26.43,18.35
2016,1,15,16,45,0.0,22.0,2.95,6.0,22.0,18.14,10.43
2016,1,15,17,0,0.0,12.0,2.8,6.0,12.0,9.87,1.7
2016,1,15,17,15,0.0,6.0,2.8,6.0,6.0,5.12,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,173.5,13.5,2.55,2.5,27.5,124.64,0.0
2016,1,16,8,0,347.0,27.0,2.7,3.0,55.0,307.32,227.98
2016,1,16,8,15,450.0,36.0,2.7,3.5,96.5,393.23,330.8
2016,1,16,8,30,553.0,45.0,2.7,4.0,138.0,478.31,408.04
2016,1,16,8,45,619.5,50.5,2.75,5.0,183.0,533.33,455.37
2016,1,16,9,0,686.0,56.0,2.8,6.0,228.0,581.15,494.36
2016,1,16,9,15,343.0,83.0,2.85,6.5,169.0,366.92,315.51
2016,1,16,9,30,0.0,110.0,2.9,7.0,110.0,100.06,81.65
2016,1,16,9,45,14.0,131.0,3.0,7.5,136.0,129.37,107.41
2016,1,16,10,0,28.0,152.0,3.1,8.0,162.0,169.39,141.48
2016,1,16,10,15,73.0,174.5,3.2,8.0,205.5,220.23,185.1
2016,1,16,10,30,118.0,197.0,3.3,8.0,249.0,280.45,235.58
2016,1,16,10,45,504.5,135.5,3.4,8.5,379.0,478.41,401.8
2016,1,16,11,0,891.0,74.0,3.5,9.0,509.0,634.4,525.12
2016,1,16,11,15,898.5,75.5,3.55,9.0,528.5,613.13,504.83
2016,1,16,11,30,906.0,77.0,3.6,9.0,548.0,588.56,482.63
2016,1,16,11,45,909.5,77.5,3.65,9.5,559.0,557.66,454.13
2016,1,16,12,0,913.0,78.0,3.7,10.0,570.0,523.92,422.82
2016,1,16,12,15,914.0,78.0,3.7,10.0,573.5,485.85,388.07
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,445.4,350.55
2016,1,16,12,45,911.5,78.5,3.75,10.5,572.5,401.55,309.01
2016,1,16,13,0,908.0,79.0,3.8,11.0,568.0,356.0,265.5
2016,1,16,13,15,662.5,140.0,3.75,11.0,493.0,288.89,212.81
2016,1,16,13,30,417.0,201.0,3.7,11.0,418.0,241.51,179.93
2016,1,16,13,45,403.0,196.0,3.65,11.0,399.5,209.26,152.72
2016,1,16,14,0,389.0,191.0,3.6,11.0,381.0,177.35,128.28
2016,1,16,14,15,620.5,131.5,3.45,10.5,416.0,120.72,81.51
2016,1,16,14,30,852.0,72.0,3.3,10.0,451.0,59.69,48.21
2016,1,16,14,45,833.5,70.0,3.15,10.0,418.0,58.42,47.21
2016,1,16,15,0,815.0,68.0,3.0,10.0,385.0,57.18,46.19
2016,1,16,15,15,788.0,65.0,2.65,9.5,346.5,55.09,44.48
2016,1,16,15,30,761.0,62.0,2.3,9.0,308.0,53.02,42.75
2016,1,16,15,45,725.0,57.5,2.0,8.5,266.5,49.64,39.77
2016,1,16,16,0,689.0,53.0,1.7,8.0,225.0,46.25,36.7
2016,1,16,16,15,628.5,47.0,1.65,7.5,181.0,41.38,32.14
2016,1,16,16,30,568.0,41.0,1.6,7.0,137.0,36.5,27.42
2016,1,16,16,45,472.0,33.0,1.55,6.5,95.5,27.17,18.48
2016,1,16,17,0,376.0,25.0,1.5,6.0,54.0,20.81,10.43
2016,1,16,17,15,188.0,12.5,1.5,5.5,27.0,10.67,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,8.0,2.6,0.0,8.0,6.83,0.0
2016,1,17,8,0,0.0,16.0,2.7,0.0,16.0,13.18,4.53
2016,1,17,8,15,0.0,28.5,2.7,0.0,28.5,23.54,14.88
2016,1,17,8,30,0.0,41.0,2.7,0.0,41.0,34.53,25.09
2016,1,17,8,45,0.0,54.0,2.7,0.0,54.0,46.63,36.23
2016,1,17,9,0,0.0,67.0,2.7,0.0,67.0,58.48,47.04
2016,1,17,9,15,0.0,80.5,2.7,0.0,80.5,70.68,58.03
2016,1,17,9,30,0.0,94.0,2.7,0.0,94.0,82.72,68.74
2016,1,17,9,45,19.5,125.5,2.75,0.5,133.0,127.19,108.45
2016,1,17,10,0,39.0,157.0,2.8,1.0,172.0,182.82,157.0
2016,1,17,10,15,272.5,151.0,2.9,1.0,271.5,354.39,308.3
2016,1,17,10,30,506.0,145.0,3.0,1.0,371.0,506.5,435.96
2016,1,17,10,45,275.5,174.5,3.15,1.5,298.5,361.35,310.16
2016,1,17,11,0,45.0,204.0,3.3,2.0,226.0,216.78,183.63
2016,1,17,11,15,43.5,213.5,3.3,2.5,235.5,220.22,186.13
2016,1,17,11,30,42.0,223.0,3.3,3.0,245.0,223.4,188.06
2016,1,17,11,45,21.0,180.0,3.3,3.5,191.0,162.98,135.99
2016,1,17,12,0,0.0,137.0,3.3,4.0,137.0,114.4,94.01
2016,1,17,12,15,0.0,138.5,3.3,4.0,138.5,115.24,94.76
2016,1,17,12,30,0.0,140.0,3.3,4.0,140.0,116.05,95.44
2016,1,17,12,45,40.5,192.0,3.3,4.5,214.0,173.2,143.31
2016,1,17,13,0,81.0,244.0,3.3,5.0,288.0,221.11,181.9
2016,1,17,13,15,316.5,205.0,3.3,5.0,371.5,246.47,194.39
2016,1,17,13,30,552.0,166.0,3.3,5.0,455.0,246.19,182.3
2016,1,17,13,45,686.0,134.5,3.35,5.0,480.0,212.18,145.62
2016,1,17,14,0,820.0,103.0,3.4,5.0,505.0,167.11,103.6
2016,1,17,14,15,806.5,100.5,3.3,5.0,479.0,109.93,67.89
2016,1,17,14,30,793.0,98.0,3.2,5.0,453.0,71.93,60.32
2016,1,17,14,45,540.0,128.0,3.15,5.0,362.0,89.93,76.84
2016,1,17,15,0,287.0,158.0,3.1,5.0,271.0,110.6,95.72
2016,1,17,15,15,267.0,147.0,2.8,4.5,244.0,103.74,89.79
2016,1,17,15,30,247.0,136.0,2.5,4.0,217.0,96.72,83.66
2016,1,17,15,45,452.0,100.0,2.25,4.0,223.5,73.23,62.18
2016,1,17,16,0,657.0,64.0,2.0,4.0,230.0,50.94,41.61
2016,1,17,16,15,595.0,57.0,1.9,3.0,185.5,45.91,36.94
2016,1,17,16,30,533.0,50.0,1.8,2.0,141.0,40.88,32.05
2016,1,17,16,45,447.0,39.0,1.7,1.5,99.5,32.21,23.51
2016,1,17,17,0,361.0,28.0,1.6,1.0,58.0,23.39,13.25
2016,1,17,17,15,180.5,14.0,1.6,0.5,29.0,11.95,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,254.0,11.5,2.9,-3.5,32.5,176.39,0.0
2016,1,18,8,0,508.0,23.0,3.2,-3.0,65.0,405.57,313.38
2016,1,18,8,15,603.5,29.5,3.3,-2.5,110.0,485.73,416.32
2016,1,18,8,30,699.0,36.0,3.4,-2.0,155.0,565.53,490.63
2016,1,18,8,45,754.5,40.0,3.55,-2.0,202.0,607.34,530.07
2016,1,18,9,0,810.0,44.0,3.7,-2.0,249.0,652.13,569.63
2016,1,18,9,15,845.0,47.0,3.7,-1.5,294.0,678.5,590.73
2016,1,18,9,30,880.0,50.0,3.7,-1.0,339.0,701.93,608.36
2016,1,18,9,45,905.0,51.5,3.75,-1.0,379.0,712.87,616.49
2016,1,18,10,0,930.0,53.0,3.8,-1.0,419.0,720.25,621.53
2016,1,18,10,15,946.5,54.5,3.8,-1.0,454.0,717.99,618.54
2016,1,18,10,30,963.0,56.0,3.8,-1.0,489.0,711.91,612.12
2016,1,18,10,45,974.5,57.0,3.85,-1.0,516.5,698.08,598.78
2016,1,18,11,0,986.0,58.0,3.9,-1.0,544.0,680.45,582.19
2016,1,18,11,15,993.5,59.0,3.9,-0.5,564.5,656.65,558.99
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,629.27,532.55
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.5,595.74,501.79
2016,1,18,12,0,1010.0,60.0,4.0,0.0,610.0,559.03,467.67
2016,1,18,12,15,1011.0,60.5,4.05,0.0,614.5,518.18,429.23
2016,1,18,12,30,1012.0,61.0,4.1,0.0,619.0,474.66,387.54
2016,1,18,12,45,1009.0,62.0,4.15,0.0,615.0,427.63,341.93
2016,1,18,13,0,1006.0,63.0,4.2,0.0,611.0,378.61,293.73
2016,1,18,13,15,1002.0,62.5,4.15,0.0,599.0,326.24,242.13
2016,1,18,13,30,998.0,62.0,4.1,0.0,587.0,272.49,189.84
2016,1,18,13,45,991.5,61.0,4.1,0.0,566.5,216.76,138.34
2016,1,18,14,0,985.0,60.0,4.1,0.0,546.0,160.37,92.08
2016,1,18,14,15,974.0,58.5,4.0,0.0,519.0,102.92,57.04
2016,1,18,14,30,963.0,57.0,3.9,0.0,492.0,57.3,47.88
2016,1,18,14,45,948.0,55.5,3.85,-0.5,457.5,55.71,46.62
2016,1,18,15,0,933.0,54.0,3.8,-1.0,423.0,54.07,45.27
2016,1,18,15,15,910.5,52.0,3.55,-1.0,383.0,51.9,43.32
2016,1,18,15,30,888.0,50.0,3.3,-1.0,343.0,49.66,41.28
2016,1,18,15,45,854.5,47.0,3.1,-1.5,298.5,46.48,38.38
2016,1,18,16,0,821.0,44.0,2.9,-2.0,254.0,43.21,35.32
2016,1,18,16,15,768.5,40.0,2.6,-2.5,207.0,38.95,31.21
2016,1,18,16,30,716.0,36.0,2.3,-3.0,160.0,34.6,26.86
2016,1,18,16,45,624.0,29.5,2.0,-3.5,114.5,26.81,19.11
2016,1,18,17,0,532.0,23.0,1.7,-4.0,69.0,21.49,12.42
2016,1,18,17,15,266.0,11.5,1.7,-4.0,34.5,9.82,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-6.5,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,250.0,12.0,2.7,-7.0,33.0,174.7,0.0
2016,1,19,8,0,500.0,24.0,2.9,-7.0,66.0,402.76,318.41
2016,1,19,8,15,594.0,31.0,2.95,-6.5,111.5,482.24,418.89
2016,1,19,8,30,688.0,38.0,3.0,-6.0,157.0,561.93,493.5
2016,1,19,8,45,740.5,42.5,3.15,-6.0,203.5,608.31,537.03
2016,1,19,9,0,793.0,47.0,3.3,-6.0,250.0,652.38,576.29
2016,1,19,9,15,827.0,50.0,3.3,-5.5,294.0,672.08,592.03
2016,1,19,9,30,861.0,53.0,3.3,-5.0,338.0,694.85,609.33
2016,1,19,9,45,883.5,55.5,3.35,-5.0,377.5,705.47,617.28
2016,1,19,10,0,906.0,58.0,3.4,-5.0,417.0,712.58,622.16
2016,1,19,10,15,921.5,60.0,3.4,-4.5,451.0,710.5,618.22
2016,1,19,10,30,937.0,62.0,3.4,-4.0,485.0,704.68,610.78
2016,1,19,10,45,947.0,63.5,3.4,-3.5,512.0,690.87,596.13
2016,1,19,11,0,957.0,65.0,3.4,-3.0,539.0,673.41,578.37
2016,1,19,11,15,964.0,66.0,3.4,-2.5,559.0,649.93,555.52
2016,1,19,11,30,971.0,67.0,3.4,-2.0,579.0,623.0,529.54
2016,1,19,11,45,974.5,67.5,3.4,-2.0,591.0,590.3,499.29
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,554.54,465.86
2016,1,19,12,15,979.0,68.0,3.4,-2.0,607.5,514.23,427.88
2016,1,19,12,30,980.0,68.0,3.4,-2.0,612.0,471.34,386.79
2016,1,19,12,45,979.0,68.0,3.45,-2.0,608.0,425.32,342.18
2016,1,19,13,0,978.0,68.0,3.5,-2.0,604.0,377.24,294.87
2016,1,19,13,15,973.5,67.5,3.5,-1.5,592.0,325.92,243.9
2016,1,19,13,30,969.0,67.0,3.5,-1.0,580.0,273.31,192.36
2016,1,19,13,45,961.5,66.0,3.5,-1.0,560.0,218.72,141.78
2016,1,19,14,0,954.0,65.0,3.5,-1.0,540.0,163.61,96.15
2016,1,19,14,15,943.0,64.0,3.45,-1.0,513.0,107.99,61.43
2016,1,19,14,30,932.0,63.0,3.4,-1.0,486.0,61.19,51.67
2016,1,19,14,45,915.0,61.5,3.35,-1.0,452.0,59.65,50.37
2016,1,19,15,0,898.0,60.0,3.3,-1.0,418.0,58.05,48.98
2016,1,19,15,15,875.0,57.5,3.1,-1.0,379.0,55.59,46.78
2016,1,19,15,30,852.0,55.0,2.9,-1.0,340.0,53.05,44.46
2016,1,19,15,45,818.0,51.5,2.7,-1.5,296.0,45.34,37.32
2016,1,19,16,0,784.0,48.0,2.5,-2.0,252.0,42.56,34.72
2016,1,19,16,15,731.0,43.5,2.2,-2.5,206.0,38.8,31.09
2016,1,19,16,30,678.0,39.0,1.9,-3.0,160.0,35.06,27.33
2016,1,19,16,45,586.5,32.0,1.65,-3.5,114.5,28.91,21.12
2016,1,19,17,0,495.0,25.0,1.4,-4.0,69.0,22.78,13.86
2016,1,19,17,15,247.5,12.5,1.4,-4.0,34.5,11.07,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,131.5,16.5,0.55,-6.0,27.5,100.86,0.0
2016,1,20,8,0,263.0,33.0,0.7,-6.0,55.0,260.32,205.39
2016,1,20,8,15,363.0,44.5,0.85,-5.5,96.0,345.48,297.94
2016,1,20,8,30,463.0,56.0,1.0,-5.0,137.0,432.11,376.75
2016,1,20,8,45,517.5,65.5,1.15,-4.5,180.0,484.27,423.28
2016,1,20,9,0,572.0,75.0,1.3,-4.0,223.0,534.6,466.38
2016,1,20,9,15,352.5,106.5,1.4,-3.5,202.5,406.78,356.85
2016,1,20,9,30,133.0,138.0,1.5,-3.0,182.0,253.17,221.98
2016,1,20,9,45,253.5,142.5,1.65,-2.5,239.0,350.9,308.27
2016,1,20,10,0,374.0,147.0,1.8,-2.0,296.0,446.77,388.67
2016,1,20,10,15,352.0,164.5,1.9,-1.5,314.0,426.6,369.4
2016,1,20,10,30,330.0,182.0,2.0,-1.0,332.0,419.6,361.57
2016,1,20,10,45,298.0,199.0,2.15,-1.0,340.5,404.43,347.52
2016,1,20,11,0,266.0,216.0,2.3,-1.0,349.0,388.83,333.15
2016,1,20,11,15,535.0,164.0,2.4,-0.5,444.0,495.72,422.31
2016,1,20,11,30,804.0,112.0,2.5,0.0,539.0,581.15,489.24
2016,1,20,11,45,495.0,183.5,2.7,0.0,448.0,447.03,376.71
2016,1,20,12,0,186.0,255.0,2.9,0.0,357.0,319.69,269.73
2016,1,20,12,15,486.0,191.0,2.95,0.0,461.0,399.72,334.33
2016,1,20,12,30,786.0,127.0,3.0,0.0,565.0,445.9,365.51
2016,1,20,12,45,436.5,188.5,3.15,0.0,431.5,324.91,266.27
2016,1,20,13,0,87.0,250.0,3.3,0.0,298.0,228.8,191.16
2016,1,20,13,15,50.5,222.0,3.35,0.0,249.5,190.01,158.91
2016,1,20,13,30,14.0,194.0,3.4,0.0,201.0,158.12,132.8
2016,1,20,13,45,7.0,154.0,3.45,0.5,157.5,125.19,104.47
2016,1,20,14,0,0.0,114.0,3.5,1.0,114.0,93.15,76.83
2016,1,20,14,15,23.0,151.5,3.45,0.5,162.0,117.27,97.52
2016,1,20,14,30,46.0,189.0,3.4,0.0,210.0,136.03,120.28
2016,1,20,14,45,23.0,143.0,3.35,0.0,153.5,112.0,98.46
2016,1,20,15,0,0.0,97.0,3.3,0.0,97.0,78.78,68.01
2016,1,20,15,15,0.0,87.5,3.1,0.0,87.5,71.33,61.25
2016,1,20,15,30,0.0,78.0,2.9,0.0,78.0,63.82,54.34
2016,1,20,15,45,0.0,67.5,2.7,0.0,67.5,55.5,46.6
2016,1,20,16,0,0.0,57.0,2.5,0.0,57.0,47.1,38.71
2016,1,20,16,15,0.0,46.0,2.4,0.0,46.0,38.05,30.1
2016,1,20,16,30,0.0,35.0,2.3,0.0,35.0,28.91,21.31
2016,1,20,16,45,0.0,25.0,2.25,0.0,25.0,20.62,13.26
2016,1,20,17,0,0.0,15.0,2.2,0.0,15.0,12.35,4.93
2016,1,20,17,15,0.0,7.5,2.15,0.0,7.5,6.16,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,177.5,15.5,1.7,-3.5,31.0,161.75,0.0
2016,1,21,8,0,355.0,31.0,1.9,-3.0,62.0,323.1,256.1
2016,1,21,8,15,456.0,41.0,2.0,-2.0,105.5,408.41,350.45
2016,1,21,8,30,557.0,51.0,2.1,-1.0,149.0,495.13,428.37
2016,1,21,8,45,627.0,56.0,2.25,-0.5,195.5,553.65,479.7
2016,1,21,9,0,697.0,61.0,2.4,0.0,242.0,610.19,527.08
2016,1,21,9,15,736.5,66.0,2.45,0.0,286.0,636.92,549.06
2016,1,21,9,30,776.0,71.0,2.5,0.0,330.0,666.79,572.77
2016,1,21,9,45,809.5,72.5,2.6,0.0,371.0,684.85,586.68
2016,1,21,10,0,843.0,74.0,2.7,0.0,412.0,699.05,597.31
2016,1,21,10,15,558.5,133.0,2.65,0.0,364.5,549.76,472.07
2016,1,21,10,30,274.0,192.0,2.6,0.0,317.0,393.96,338.75
2016,1,21,10,45,372.5,185.0,2.6,0.5,365.5,439.06,376.66
2016,1,21,11,0,471.0,178.0,2.6,1.0,414.0,491.44,418.02
2016,1,21,11,15,702.5,129.5,2.5,1.0,496.5,570.05,480.96
2016,1,21,11,30,934.0,81.0,2.4,1.0,579.0,622.67,520.39
2016,1,21,11,45,940.5,80.5,2.3,1.5,592.0,591.46,490.33
2016,1,21,12,0,947.0,80.0,2.2,2.0,605.0,557.13,457.94
2016,1,21,12,15,948.5,80.5,2.1,2.0,609.5,518.4,422.19
2016,1,21,12,30,950.0,81.0,2.0,2.0,614.0,477.1,383.53
2016,1,21,12,45,950.5,80.0,1.95,2.5,610.5,431.68,340.21
2016,1,21,13,0,951.0,79.0,1.9,3.0,607.0,384.17,294.4
2016,1,21,13,15,947.0,78.5,1.8,3.0,595.0,333.92,246.37
2016,1,21,13,30,943.0,78.0,1.7,3.0,583.0,282.35,197.44
2016,1,21,13,45,936.0,76.5,1.65,3.0,563.5,228.39,148.43
2016,1,21,14,0,929.0,75.0,1.6,3.0,544.0,173.89,103.6
2016,1,21,14,15,917.0,73.5,1.55,3.0,516.5,118.75,68.35
2016,1,21,14,30,905.0,72.0,1.5,3.0,489.0,67.13,56.28
2016,1,21,14,45,887.5,70.0,1.5,3.0,455.5,58.81,48.82
2016,1,21,15,0,870.0,68.0,1.5,3.0,422.0,57.53,47.76
2016,1,21,15,15,845.5,65.5,1.3,2.5,382.5,55.81,46.36
2016,1,21,15,30,821.0,63.0,1.1,2.0,343.0,54.11,44.96
2016,1,21,15,45,782.5,59.5,0.9,1.5,298.5,51.5,42.66
2016,1,21,16,0,744.0,56.0,0.7,1.0,254.0,48.92,40.32
2016,1,21,16,15,688.0,50.5,0.75,0.5,208.0,44.51,36.14
2016,1,21,16,30,632.0,45.0,0.8,0.0,162.0,40.12,31.8
2016,1,21,16,45,534.0,37.5,0.9,0.0,117.0,33.7,25.32
2016,1,21,17,0,436.0,30.0,1.0,0.0,72.0,25.04,16.07
2016,1,21,17,15,218.0,15.0,1.0,0.0,36.0,12.21,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
