Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,45,837.0,94.5,4.95,18.0,565.5,248.92,163.96
2016,2,1,14,0,827.0,94.0,5.0,18.0,546.0,198.06,121.0
2016,2,1,14,15,636.5,139.5,4.9,18.0,477.5,157.62,99.54
2016,2,1,14,30,446.0,185.0,4.8,18.0,409.0,137.54,99.68
2016,2,1,14,45,606.5,135.5,4.75,18.0,419.5,94.85,77.02
2016,2,1,15,0,767.0,86.0,4.7,18.0,430.0,69.03,54.81
2016,2,1,15,15,742.5,82.5,4.5,17.5,392.0,66.97,53.27
2016,2,1,15,30,718.0,79.0,4.3,17.0,354.0,59.5,46.94
2016,2,1,15,45,681.5,75.0,4.1,17.0,311.5,57.15,44.97
2016,2,1,16,0,645.0,71.0,3.9,17.0,269.0,54.84,42.97
2016,2,1,16,15,594.0,65.0,3.8,16.5,225.0,50.86,39.52
2016,2,1,16,30,543.0,59.0,3.7,16.0,181.0,46.88,35.93
2016,2,1,16,45,462.5,50.5,3.6,15.5,137.0,40.64,30.16
2016,2,1,17,0,382.0,42.0,3.5,15.0,93.0,34.37,24.14
2016,2,1,17,15,191.0,31.5,3.35,14.5,57.0,24.36,13.75
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,16.51,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,8.96,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,20.5,4.5,2.45,4.5,5.0,0.0,0.0
2016,2,2,7,30,41.0,9.0,2.5,5.0,10.0,35.28,0.0
2016,2,2,7,45,155.5,26.0,2.65,5.5,42.0,177.25,103.85
2016,2,2,8,0,270.0,43.0,2.8,6.0,74.0,290.33,240.46
2016,2,2,8,15,355.5,55.5,2.85,6.5,116.5,367.47,312.41
2016,2,2,8,30,441.0,68.0,2.9,7.0,159.0,446.74,381.84
2016,2,2,8,45,498.0,77.0,2.95,7.5,203.5,504.15,430.33
2016,2,2,9,0,555.0,86.0,3.0,8.0,248.0,558.45,474.31
2016,2,2,9,15,595.0,93.0,3.0,8.5,290.5,595.36,502.44
2016,2,2,9,30,635.0,100.0,3.0,9.0,333.0,629.36,527.41
2016,2,2,9,45,317.5,116.5,3.0,9.5,233.0,394.65,333.26
2016,2,2,10,0,0.0,133.0,3.0,10.0,133.0,116.71,94.32
2016,2,2,10,15,0.0,139.0,2.95,10.0,139.0,120.93,98.06
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,125.3,101.52
2016,2,2,10,45,0.0,153.0,2.9,10.5,153.0,131.6,106.41
2016,2,2,11,0,0.0,161.0,2.9,11.0,161.0,137.87,111.26
2016,2,2,11,15,2.0,172.0,2.85,11.0,173.5,148.05,119.6
2016,2,2,11,30,4.0,183.0,2.8,11.0,186.0,157.94,127.65
2016,2,2,11,45,5.0,187.0,2.8,11.5,190.0,160.81,129.64
2016,2,2,12,0,6.0,191.0,2.8,12.0,194.0,163.57,131.56
2016,2,2,12,15,4.5,187.0,2.75,12.0,189.5,158.23,127.04
2016,2,2,12,30,3.0,183.0,2.7,12.0,185.0,153.13,122.8
2016,2,2,12,45,1.5,176.5,2.7,12.5,177.5,146.25,116.91
2016,2,2,13,0,0.0,170.0,2.7,13.0,170.0,139.64,111.31
2016,2,2,13,15,0.0,159.0,2.7,13.0,159.0,130.22,103.6
2016,2,2,13,30,0.0,148.0,2.7,13.0,148.0,120.97,96.05
2016,2,2,13,45,0.0,152.5,2.7,13.0,152.5,123.77,98.49
2016,2,2,14,0,0.0,157.0,2.7,13.0,157.0,126.29,100.7
2016,2,2,14,15,13.0,177.5,2.65,12.5,184.0,141.05,112.77
2016,2,2,14,30,26.0,198.0,2.6,12.0,211.0,152.4,122.54
2016,2,2,14,45,13.0,160.5,2.6,12.0,167.0,125.09,105.2
2016,2,2,15,0,0.0,123.0,2.6,12.0,123.0,98.37,82.02
2016,2,2,15,15,0.0,112.0,2.45,12.0,112.0,89.94,74.79
2016,2,2,15,30,0.0,101.0,2.3,12.0,101.0,81.42,67.4
2016,2,2,15,45,253.5,102.5,2.15,12.0,181.5,75.54,62.3
2016,2,2,16,0,507.0,104.0,2.0,12.0,262.0,76.09,62.86
2016,2,2,16,15,453.5,94.0,1.85,11.5,218.5,69.43,56.99
2016,2,2,16,30,400.0,84.0,1.7,11.0,175.0,62.65,50.85
2016,2,2,16,45,338.0,68.5,1.6,11.0,133.5,51.69,40.65
2016,2,2,17,0,276.0,53.0,1.5,11.0,92.0,40.46,30.01
2016,2,2,17,15,138.0,37.0,1.6,10.5,56.5,28.57,17.85
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,16.63,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,8.96,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.41,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.82,0.0
2016,2,3,8,15,0.0,2.0,5.0,12.5,2.0,1.64,0.0
2016,2,3,8,30,0.0,3.0,5.0,13.0,3.0,2.46,0.0
2016,2,3,8,45,0.0,3.5,5.0,13.5,3.5,2.87,0.0
2016,2,3,9,0,0.0,4.0,5.0,14.0,4.0,3.29,0.0
2016,2,3,9,15,0.0,5.0,5.15,14.0,5.0,4.11,0.0
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,4.94,0.0
2016,2,3,9,45,0.0,12.0,5.45,14.5,12.0,9.89,2.81
2016,2,3,10,0,0.0,18.0,5.6,15.0,18.0,14.85,7.01
2016,2,3,10,15,0.0,49.5,5.65,15.0,49.5,40.97,29.17
2016,2,3,10,30,0.0,81.0,5.7,15.0,81.0,67.26,51.26
2016,2,3,10,45,0.0,70.0,5.8,15.5,70.0,58.08,43.35
2016,2,3,11,0,0.0,59.0,5.9,16.0,59.0,48.92,35.51
2016,2,3,11,15,0.0,56.5,5.95,16.0,56.5,46.85,33.72
2016,2,3,11,30,0.0,54.0,6.0,16.0,54.0,44.78,31.95
2016,2,3,11,45,0.0,63.5,6.1,16.5,63.5,52.71,38.45
2016,2,3,12,0,0.0,73.0,6.2,17.0,73.0,60.65,44.93
2016,2,3,12,15,0.0,61.5,6.1,17.0,61.5,51.05,36.95
2016,2,3,12,30,0.0,50.0,6.0,17.0,50.0,41.47,28.97
2016,2,3,12,45,0.0,49.5,5.9,17.5,49.5,41.06,28.57
2016,2,3,13,0,0.0,49.0,5.8,18.0,49.0,40.64,28.17
2016,2,3,13,15,0.0,98.5,5.55,18.0,98.5,81.82,62.25
2016,2,3,13,30,0.0,148.0,5.3,18.0,148.0,121.01,94.45
2016,2,3,13,45,0.0,117.5,5.1,18.0,117.5,96.72,74.58
2016,2,3,14,0,0.0,87.0,4.9,18.0,87.0,72.32,54.56
2016,2,3,14,15,0.0,90.0,4.6,18.0,90.0,74.73,56.66
2016,2,3,14,30,0.0,93.0,4.3,18.0,93.0,76.92,58.57
2016,2,3,14,45,0.0,70.5,4.0,18.0,70.5,58.48,45.5
2016,2,3,15,0,0.0,48.0,3.7,18.0,48.0,39.72,29.24
2016,2,3,15,15,0.0,44.0,3.45,18.0,44.0,36.38,26.4
2016,2,3,15,30,0.0,40.0,3.2,18.0,40.0,33.05,23.53
2016,2,3,15,45,0.0,35.0,2.95,18.0,35.0,28.89,19.92
2016,2,3,16,0,0.0,30.0,2.7,18.0,30.0,24.74,16.29
2016,2,3,16,15,0.0,25.0,2.5,17.5,25.0,20.6,12.65
2016,2,3,16,30,0.0,20.0,2.3,17.0,20.0,16.46,8.96
2016,2,3,16,45,0.0,15.5,2.1,17.0,15.5,12.74,5.58
2016,2,3,17,0,0.0,11.0,1.9,17.0,11.0,9.03,2.18
2016,2,3,17,15,0.0,6.5,1.65,16.5,6.5,5.33,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.64,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.85,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.12,0.0
2016,2,4,7,45,0.0,20.5,2.7,8.0,20.5,17.13,5.98
2016,2,4,8,0,0.0,35.0,2.9,8.0,35.0,32.13,21.44
2016,2,4,8,15,0.0,54.0,2.8,8.0,54.0,52.06,39.31
2016,2,4,8,30,0.0,73.0,2.7,8.0,73.0,70.7,55.94
2016,2,4,8,45,5.5,90.5,2.65,8.5,92.5,90.82,73.72
2016,2,4,9,0,11.0,108.0,2.6,9.0,112.0,110.7,90.96
2016,2,4,9,15,110.5,132.0,2.5,9.0,173.5,237.68,201.76
2016,2,4,9,30,210.0,156.0,2.4,9.0,235.0,337.38,285.95
2016,2,4,9,45,200.0,175.0,2.35,9.0,256.5,345.15,290.56
2016,2,4,10,0,190.0,194.0,2.3,9.0,278.0,351.72,294.5
2016,2,4,10,15,245.0,203.0,2.35,9.0,320.5,408.01,340.0
2016,2,4,10,30,300.0,212.0,2.4,9.0,363.0,446.81,370.62
2016,2,4,10,45,206.0,232.0,2.45,9.0,338.0,376.84,311.79
2016,2,4,11,0,112.0,252.0,2.5,9.0,313.0,311.66,256.84
2016,2,4,11,15,104.5,260.0,2.45,9.0,319.0,306.7,252.19
2016,2,4,11,30,97.0,268.0,2.4,9.0,325.0,301.78,247.38
2016,2,4,11,45,56.5,244.5,2.4,9.5,278.0,248.69,202.95
2016,2,4,12,0,16.0,221.0,2.4,10.0,231.0,194.73,157.93
2016,2,4,12,15,183.0,243.5,2.2,10.0,355.5,305.97,248.64
2016,2,4,12,30,350.0,266.0,2.0,10.0,480.0,393.48,315.28
2016,2,4,12,45,217.0,272.5,1.85,10.0,405.5,317.6,253.73
2016,2,4,13,0,84.0,279.0,1.7,10.0,331.0,256.02,205.31
2016,2,4,13,15,76.5,271.5,1.75,10.0,318.0,239.3,191.73
2016,2,4,13,30,69.0,264.0,1.8,10.0,305.0,223.41,178.7
2016,2,4,13,45,105.0,262.0,1.9,10.0,322.0,221.36,175.38
2016,2,4,14,0,141.0,260.0,2.0,10.0,339.0,210.97,165.12
2016,2,4,14,15,78.0,224.5,2.1,9.5,268.0,173.52,137.95
2016,2,4,14,30,15.0,189.0,2.2,9.0,197.0,146.57,119.01
2016,2,4,14,45,20.5,183.5,2.35,9.0,193.5,140.53,119.89
2016,2,4,15,0,26.0,178.0,2.5,9.0,190.0,135.94,116.15
2016,2,4,15,15,13.0,125.5,2.2,9.0,131.5,99.81,84.35
2016,2,4,15,30,0.0,73.0,1.9,9.0,73.0,60.55,49.36
2016,2,4,15,45,0.0,64.5,1.65,9.0,64.5,53.45,43.08
2016,2,4,16,0,0.0,56.0,1.4,9.0,56.0,46.36,36.72
2016,2,4,16,15,0.0,47.0,1.3,8.5,47.0,38.86,29.97
2016,2,4,16,30,0.0,38.0,1.2,8.0,38.0,31.38,23.12
2016,2,4,16,45,0.0,29.0,1.15,8.0,29.0,23.92,16.14
2016,2,4,17,0,0.0,20.0,1.1,8.0,20.0,16.47,9.14
2016,2,4,17,15,0.0,12.5,1.2,7.5,12.5,10.28,3.12
2016,2,4,17,30,0.0,5.0,1.3,7.0,5.0,4.1,0.0
2016,2,4,17,45,0.0,2.5,1.45,7.0,2.5,2.13,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,85.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,170.0,13.0,3.6,0.0,18.0,127.03,0.0
2016,2,5,7,45,344.5,24.0,3.85,0.0,58.5,314.84,226.4
2016,2,5,8,0,519.0,35.0,4.1,0.0,99.0,452.61,386.17
2016,2,5,8,15,602.5,42.5,4.2,0.0,148.5,531.86,461.79
2016,2,5,8,30,686.0,50.0,4.3,0.0,198.0,610.41,532.09
2016,2,5,8,45,744.5,54.0,4.4,0.5,249.0,664.68,578.3
2016,2,5,9,0,803.0,58.0,4.5,1.0,300.0,716.37,620.24
2016,2,5,9,15,836.0,61.5,4.5,1.0,347.0,744.86,642.49
2016,2,5,9,30,869.0,65.0,4.5,1.0,394.0,769.93,661.35
2016,2,5,9,45,897.0,66.0,4.5,1.5,437.5,777.32,664.5
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,788.08,670.28
2016,2,5,10,15,940.5,69.0,4.45,2.5,517.5,786.83,666.25
2016,2,5,10,30,956.0,71.0,4.4,3.0,554.0,781.67,659.34
2016,2,5,10,45,967.5,72.0,4.4,3.5,583.5,768.53,646.7
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,751.52,630.79
2016,2,5,11,15,985.5,73.5,4.4,4.0,634.5,726.8,608.81
2016,2,5,11,30,992.0,74.0,4.4,4.0,656.0,698.51,583.71
2016,2,5,11,45,996.5,74.5,4.4,4.5,670.0,665.52,553.42
2016,2,5,12,0,1001.0,75.0,4.4,5.0,684.0,629.24,520.03
2016,2,5,12,15,1002.0,75.0,4.3,5.0,689.0,587.52,482.21
2016,2,5,12,30,1003.0,75.0,4.2,5.0,694.0,543.07,441.37
2016,2,5,12,45,1002.5,74.5,4.15,5.0,690.5,494.98,396.76
2016,2,5,13,0,1002.0,74.0,4.1,5.0,687.0,444.67,349.27
2016,2,5,13,15,997.5,73.5,4.0,5.0,675.0,391.06,298.11
2016,2,5,13,30,993.0,73.0,3.9,5.0,663.0,336.04,245.29
2016,2,5,13,45,986.0,72.5,3.8,5.5,642.5,279.3,191.28
2016,2,5,14,0,979.0,72.0,3.7,6.0,622.0,221.88,139.38
2016,2,5,14,15,968.5,70.5,3.55,5.5,594.5,162.89,93.04
2016,2,5,14,30,958.0,69.0,3.4,5.0,567.0,104.14,59.7
2016,2,5,14,45,943.0,67.5,3.25,5.0,532.0,64.79,53.62
2016,2,5,15,0,928.0,66.0,3.1,5.0,497.0,63.33,52.44
2016,2,5,15,15,907.5,64.0,2.8,5.0,456.5,61.37,50.79
2016,2,5,15,30,887.0,62.0,2.5,5.0,416.0,59.35,49.06
2016,2,5,15,45,857.0,59.0,2.25,5.0,370.0,51.03,41.54
2016,2,5,16,0,827.0,56.0,2.0,5.0,324.0,48.79,39.55
2016,2,5,16,15,784.5,52.0,1.75,4.0,275.0,45.63,36.8
2016,2,5,16,30,742.0,48.0,1.5,3.0,226.0,42.49,33.93
2016,2,5,16,45,672.0,42.5,1.3,2.0,176.5,37.88,29.56
2016,2,5,17,0,602.0,37.0,1.1,1.0,127.0,33.33,25.01
2016,2,5,17,15,477.0,28.0,1.1,0.5,82.5,25.34,16.68
2016,2,5,17,30,352.0,19.0,1.1,0.0,38.0,17.34,0.0
2016,2,5,17,45,176.0,9.5,1.15,0.0,19.0,8.11,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,12.8,0.0
2016,2,6,7,45,123.5,29.5,1.45,-0.5,45.5,151.53,110.82
2016,2,6,8,0,247.0,44.0,1.6,0.0,76.0,276.71,236.12
2016,2,6,8,15,295.5,58.5,1.45,0.0,112.0,330.84,287.19
2016,2,6,8,30,344.0,73.0,1.3,0.0,148.0,385.51,335.9
2016,2,6,8,45,371.5,86.5,1.2,0.5,184.5,422.36,366.74
2016,2,6,9,0,399.0,100.0,1.1,1.0,221.0,457.92,394.91
2016,2,6,9,15,473.0,104.0,1.0,1.5,269.0,515.97,440.67
2016,2,6,9,30,547.0,108.0,0.9,2.0,317.0,579.63,488.35
2016,2,6,9,45,594.0,109.0,0.8,3.0,358.0,610.37,507.8
2016,2,6,10,0,641.0,110.0,0.7,4.0,399.0,637.53,524.02
2016,2,6,10,15,615.0,128.0,0.65,4.5,422.5,624.99,510.3
2016,2,6,10,30,589.0,146.0,0.6,5.0,446.0,609.61,495.1
2016,2,6,10,45,771.0,112.5,0.6,5.5,527.0,686.14,551.68
2016,2,6,11,0,953.0,79.0,0.6,6.0,608.0,743.83,591.34
2016,2,6,11,15,732.5,143.0,0.65,6.0,558.5,642.83,512.65
2016,2,6,11,30,512.0,207.0,0.7,6.0,509.0,532.7,427.96
2016,2,6,11,45,741.5,145.0,0.75,6.0,593.0,591.57,473.8
2016,2,6,12,0,971.0,83.0,0.8,6.0,677.0,623.91,495.76
2016,2,6,12,15,972.0,83.5,0.85,6.0,682.5,583.59,461.63
2016,2,6,12,30,973.0,84.0,0.9,6.0,688.0,540.59,425.23
2016,2,6,12,45,969.0,85.0,0.95,6.5,684.0,493.4,383.72
2016,2,6,13,0,965.0,86.0,1.0,7.0,680.0,444.3,339.57
2016,2,6,13,15,960.5,85.5,1.0,7.0,668.0,392.12,292.26
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,338.6,243.1
2016,2,6,13,45,945.0,85.5,1.0,7.0,635.5,283.28,192.82
2016,2,6,14,0,934.0,86.0,1.0,7.0,615.0,227.7,144.29
2016,2,6,14,15,811.0,104.0,1.0,6.5,549.0,166.4,101.33
2016,2,6,14,30,688.0,122.0,1.0,6.0,483.0,115.99,75.51
2016,2,6,14,45,690.0,112.5,1.0,6.0,455.0,78.49,65.67
2016,2,6,15,0,692.0,103.0,1.0,6.0,427.0,73.25,61.18
2016,2,6,15,15,766.0,88.0,0.85,5.5,419.0,70.91,59.34
2016,2,6,15,30,840.0,73.0,0.7,5.0,411.0,61.09,50.65
2016,2,6,15,45,809.5,69.5,0.6,5.0,366.0,58.74,48.64
2016,2,6,16,0,779.0,66.0,0.5,5.0,321.0,56.4,46.58
2016,2,6,16,15,734.0,61.0,0.45,4.5,272.5,52.7,43.28
2016,2,6,16,30,689.0,56.0,0.4,4.0,224.0,48.99,39.86
2016,2,6,16,45,609.5,50.0,0.35,4.0,174.5,40.55,31.85
2016,2,6,17,0,530.0,44.0,0.3,4.0,125.0,36.19,27.4
2016,2,6,17,15,404.0,33.0,0.35,3.5,81.5,27.34,18.42
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,18.41,2.01
2016,2,6,17,45,139.0,11.0,0.5,3.0,19.0,9.39,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,4.5,2.65,0.0,4.5,0.0,0.0
2016,2,7,7,30,0.0,9.0,2.8,0.0,9.0,7.68,0.0
2016,2,7,7,45,0.5,26.5,2.95,0.0,26.5,26.19,14.67
2016,2,7,8,0,1.0,44.0,3.1,0.0,44.0,45.23,33.86
2016,2,7,8,15,11.0,63.0,3.15,0.0,65.5,71.7,58.48
2016,2,7,8,30,21.0,82.0,3.2,0.0,87.0,108.02,91.68
2016,2,7,8,45,28.0,100.5,3.25,0.5,108.5,131.42,112.78
2016,2,7,9,0,35.0,119.0,3.3,1.0,130.0,154.35,133.01
2016,2,7,9,15,17.5,122.5,3.4,1.5,128.0,126.78,107.77
2016,2,7,9,30,0.0,126.0,3.5,2.0,126.0,113.37,94.98
2016,2,7,9,45,8.0,147.5,3.6,3.0,151.0,139.28,117.27
2016,2,7,10,0,16.0,169.0,3.7,4.0,176.0,164.64,138.64
2016,2,7,10,15,8.0,145.5,3.65,4.0,149.0,132.65,110.49
2016,2,7,10,30,0.0,122.0,3.6,4.0,122.0,103.62,84.97
2016,2,7,10,45,1.0,147.0,3.6,4.5,148.0,126.46,104.36
2016,2,7,11,0,2.0,172.0,3.6,5.0,174.0,148.99,123.19
2016,2,7,11,15,4.5,182.5,3.7,5.0,185.5,158.93,131.48
2016,2,7,11,30,7.0,193.0,3.8,5.0,197.0,168.56,139.5
2016,2,7,11,45,8.5,201.0,3.95,5.5,206.5,175.04,144.59
2016,2,7,12,0,10.0,209.0,4.1,6.0,216.0,181.24,149.43
2016,2,7,12,15,22.5,233.0,4.1,6.0,248.0,206.21,170.27
2016,2,7,12,30,35.0,257.0,4.1,6.0,280.0,232.38,191.82
2016,2,7,12,45,28.5,246.5,4.15,6.0,265.0,215.96,177.93
2016,2,7,13,0,22.0,236.0,4.2,6.0,250.0,200.47,164.98
2016,2,7,13,15,37.5,249.0,3.95,6.0,272.0,211.03,173.25
2016,2,7,13,30,53.0,262.0,3.7,6.0,294.0,218.75,178.87
2016,2,7,13,45,59.5,257.5,3.45,6.0,292.5,209.77,170.79
2016,2,7,14,0,66.0,253.0,3.2,6.0,291.0,199.86,162.08
2016,2,7,14,15,139.0,246.0,2.95,6.0,321.0,189.96,150.91
2016,2,7,14,30,212.0,239.0,2.7,6.0,351.0,175.57,139.03
2016,2,7,14,45,205.5,224.0,2.5,6.0,327.0,152.79,131.93
2016,2,7,15,0,199.0,209.0,2.3,6.0,303.0,144.01,124.44
2016,2,7,15,15,251.5,185.5,2.05,5.5,294.0,126.15,109.0
2016,2,7,15,30,304.0,162.0,1.8,5.0,285.0,113.16,97.78
2016,2,7,15,45,296.0,145.0,1.55,4.5,254.5,102.84,88.83
2016,2,7,16,0,288.0,128.0,1.3,4.0,224.0,92.19,79.44
2016,2,7,16,15,276.0,110.0,1.25,3.5,190.5,80.5,68.95
2016,2,7,16,30,264.0,92.0,1.2,3.0,157.0,68.43,57.88
2016,2,7,16,45,236.0,74.5,1.15,3.0,123.0,56.2,46.32
2016,2,7,17,0,208.0,57.0,1.1,3.0,89.0,43.64,34.26
2016,2,7,17,15,158.5,39.5,1.1,2.5,58.5,30.67,21.53
2016,2,7,17,30,109.0,22.0,1.1,2.0,28.0,17.04,3.27
2016,2,7,17,45,54.5,11.0,1.1,2.0,14.0,9.39,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,96.0,7.5,0.9,0.0,10.5,6.4,0.0
2016,2,8,7,30,192.0,15.0,1.0,0.0,21.0,145.51,0.0
2016,2,8,7,45,329.5,26.5,1.1,0.5,60.5,315.88,244.04
2016,2,8,8,0,467.0,38.0,1.2,1.0,100.0,434.02,365.7
2016,2,8,8,15,546.5,46.0,1.2,1.5,147.5,508.83,431.91
2016,2,8,8,30,626.0,54.0,1.2,2.0,195.0,583.99,494.2
2016,2,8,8,45,415.5,89.0,1.3,2.5,191.5,462.04,396.15
2016,2,8,9,0,205.0,124.0,1.4,3.0,188.0,323.75,278.76
2016,2,8,9,15,102.5,120.0,1.6,3.5,152.0,215.83,185.65
2016,2,8,9,30,0.0,116.0,1.8,4.0,116.0,102.64,84.64
2016,2,8,9,45,19.5,150.5,2.05,5.0,159.5,151.12,126.81
2016,2,8,10,0,39.0,185.0,2.3,6.0,203.0,212.81,178.77
2016,2,8,10,15,34.0,194.5,2.4,6.5,211.5,214.16,178.78
2016,2,8,10,30,29.0,204.0,2.5,7.0,220.0,215.69,179.16
2016,2,8,10,45,15.0,185.0,2.65,7.5,193.5,171.75,141.45
2016,2,8,11,0,1.0,166.0,2.8,8.0,167.0,142.77,116.37
2016,2,8,11,15,0.5,115.0,2.75,7.5,115.5,96.66,77.45
2016,2,8,11,30,0.0,64.0,2.7,7.0,64.0,53.13,40.31
2016,2,8,11,45,67.0,180.0,2.7,7.0,222.0,197.11,163.21
2016,2,8,12,0,134.0,296.0,2.7,7.0,380.0,339.65,279.42
2016,2,8,12,15,203.0,294.0,2.7,7.0,422.0,362.01,296.3
2016,2,8,12,30,272.0,292.0,2.7,7.0,464.0,382.77,311.41
2016,2,8,12,45,141.0,250.0,2.7,7.0,339.0,270.25,220.02
2016,2,8,13,0,10.0,208.0,2.7,7.0,214.0,173.94,141.91
2016,2,8,13,15,5.0,179.0,2.7,6.5,182.0,147.88,120.66
2016,2,8,13,30,0.0,150.0,2.7,6.0,150.0,122.78,99.93
2016,2,8,13,45,25.0,198.5,2.7,6.0,213.0,161.47,131.74
2016,2,8,14,0,50.0,247.0,2.7,6.0,276.0,193.71,157.59
2016,2,8,14,15,25.0,181.5,2.65,6.0,196.0,141.61,115.08
2016,2,8,14,30,0.0,116.0,2.6,6.0,116.0,94.64,76.44
2016,2,8,14,45,0.0,131.0,2.55,6.0,131.0,105.01,89.55
2016,2,8,15,0,0.0,146.0,2.5,6.0,146.0,114.96,98.65
2016,2,8,15,15,0.0,128.0,2.25,6.0,128.0,101.75,86.99
2016,2,8,15,30,0.0,110.0,2.0,6.0,110.0,88.33,75.09
2016,2,8,15,45,0.0,98.5,1.75,6.0,98.5,79.4,67.17
2016,2,8,16,0,0.0,87.0,1.5,6.0,87.0,70.39,59.1
2016,2,8,16,15,257.5,83.0,1.35,5.0,148.0,59.69,49.57
2016,2,8,16,30,515.0,79.0,1.2,4.0,209.0,62.35,52.13
2016,2,8,16,45,436.5,68.5,1.05,3.5,162.5,52.01,42.43
2016,2,8,17,0,358.0,58.0,0.9,3.0,116.0,44.33,34.96
2016,2,8,17,15,252.0,42.0,0.9,3.0,76.0,32.33,23.1
2016,2,8,17,30,146.0,26.0,0.9,3.0,36.0,20.16,6.51
2016,2,8,17,45,73.0,13.0,0.95,3.0,18.0,11.1,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.41,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,6.58,0.0
2016,2,9,7,45,0.0,22.0,3.05,0.0,22.0,18.17,9.02
2016,2,9,8,0,0.0,36.0,3.3,0.0,36.0,31.31,21.82
2016,2,9,8,15,0.0,52.5,3.55,0.0,52.5,47.65,36.88
2016,2,9,8,30,0.0,69.0,3.8,0.0,69.0,63.27,51.2
2016,2,9,8,45,0.0,85.5,4.1,0.5,85.5,78.47,64.84
2016,2,9,9,0,0.0,102.0,4.4,1.0,102.0,93.37,77.99
2016,2,9,9,15,97.5,134.5,4.45,1.0,173.0,230.7,201.98
2016,2,9,9,30,195.0,167.0,4.5,1.0,244.0,341.5,299.29
2016,2,9,9,45,242.5,180.0,4.55,1.5,285.5,401.89,349.72
2016,2,9,10,0,290.0,193.0,4.6,2.0,327.0,444.61,384.62
2016,2,9,10,15,397.0,186.0,4.6,2.0,384.5,522.5,449.8
2016,2,9,10,30,504.0,179.0,4.6,2.0,442.0,581.7,498.32
2016,2,9,10,45,440.5,207.0,4.6,2.0,445.5,548.44,467.89
2016,2,9,11,0,377.0,235.0,4.6,2.0,449.0,503.08,428.29
2016,2,9,11,15,339.0,253.0,4.6,2.0,451.0,478.87,406.42
2016,2,9,11,30,301.0,271.0,4.6,2.0,453.0,454.77,384.66
2016,2,9,11,45,320.0,273.5,4.6,2.5,470.5,451.06,379.83
2016,2,9,12,0,339.0,276.0,4.6,3.0,488.0,444.94,372.73
2016,2,9,12,15,169.5,218.0,4.6,2.5,324.0,280.25,235.32
2016,2,9,12,30,0.0,160.0,4.6,2.0,160.0,132.9,109.93
2016,2,9,12,45,1.5,171.0,4.6,2.0,172.0,141.99,117.9
2016,2,9,13,0,3.0,182.0,4.6,2.0,184.0,150.64,125.3
2016,2,9,13,15,3.5,182.5,4.55,2.0,185.0,150.19,124.93
2016,2,9,13,30,4.0,183.0,4.5,2.0,186.0,149.58,124.45
2016,2,9,13,45,8.5,194.0,4.5,2.0,199.0,157.56,131.21
2016,2,9,14,0,13.0,205.0,4.5,2.0,212.0,164.32,136.91
2016,2,9,14,15,11.5,196.5,4.45,2.0,203.0,155.46,129.57
2016,2,9,14,30,10.0,188.0,4.4,2.0,194.0,146.77,122.51
2016,2,9,14,45,5.0,169.0,4.35,2.0,172.0,131.5,114.91
2016,2,9,15,0,0.0,150.0,4.3,2.0,150.0,117.81,102.75
2016,2,9,15,15,0.0,137.0,4.15,1.5,137.0,108.1,94.32
2016,2,9,15,30,0.0,124.0,4.0,1.0,124.0,98.28,85.7
2016,2,9,15,45,0.0,110.5,3.9,1.0,110.5,88.01,76.42
2016,2,9,16,0,0.0,97.0,3.8,1.0,97.0,77.62,66.94
2016,2,9,16,15,0.0,82.5,3.55,0.5,82.5,66.43,56.7
2016,2,9,16,30,0.0,68.0,3.3,0.0,68.0,55.12,46.17
2016,2,9,16,45,0.0,54.0,3.05,0.0,54.0,44.08,35.63
2016,2,9,17,0,0.0,40.0,2.8,0.0,40.0,32.94,24.88
2016,2,9,17,15,0.0,26.5,2.65,-0.5,26.5,21.89,14.12
2016,2,9,17,30,0.0,13.0,2.5,-1.0,13.0,10.7,1.57
2016,2,9,17,45,0.0,6.5,2.4,-1.5,6.5,5.55,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,71.86,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,181.85,0.0
2016,2,10,7,45,321.0,31.5,2.9,-2.5,67.5,316.78,257.85
2016,2,10,8,0,452.0,45.0,3.2,-2.0,109.0,433.68,375.98
2016,2,10,8,15,531.5,54.5,3.25,-1.5,157.5,511.58,447.16
2016,2,10,8,30,611.0,64.0,3.3,-1.0,206.0,589.35,514.41
2016,2,10,8,45,654.5,72.0,3.35,-1.0,254.5,636.34,554.29
2016,2,10,9,0,698.0,80.0,3.4,-1.0,303.0,681.06,590.69
2016,2,10,9,15,733.5,85.0,3.4,-0.5,349.5,713.14,614.39
2016,2,10,9,30,769.0,90.0,3.4,0.0,396.0,742.04,634.85
2016,2,10,9,45,801.5,91.5,3.45,0.0,439.0,755.99,644.44
2016,2,10,10,0,834.0,93.0,3.5,0.0,482.0,772.0,655.65
2016,2,10,10,15,851.5,95.5,3.5,0.0,518.5,773.54,655.26
2016,2,10,10,30,869.0,98.0,3.5,0.0,555.0,771.15,652.02
2016,2,10,10,45,871.5,104.0,3.55,0.0,582.5,757.66,640.52
2016,2,10,11,0,874.0,110.0,3.6,0.0,610.0,740.6,625.04
2016,2,10,11,15,882.5,111.5,3.65,0.0,632.0,719.55,606.4
2016,2,10,11,30,891.0,113.0,3.7,0.0,654.0,694.93,584.67
2016,2,10,11,45,894.0,115.0,3.75,0.0,667.5,663.97,557.48
2016,2,10,12,0,897.0,117.0,3.8,0.0,681.0,629.96,527.31
2016,2,10,12,15,899.0,117.0,3.9,0.0,686.5,590.67,492.51
2016,2,10,12,30,901.0,117.0,4.0,0.0,692.0,548.78,454.68
2016,2,10,12,45,616.5,199.5,4.1,0.0,592.0,447.29,369.28
2016,2,10,13,0,332.0,282.0,4.2,0.0,492.0,359.78,297.29
2016,2,10,13,15,485.5,228.5,4.25,0.0,530.0,348.67,282.37
2016,2,10,13,30,639.0,175.0,4.3,0.0,568.0,322.71,252.0
2016,2,10,13,45,470.0,217.0,4.4,0.0,501.5,271.35,210.57
2016,2,10,14,0,301.0,259.0,4.5,0.0,435.0,239.17,188.62
2016,2,10,14,15,590.0,179.5,4.5,0.0,505.0,195.22,138.36
2016,2,10,14,30,879.0,100.0,4.5,0.0,575.0,127.02,77.71
2016,2,10,14,45,878.0,93.0,4.5,0.0,543.0,73.77,62.83
2016,2,10,15,0,877.0,86.0,4.5,0.0,511.0,69.47,59.03
2016,2,10,15,15,857.0,83.0,4.4,0.0,471.0,67.78,57.62
2016,2,10,15,30,837.0,80.0,4.3,0.0,431.0,66.11,56.22
2016,2,10,15,45,819.5,73.5,4.25,0.0,386.5,61.68,52.23
2016,2,10,16,0,802.0,67.0,4.2,0.0,342.0,57.12,48.07
2016,2,10,16,15,761.5,62.0,4.0,-0.5,293.0,53.45,44.76
2016,2,10,16,30,721.0,57.0,3.8,-1.0,244.0,49.75,41.32
2016,2,10,16,45,665.0,50.0,3.65,-1.5,194.5,44.17,35.95
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,38.53,30.32
2016,2,10,17,15,496.0,33.5,3.4,-2.0,98.5,30.25,21.88
2016,2,10,17,30,383.0,24.0,3.3,-2.0,52.0,21.92,10.28
2016,2,10,17,45,191.5,12.0,3.25,-2.5,26.0,10.24,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,8.5,2.45,-4.5,16.0,112.09,0.0
2016,2,11,7,30,309.0,17.0,2.7,-4.0,32.0,259.75,0.0
2016,2,11,7,45,445.5,27.0,2.95,-3.5,76.5,393.2,323.96
2016,2,11,8,0,582.0,37.0,3.2,-3.0,121.0,514.33,444.86
2016,2,11,8,15,654.5,43.5,3.25,-2.5,171.5,586.39,510.78
2016,2,11,8,30,727.0,50.0,3.3,-2.0,222.0,657.49,571.87
2016,2,11,8,45,773.0,54.0,3.4,-2.0,272.5,703.25,610.52
2016,2,11,9,0,819.0,58.0,3.5,-2.0,323.0,746.41,645.39
2016,2,11,9,15,848.0,61.5,3.5,-1.5,370.0,772.45,663.79
2016,2,11,9,30,877.0,65.0,3.5,-1.0,417.0,795.07,678.9
2016,2,11,9,45,898.0,67.0,3.55,-1.0,459.5,798.42,680.03
2016,2,11,10,0,919.0,69.0,3.6,-1.0,502.0,805.6,684.29
2016,2,11,10,15,933.5,71.0,3.55,-0.5,538.5,803.94,679.94
2016,2,11,10,30,948.0,73.0,3.5,0.0,575.0,798.38,672.78
2016,2,11,10,45,958.0,74.0,3.5,0.0,604.5,784.42,660.74
2016,2,11,11,0,968.0,75.0,3.5,0.0,634.0,766.64,645.94
2016,2,11,11,15,974.5,76.0,3.5,0.0,656.0,742.68,625.35
2016,2,11,11,30,981.0,77.0,3.5,0.0,678.0,715.11,601.05
2016,2,11,11,45,985.0,77.5,3.5,0.5,691.5,681.97,570.95
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,645.57,537.78
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,604.45,500.96
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,560.58,461.03
2016,2,11,12,45,989.5,78.5,3.4,1.5,711.5,512.13,415.79
2016,2,11,13,0,988.0,78.0,3.4,2.0,708.0,461.58,367.8
2016,2,11,13,15,984.0,77.5,3.35,2.0,696.5,408.27,317.11
2016,2,11,13,30,980.0,77.0,3.3,2.0,685.0,353.52,264.44
2016,2,11,13,45,972.0,77.0,3.3,2.0,664.5,297.01,210.46
2016,2,11,14,0,964.0,77.0,3.3,2.0,644.0,239.91,157.68
2016,2,11,14,15,954.0,75.5,3.15,2.0,616.5,181.12,108.41
2016,2,11,14,30,944.0,74.0,3.0,2.0,589.0,122.52,70.08
2016,2,11,14,45,928.5,73.0,2.95,2.0,554.0,68.45,57.46
2016,2,11,15,0,913.0,72.0,2.9,2.0,519.0,67.41,56.69
2016,2,11,15,15,893.5,69.5,2.55,2.0,478.0,65.23,54.83
2016,2,11,15,30,874.0,67.0,2.2,2.0,437.0,56.57,46.98
2016,2,11,15,45,845.5,64.0,1.9,2.0,391.0,54.48,45.17
2016,2,11,16,0,817.0,61.0,1.6,2.0,345.0,52.38,43.33
2016,2,11,16,15,777.0,57.0,1.45,1.5,296.0,49.37,40.66
2016,2,11,16,30,737.0,53.0,1.3,1.0,247.0,46.37,37.91
2016,2,11,16,45,673.0,47.5,1.2,0.5,196.5,41.93,33.66
2016,2,11,17,0,609.0,42.0,1.1,0.0,146.0,37.52,29.25
2016,2,11,17,15,498.0,33.0,1.1,0.0,99.5,29.69,21.34
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,21.83,10.98
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,10.24,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
