Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,4,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,1.0,2.3,-3.5,1.0,0.85,0.0
2016,2,12,7,30,0.0,2.0,2.3,-3.0,2.0,1.64,0.0
2016,2,12,7,45,0.0,5.0,2.3,-3.0,5.0,4.1,0.0
2016,2,12,8,0,0.0,8.0,2.3,-3.0,8.0,6.56,0.21
2016,2,12,8,15,0.0,12.0,2.25,-3.0,12.0,9.86,3.29
2016,2,12,8,30,0.0,16.0,2.2,-3.0,16.0,13.16,6.37
2016,2,12,8,45,0.0,19.5,2.15,-3.0,19.5,16.05,9.05
2016,2,12,9,0,0.0,23.0,2.1,-3.0,23.0,18.95,11.7
2016,2,12,9,15,0.0,59.5,2.0,-2.5,59.5,49.27,39.18
2016,2,12,9,30,0.0,96.0,1.9,-2.0,96.0,82.01,68.36
2016,2,12,9,45,68.5,154.0,1.8,-2.0,186.5,204.82,178.53
2016,2,12,10,0,137.0,212.0,1.7,-2.0,277.0,334.72,289.64
2016,2,12,10,15,72.0,195.5,1.5,-1.5,230.0,243.67,209.01
2016,2,12,10,30,7.0,179.0,1.3,-1.0,183.0,161.89,136.59
2016,2,12,10,45,14.0,200.0,1.15,-1.0,208.5,184.97,156.46
2016,2,12,11,0,21.0,221.0,1.0,-1.0,234.0,207.3,175.01
2016,2,12,11,15,38.0,245.5,0.9,-0.5,269.0,249.31,209.64
2016,2,12,11,30,55.0,270.0,0.8,0.0,304.0,278.4,232.66
2016,2,12,11,45,79.0,285.5,0.75,0.0,335.5,301.04,250.69
2016,2,12,12,0,103.0,301.0,0.7,0.0,367.0,321.0,266.2
2016,2,12,12,15,168.5,304.0,0.85,0.0,412.5,354.96,293.65
2016,2,12,12,30,234.0,307.0,1.0,0.0,458.0,375.75,309.54
2016,2,12,12,45,143.0,294.0,1.2,0.0,386.0,308.04,254.47
2016,2,12,13,0,52.0,281.0,1.4,0.0,314.0,247.89,205.94
2016,2,12,13,15,167.5,283.0,1.55,0.0,388.0,282.02,231.86
2016,2,12,13,30,283.0,285.0,1.7,0.0,462.0,300.99,242.73
2016,2,12,13,45,180.0,276.5,1.9,0.0,388.0,250.38,202.76
2016,2,12,14,0,77.0,268.0,2.1,0.0,314.0,213.66,176.02
2016,2,12,14,15,228.5,245.0,2.2,0.0,372.5,204.22,161.52
2016,2,12,14,30,380.0,222.0,2.3,0.0,431.0,175.83,135.03
2016,2,12,14,45,572.0,167.5,2.4,0.0,460.5,111.77,97.43
2016,2,12,15,0,764.0,113.0,2.5,0.0,490.0,80.09,68.74
2016,2,12,15,15,574.0,135.5,2.5,0.0,406.5,95.48,83.12
2016,2,12,15,30,384.0,158.0,2.5,0.0,323.0,107.32,94.2
2016,2,12,15,45,357.0,149.0,2.5,0.0,289.5,105.96,93.16
2016,2,12,16,0,330.0,140.0,2.5,0.0,256.0,100.1,87.95
2016,2,12,16,15,457.5,108.0,2.2,0.0,244.0,78.43,67.95
2016,2,12,16,30,585.0,76.0,1.9,0.0,232.0,59.68,50.47
2016,2,12,16,45,527.5,65.5,1.6,-0.5,184.5,52.29,43.47
2016,2,12,17,0,470.0,55.0,1.3,-1.0,137.0,44.72,36.07
2016,2,12,17,15,362.0,42.5,1.3,-1.0,93.5,34.98,26.31
2016,2,12,17,30,254.0,30.0,1.3,-1.0,50.0,25.05,14.24
2016,2,12,17,45,127.0,15.0,1.35,-1.5,25.0,12.8,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,9.0,3.5,-5.5,19.5,138.79,0.0
2016,2,13,7,30,383.0,18.0,3.7,-5.0,39.0,318.83,75.47
2016,2,13,7,45,512.5,27.0,3.95,-4.5,86.0,446.18,375.91
2016,2,13,8,0,642.0,36.0,4.2,-4.0,133.0,563.26,491.22
2016,2,13,8,15,710.5,41.5,4.3,-3.5,185.5,632.06,554.91
2016,2,13,8,30,779.0,47.0,4.4,-3.0,238.0,699.82,613.8
2016,2,13,8,45,820.5,51.5,4.55,-3.0,289.5,743.27,651.21
2016,2,13,9,0,862.0,56.0,4.7,-3.0,341.0,776.5,678.71
2016,2,13,9,15,890.0,59.0,4.65,-2.5,389.5,801.18,695.9
2016,2,13,9,30,918.0,62.0,4.6,-2.0,438.0,822.57,709.81
2016,2,13,9,45,936.5,64.5,4.6,-2.0,481.0,832.12,715.57
2016,2,13,10,0,955.0,67.0,4.6,-2.0,524.0,837.84,718.33
2016,2,13,10,15,968.5,68.5,4.55,-2.0,561.5,834.48,713.66
2016,2,13,10,30,982.0,70.0,4.5,-2.0,599.0,827.13,706.06
2016,2,13,10,45,993.0,71.0,4.45,-2.0,629.0,813.31,693.55
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,795.49,678.11
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,681.5,770.26,655.29
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,704.0,741.31,628.14
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,718.0,706.48,597.37
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,732.0,668.31,563.31
2016,2,13,12,15,1025.0,74.0,4.25,-0.5,737.0,625.31,523.45
2016,2,13,12,30,1026.0,74.0,4.2,0.0,742.0,579.49,480.53
2016,2,13,12,45,1021.0,76.0,4.2,0.0,738.5,530.15,434.79
2016,2,13,13,0,1016.0,78.0,4.2,0.0,735.0,478.8,386.21
2016,2,13,13,15,1012.5,77.5,4.2,0.0,723.0,424.11,333.71
2016,2,13,13,30,1009.0,77.0,4.2,0.0,711.0,367.88,279.01
2016,2,13,13,45,1003.5,76.0,4.2,0.0,691.0,309.45,222.41
2016,2,13,14,0,998.0,75.0,4.2,0.0,671.0,250.18,166.63
2016,2,13,14,15,989.0,74.0,4.2,0.0,643.0,189.84,114.86
2016,2,13,14,30,980.0,73.0,4.2,0.0,615.0,129.53,73.73
2016,2,13,14,45,968.0,70.5,4.2,-0.5,580.0,68.41,57.93
2016,2,13,15,0,956.0,68.0,4.2,-1.0,545.0,65.35,55.38
2016,2,13,15,15,938.5,66.0,4.15,-1.0,503.0,63.48,53.78
2016,2,13,15,30,921.0,64.0,4.1,-1.0,461.0,61.53,52.11
2016,2,13,15,45,896.0,61.0,4.1,-1.5,414.5,58.69,49.68
2016,2,13,16,0,871.0,58.0,4.1,-2.0,368.0,55.74,47.11
2016,2,13,16,15,834.0,54.5,3.9,-2.0,317.5,47.76,39.65
2016,2,13,16,30,797.0,51.0,3.7,-2.0,267.0,45.05,37.07
2016,2,13,16,45,737.5,46.0,3.5,-2.5,214.5,40.92,33.1
2016,2,13,17,0,678.0,41.0,3.3,-3.0,162.0,36.83,28.98
2016,2,13,17,15,572.0,33.0,3.15,-3.5,113.0,29.82,21.88
2016,2,13,17,30,466.0,25.0,3.0,-4.0,64.0,22.83,13.19
2016,2,13,17,45,233.0,12.5,2.9,-4.5,32.0,10.67,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,73.5,11.0,1.85,-9.5,15.0,59.95,0.0
2016,2,14,7,30,147.0,22.0,2.1,-9.0,30.0,164.8,62.25
2016,2,14,7,45,229.5,38.0,2.4,-8.5,66.0,261.8,225.49
2016,2,14,8,0,312.0,54.0,2.7,-8.0,102.0,344.8,308.0
2016,2,14,8,15,363.5,67.5,2.7,-7.5,143.0,402.45,362.37
2016,2,14,8,30,415.0,81.0,2.7,-7.0,184.0,460.51,414.44
2016,2,14,8,45,457.5,89.0,2.7,-7.0,224.0,503.55,452.28
2016,2,14,9,0,500.0,97.0,2.7,-7.0,264.0,545.64,487.7
2016,2,14,9,15,651.0,90.0,2.6,-6.5,339.5,663.91,583.67
2016,2,14,9,30,802.0,83.0,2.5,-6.0,415.0,766.48,662.2
2016,2,14,9,45,817.5,88.0,2.45,-5.5,455.5,776.89,666.28
2016,2,14,10,0,833.0,93.0,2.4,-5.0,496.0,783.61,668.31
2016,2,14,10,15,849.0,96.0,2.3,-4.5,532.0,784.68,665.62
2016,2,14,10,30,865.0,99.0,2.2,-4.0,568.0,781.87,660.09
2016,2,14,10,45,707.5,145.0,2.1,-4.0,542.0,696.4,589.69
2016,2,14,11,0,550.0,191.0,2.0,-4.0,516.0,601.56,510.63
2016,2,14,11,15,479.0,223.0,1.85,-3.5,513.5,562.64,475.67
2016,2,14,11,30,408.0,255.0,1.7,-3.0,511.0,514.18,433.06
2016,2,14,11,45,208.5,234.0,1.6,-2.5,365.5,351.28,297.09
2016,2,14,12,0,9.0,213.0,1.5,-2.0,220.0,184.21,154.53
2016,2,14,12,15,104.5,264.0,1.45,-2.0,333.0,287.59,242.63
2016,2,14,12,30,200.0,315.0,1.4,-2.0,446.0,367.02,306.37
2016,2,14,12,45,193.5,314.0,1.35,-2.0,440.5,347.45,288.5
2016,2,14,13,0,187.0,313.0,1.3,-2.0,435.0,328.0,271.32
2016,2,14,13,15,153.0,306.5,1.35,-2.0,405.0,295.1,243.81
2016,2,14,13,30,119.0,300.0,1.4,-2.0,375.0,265.56,219.42
2016,2,14,13,45,75.0,271.0,1.45,-2.0,318.0,225.31,186.82
2016,2,14,14,0,31.0,242.0,1.5,-2.0,261.0,189.02,158.0
2016,2,14,14,15,16.0,205.5,1.5,-2.0,215.5,163.28,137.02
2016,2,14,14,30,1.0,169.0,1.5,-2.0,170.0,133.82,112.59
2016,2,14,14,45,4.0,170.0,1.55,-2.0,172.5,132.82,117.22
2016,2,14,15,0,7.0,171.0,1.6,-2.0,175.0,132.62,117.32
2016,2,14,15,15,128.5,176.5,1.55,-2.0,233.0,125.1,110.72
2016,2,14,15,30,250.0,182.0,1.5,-2.0,291.0,124.14,110.14
2016,2,14,15,45,210.0,173.0,1.5,-2.0,258.0,122.32,108.74
2016,2,14,16,0,170.0,164.0,1.5,-2.0,225.0,115.42,102.62
2016,2,14,16,15,154.0,142.5,1.45,-2.0,192.0,101.68,90.05
2016,2,14,16,30,138.0,121.0,1.4,-2.0,159.0,87.55,76.9
2016,2,14,16,45,113.5,98.5,1.4,-2.5,126.0,72.38,62.65
2016,2,14,17,0,89.0,76.0,1.4,-3.0,93.0,56.83,47.73
2016,2,14,17,15,55.5,53.5,1.4,-3.0,63.0,40.84,32.07
2016,2,14,17,30,22.0,31.0,1.4,-3.0,33.0,24.74,15.18
2016,2,14,17,45,11.0,15.5,1.4,-3.0,16.5,13.23,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.5,2.15,-5.0,2.5,2.13,0.0
2016,2,15,7,30,0.0,5.0,2.1,-5.0,5.0,4.1,0.0
2016,2,15,7,45,0.0,12.5,2.1,-5.0,12.5,10.27,3.32
2016,2,15,8,0,0.0,20.0,2.1,-5.0,20.0,16.46,9.23
2016,2,15,8,15,0.0,28.5,2.1,-5.0,28.5,23.5,15.85
2016,2,15,8,30,0.0,37.0,2.1,-5.0,37.0,30.55,22.44
2016,2,15,8,45,0.0,46.0,2.1,-5.0,46.0,38.03,29.34
2016,2,15,9,0,0.0,55.0,2.1,-5.0,55.0,45.52,36.17
2016,2,15,9,15,0.0,68.0,2.1,-4.5,68.0,56.37,45.88
2016,2,15,9,30,0.0,81.0,2.1,-4.0,81.0,67.56,55.77
2016,2,15,9,45,0.0,82.0,2.1,-4.0,82.0,68.13,56.13
2016,2,15,10,0,0.0,83.0,2.1,-4.0,83.0,68.93,56.69
2016,2,15,10,15,0.0,123.5,2.05,-4.0,123.5,105.22,88.87
2016,2,15,10,30,0.0,164.0,2.0,-4.0,164.0,142.02,120.99
2016,2,15,10,45,11.5,196.0,2.0,-4.0,203.0,179.1,153.32
2016,2,15,11,0,23.0,228.0,2.0,-4.0,242.0,215.11,184.24
2016,2,15,11,15,25.0,238.0,1.95,-3.5,253.5,222.94,190.15
2016,2,15,11,30,27.0,248.0,1.9,-3.0,265.0,230.44,195.84
2016,2,15,11,45,13.5,192.0,1.85,-3.0,200.5,170.34,144.03
2016,2,15,12,0,0.0,136.0,1.8,-3.0,136.0,113.61,94.75
2016,2,15,12,15,16.0,202.5,1.8,-3.0,213.5,177.69,150.39
2016,2,15,12,30,32.0,269.0,1.8,-3.0,291.0,241.88,204.61
2016,2,15,12,45,26.5,259.0,1.8,-3.0,277.0,224.64,189.6
2016,2,15,13,0,21.0,249.0,1.8,-3.0,263.0,211.33,178.29
2016,2,15,13,15,16.0,232.5,1.75,-2.5,243.5,193.94,163.24
2016,2,15,13,30,11.0,216.0,1.7,-2.0,224.0,177.41,149.03
2016,2,15,13,45,7.0,197.5,1.7,-2.0,202.5,160.48,134.79
2016,2,15,14,0,3.0,179.0,1.7,-2.0,181.0,144.28,121.19
2016,2,15,14,15,1.5,172.0,1.55,-2.0,173.0,137.57,115.63
2016,2,15,14,30,0.0,165.0,1.4,-2.0,165.0,131.03,110.21
2016,2,15,14,45,0.0,90.0,1.25,-2.0,90.0,74.72,63.97
2016,2,15,15,0,0.0,15.0,1.1,-2.0,15.0,12.38,6.02
2016,2,15,15,15,0.0,14.0,1.05,-2.0,14.0,11.55,5.28
2016,2,15,15,30,0.0,13.0,1.0,-2.0,13.0,10.72,4.52
2016,2,15,15,45,0.0,11.5,0.95,-2.0,11.5,9.47,3.36
2016,2,15,16,0,0.0,10.0,0.9,-2.0,10.0,8.23,2.2
2016,2,15,16,15,0.0,8.5,1.05,-2.0,8.5,6.99,1.02
2016,2,15,16,30,0.0,7.0,1.2,-2.0,7.0,5.75,0.0
2016,2,15,16,45,0.0,5.5,1.35,-2.0,5.5,4.51,0.0
2016,2,15,17,0,0.0,4.0,1.5,-2.0,4.0,3.28,0.0
2016,2,15,17,15,0.0,2.5,1.6,-2.0,2.5,2.05,0.0
2016,2,15,17,30,0.0,1.0,1.7,-2.0,1.0,0.82,0.0
2016,2,15,17,45,0.0,0.5,1.8,-2.0,0.5,0.41,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,16,7,15,76.0,11.5,4.5,6.0,16.5,62.56,0.0
2016,2,16,7,30,152.0,23.0,4.6,5.0,33.0,173.66,95.91
2016,2,16,7,45,268.5,37.0,4.7,4.5,73.0,288.86,242.45
2016,2,16,8,0,385.0,51.0,4.8,4.0,113.0,399.91,346.23
2016,2,16,8,15,443.5,62.0,4.75,4.0,157.5,463.8,404.39
2016,2,16,8,30,502.0,73.0,4.7,4.0,202.0,527.34,459.7
2016,2,16,8,45,560.0,77.0,4.7,4.0,247.5,581.36,505.04
2016,2,16,9,0,618.0,81.0,4.7,4.0,293.0,633.31,547.12
2016,2,16,9,15,728.0,76.0,4.7,4.5,359.0,708.77,605.86
2016,2,16,9,30,838.0,71.0,4.7,5.0,425.0,787.22,665.05
2016,2,16,9,45,863.0,73.0,4.7,5.5,468.5,801.62,672.95
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,804.79,672.45
2016,2,16,10,15,903.5,77.0,4.55,6.5,549.0,804.31,668.36
2016,2,16,10,30,919.0,79.0,4.4,7.0,586.0,799.97,661.46
2016,2,16,10,45,931.5,80.5,4.3,7.5,616.5,788.88,649.94
2016,2,16,11,0,944.0,82.0,4.2,8.0,647.0,773.89,635.71
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.5,750.29,615.57
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,723.14,591.79
2016,2,16,11,45,960.5,84.5,3.75,8.5,703.5,690.13,562.18
2016,2,16,12,0,964.0,85.0,3.6,9.0,717.0,653.95,529.81
2016,2,16,12,15,964.5,85.5,3.55,9.0,722.0,613.09,494.54
2016,2,16,12,30,965.0,86.0,3.5,9.0,727.0,569.58,456.38
2016,2,16,12,45,963.5,86.0,3.45,9.5,723.5,522.24,413.5
2016,2,16,13,0,962.0,86.0,3.4,10.0,720.0,472.81,368.04
2016,2,16,13,15,958.0,85.5,3.35,10.0,708.0,420.2,319.75
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,366.21,269.46
2016,2,16,13,45,945.5,84.5,3.25,10.0,676.0,309.91,217.21
2016,2,16,14,0,937.0,84.0,3.2,10.0,656.0,253.15,165.75
2016,2,16,14,15,762.0,127.0,3.05,10.0,579.0,192.36,122.13
2016,2,16,14,30,587.0,170.0,2.9,10.0,502.0,158.67,107.22
2016,2,16,14,45,413.5,198.0,2.75,10.0,425.0,131.7,111.31
2016,2,16,15,0,240.0,226.0,2.6,10.0,348.0,154.59,131.59
2016,2,16,15,15,120.0,173.0,2.3,9.5,234.0,123.08,104.41
2016,2,16,15,30,0.0,120.0,2.0,9.0,120.0,96.07,80.94
2016,2,16,15,45,384.0,95.5,1.75,8.5,236.5,67.13,55.36
2016,2,16,16,0,768.0,71.0,1.5,8.0,353.0,59.47,48.7
2016,2,16,16,15,726.5,66.5,1.4,7.0,304.0,56.35,46.14
2016,2,16,16,30,685.0,62.0,1.3,6.0,255.0,48.87,39.48
2016,2,16,16,45,616.0,56.0,1.25,5.0,204.5,44.61,35.61
2016,2,16,17,0,547.0,50.0,1.2,4.0,154.0,40.4,31.58
2016,2,16,17,15,444.0,40.0,1.2,3.5,108.0,32.65,24.01
2016,2,16,17,30,341.0,30.0,1.2,3.0,62.0,24.82,15.5
2016,2,16,17,45,170.5,15.0,1.25,2.5,31.0,12.23,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,117.0,13.0,1.45,0.5,20.5,92.69,0.0
2016,2,17,7,30,234.0,26.0,1.7,1.0,41.0,240.19,151.74
2016,2,17,7,45,367.0,36.5,2.0,2.0,86.0,365.34,307.38
2016,2,17,8,0,500.0,47.0,2.3,3.0,131.0,485.61,414.38
2016,2,17,8,15,571.5,55.0,2.4,3.5,180.5,557.83,476.76
2016,2,17,8,30,643.0,63.0,2.5,4.0,230.0,629.77,535.82
2016,2,17,8,45,700.0,66.0,2.7,4.5,281.5,682.35,577.42
2016,2,17,9,0,757.0,69.0,2.9,5.0,333.0,727.97,612.1
2016,2,17,9,15,788.5,73.0,2.95,5.5,380.0,757.19,632.29
2016,2,17,9,30,820.0,77.0,3.0,6.0,427.0,783.06,649.47
2016,2,17,9,45,854.0,76.0,3.05,6.5,471.5,801.22,660.52
2016,2,17,10,0,888.0,75.0,3.1,7.0,516.0,807.95,662.93
2016,2,17,10,15,903.5,77.0,3.1,7.0,553.0,807.5,661.02
2016,2,17,10,30,919.0,79.0,3.1,7.0,590.0,803.19,656.41
2016,2,17,10,45,930.5,80.0,3.15,7.5,620.0,790.81,645.07
2016,2,17,11,0,942.0,81.0,3.2,8.0,650.0,774.6,631.09
2016,2,17,11,15,949.0,82.0,3.15,8.0,672.0,751.41,612.42
2016,2,17,11,30,956.0,83.0,3.1,8.0,694.0,724.64,589.56
2016,2,17,11,45,960.0,84.0,3.1,8.5,708.0,692.46,561.44
2016,2,17,12,0,964.0,85.0,3.1,9.0,722.0,657.04,530.43
2016,2,17,12,15,966.0,85.5,3.1,9.0,727.5,616.94,496.17
2016,2,17,12,30,968.0,86.0,3.1,9.0,733.0,574.06,458.88
2016,2,17,12,45,961.5,88.0,3.1,9.5,729.0,525.97,415.79
2016,2,17,13,0,955.0,90.0,3.1,10.0,725.0,476.16,370.41
2016,2,17,13,15,951.5,89.5,3.05,10.0,713.0,423.9,322.62
2016,2,17,13,30,948.0,89.0,3.0,10.0,701.0,370.22,272.78
2016,2,17,13,45,936.5,90.0,2.95,10.0,680.5,314.43,221.2
2016,2,17,14,0,925.0,91.0,2.9,10.0,660.0,258.44,170.56
2016,2,17,14,15,915.0,89.5,2.85,10.0,632.0,200.94,122.26
2016,2,17,14,30,905.0,88.0,2.8,10.0,604.0,143.68,82.5
2016,2,17,14,45,885.5,87.5,2.75,10.0,568.5,79.26,53.99
2016,2,17,15,0,866.0,87.0,2.7,10.0,533.0,69.25,56.49
2016,2,17,15,15,846.0,84.0,2.5,9.5,492.0,67.63,55.3
2016,2,17,15,30,826.0,81.0,2.3,9.0,451.0,66.01,54.11
2016,2,17,15,45,793.0,78.5,2.1,8.5,404.5,64.62,53.12
2016,2,17,16,0,760.0,76.0,1.9,8.0,358.0,63.31,52.17
2016,2,17,16,15,719.0,71.0,1.75,7.0,309.0,54.96,44.86
2016,2,17,16,30,678.0,66.0,1.6,6.0,260.0,51.82,42.18
2016,2,17,16,45,611.5,59.5,1.45,5.5,209.5,47.3,38.01
2016,2,17,17,0,545.0,53.0,1.3,5.0,159.0,42.8,33.67
2016,2,17,17,15,442.5,42.5,1.4,4.5,112.0,34.7,25.81
2016,2,17,17,30,340.0,32.0,1.5,4.0,65.0,26.51,17.11
2016,2,17,17,45,170.0,16.0,1.6,3.5,32.5,13.06,0.0
2016,2,17,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,138.0,13.5,1.65,-0.5,23.5,108.23,0.0
2016,2,18,7,30,276.0,27.0,1.9,0.0,47.0,275.14,188.89
2016,2,18,7,45,389.5,39.5,2.15,0.5,92.5,386.65,327.87
2016,2,18,8,0,503.0,52.0,2.4,1.0,138.0,495.37,426.03
2016,2,18,8,15,572.5,60.0,2.5,1.5,188.5,566.89,488.11
2016,2,18,8,30,642.0,68.0,2.6,2.0,239.0,637.69,546.47
2016,2,18,8,45,685.5,74.5,2.75,3.0,288.5,684.27,582.19
2016,2,18,9,0,729.0,81.0,2.9,4.0,338.0,728.52,614.59
2016,2,18,9,15,760.5,86.0,2.7,4.0,385.0,758.26,634.84
2016,2,18,9,30,792.0,91.0,2.5,4.0,432.0,779.4,647.86
2016,2,18,9,45,811.5,95.0,2.4,4.5,474.0,792.07,653.72
2016,2,18,10,0,831.0,99.0,2.3,5.0,516.0,800.96,656.71
2016,2,18,10,15,847.0,102.0,2.15,5.0,552.0,802.09,654.7
2016,2,18,10,30,863.0,105.0,2.0,5.0,588.0,799.28,649.91
2016,2,18,10,45,871.0,108.0,1.95,5.5,616.5,786.47,637.68
2016,2,18,11,0,879.0,111.0,1.9,6.0,645.0,769.95,622.93
2016,2,18,11,15,886.0,112.5,1.85,6.0,667.0,747.54,603.88
2016,2,18,11,30,893.0,114.0,1.8,6.0,689.0,721.6,582.06
2016,2,18,11,45,893.5,116.5,1.75,6.5,701.5,689.1,554.0
2016,2,18,12,0,894.0,119.0,1.7,7.0,714.0,653.68,523.45
2016,2,18,12,15,895.0,119.5,1.7,7.0,718.5,613.93,490.4
2016,2,18,12,30,896.0,120.0,1.7,7.0,723.0,571.64,454.57
2016,2,18,12,45,914.5,110.0,1.7,7.5,723.5,525.86,414.3
2016,2,18,13,0,933.0,100.0,1.7,8.0,724.0,478.19,371.28
2016,2,18,13,15,928.5,99.5,1.65,8.0,712.0,426.34,324.49
2016,2,18,13,30,924.0,99.0,1.6,8.0,700.0,373.2,275.73
2016,2,18,13,45,911.0,100.5,1.6,8.0,679.0,318.31,225.53
2016,2,18,14,0,898.0,102.0,1.6,8.0,658.0,258.09,171.87
2016,2,18,14,15,887.5,100.0,1.55,8.0,630.0,200.47,123.38
2016,2,18,14,30,877.0,98.0,1.5,8.0,602.0,143.31,83.02
2016,2,18,14,45,857.0,97.5,1.5,8.0,566.5,87.64,60.24
2016,2,18,15,0,837.0,97.0,1.5,8.0,531.0,75.91,62.84
2016,2,18,15,15,816.5,93.5,1.4,7.5,490.5,74.13,61.55
2016,2,18,15,30,796.0,90.0,1.3,7.0,450.0,72.36,60.24
2016,2,18,15,45,763.0,87.0,1.2,7.0,404.0,64.85,53.61
2016,2,18,16,0,730.0,84.0,1.1,7.0,358.0,63.5,52.54
2016,2,18,16,15,688.5,78.5,1.05,6.0,309.0,60.23,49.86
2016,2,18,16,30,647.0,73.0,1.0,5.0,260.0,56.94,47.07
2016,2,18,16,45,585.5,65.0,0.95,4.5,210.5,51.47,42.03
2016,2,18,17,0,524.0,57.0,0.9,4.0,161.0,45.94,36.73
2016,2,18,17,15,426.0,46.0,0.95,3.5,114.5,37.57,28.59
2016,2,18,17,30,328.0,35.0,1.0,3.0,68.0,29.08,19.64
2016,2,18,17,45,164.0,17.5,1.05,2.5,34.0,14.31,0.0
2016,2,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,122.0,14.0,1.9,-1.5,23.5,97.86,0.0
2016,2,19,7,30,244.0,28.0,2.0,-1.0,47.0,256.43,186.66
2016,2,19,7,45,353.0,41.0,2.1,-0.5,90.5,362.22,309.92
2016,2,19,8,0,462.0,54.0,2.2,0.0,134.0,467.76,404.87
2016,2,19,8,15,530.5,62.5,2.25,0.5,183.0,538.79,466.39
2016,2,19,8,30,599.0,71.0,2.3,1.0,232.0,609.17,524.34
2016,2,19,8,45,647.0,76.5,2.35,1.5,281.0,658.01,562.47
2016,2,19,9,0,695.0,82.0,2.4,2.0,330.0,704.62,597.41
2016,2,19,9,15,726.5,86.5,2.4,2.5,376.0,733.77,617.35
2016,2,19,9,30,758.0,91.0,2.4,3.0,422.0,759.81,634.49
2016,2,19,9,45,784.0,93.5,2.45,3.5,463.5,771.06,640.44
2016,2,19,10,0,810.0,96.0,2.5,4.0,505.0,783.82,647.63
2016,2,19,10,15,825.5,98.5,2.6,4.5,540.5,784.32,645.95
2016,2,19,10,30,841.0,101.0,2.7,5.0,576.0,781.01,641.64
2016,2,19,10,45,855.5,101.5,2.8,6.0,605.5,770.92,631.25
2016,2,19,11,0,870.0,102.0,2.9,7.0,635.0,756.98,618.19
2016,2,19,11,15,877.5,103.5,2.95,7.0,656.5,735.33,600.35
2016,2,19,11,30,885.0,105.0,3.0,7.0,678.0,710.17,579.33
2016,2,19,11,45,891.0,105.0,3.1,7.5,692.0,679.14,552.71
2016,2,19,12,0,897.0,105.0,3.2,8.0,706.0,642.13,521.09
2016,2,19,12,15,898.5,105.5,3.25,8.0,711.0,603.8,488.42
2016,2,19,12,30,900.0,106.0,3.3,8.0,716.0,562.92,452.89
2016,2,19,12,45,901.0,104.5,3.35,8.5,713.5,517.72,412.27
2016,2,19,13,0,902.0,103.0,3.4,9.0,711.0,470.42,368.99
2016,2,19,13,15,898.5,102.5,3.45,9.0,699.5,420.34,323.17
2016,2,19,13,30,895.0,102.0,3.5,9.0,688.0,368.94,275.33
2016,2,19,13,45,888.5,101.0,3.6,9.0,669.0,310.77,221.75
2016,2,19,14,0,882.0,100.0,3.7,9.0,650.0,255.61,171.34
2016,2,19,14,15,872.5,98.0,3.75,9.0,623.0,198.99,123.0
2016,2,19,14,30,863.0,96.0,3.8,9.0,596.0,142.74,82.52
2016,2,19,14,45,850.5,93.5,3.85,9.0,562.5,86.62,57.79
2016,2,19,15,0,838.0,91.0,3.9,9.0,529.0,71.45,58.63
2016,2,19,15,15,819.5,88.0,3.75,9.0,489.5,69.96,57.47
2016,2,19,15,30,801.0,85.0,3.6,9.0,450.0,68.48,56.3
2016,2,19,15,45,777.5,80.5,3.5,9.0,406.0,65.78,54.02
2016,2,19,16,0,754.0,76.0,3.4,9.0,362.0,63.03,51.68
2016,2,19,16,15,715.5,71.0,3.2,8.0,313.5,54.74,44.46
2016,2,19,16,30,677.0,66.0,3.0,7.0,265.0,51.63,41.82
2016,2,19,16,45,623.0,59.0,2.85,6.5,216.0,46.8,37.4
2016,2,19,17,0,569.0,52.0,2.7,6.0,167.0,41.9,32.75
2016,2,19,17,15,473.5,42.5,2.75,5.5,119.5,34.64,25.72
2016,2,19,17,30,378.0,33.0,2.8,5.0,72.0,27.31,18.09
2016,2,19,17,45,189.0,16.5,2.9,5.0,36.0,13.4,0.0
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,41.0,15.5,2.85,4.0,18.5,42.24,0.0
2016,2,20,7,30,82.0,31.0,2.9,4.0,37.0,129.62,94.25
2016,2,20,7,45,146.5,51.5,3.0,4.5,73.5,206.75,174.2
2016,2,20,8,0,211.0,72.0,3.1,5.0,110.0,282.26,243.1
2016,2,20,8,15,254.0,90.5,3.15,5.5,150.0,338.13,292.79
2016,2,20,8,30,297.0,109.0,3.2,6.0,190.0,394.13,340.73
2016,2,20,8,45,358.5,114.5,3.25,7.0,231.0,464.73,398.59
2016,2,20,9,0,420.0,120.0,3.3,8.0,272.0,519.32,441.7
2016,2,20,9,15,376.5,146.5,3.3,8.5,295.5,511.0,431.41
2016,2,20,9,30,333.0,173.0,3.3,9.0,319.0,482.87,405.85
2016,2,20,9,45,214.0,200.0,3.35,9.5,297.0,392.63,328.61
2016,2,20,10,0,95.0,227.0,3.4,10.0,275.0,303.56,251.66
2016,2,20,10,15,70.0,233.0,3.35,10.0,270.0,283.03,233.66
2016,2,20,10,30,45.0,239.0,3.3,10.0,265.0,263.56,216.4
2016,2,20,10,45,65.5,261.0,3.3,10.5,300.5,296.22,242.57
2016,2,20,11,0,86.0,283.0,3.3,11.0,336.0,326.91,266.57
2016,2,20,11,15,129.5,298.5,3.25,11.0,381.5,376.6,306.24
2016,2,20,11,30,173.0,314.0,3.2,11.0,427.0,409.81,332.17
2016,2,20,11,45,196.0,319.0,3.15,11.5,449.5,416.17,335.81
2016,2,20,12,0,219.0,324.0,3.1,12.0,472.0,420.11,337.43
2016,2,20,12,15,193.5,328.5,3.05,12.0,460.0,393.92,315.59
2016,2,20,12,30,168.0,333.0,3.0,12.0,448.0,369.08,295.02
2016,2,20,12,45,199.5,329.0,3.0,12.0,465.0,365.83,291.47
2016,2,20,13,0,231.0,325.0,3.0,12.0,482.0,359.3,284.73
2016,2,20,13,15,283.5,309.5,3.0,12.0,499.0,348.44,273.64
2016,2,20,13,30,336.0,294.0,3.0,12.0,516.0,331.12,256.48
2016,2,20,13,45,216.0,293.0,3.05,12.5,434.0,276.12,213.92
2016,2,20,14,0,96.0,292.0,3.1,13.0,352.0,236.44,185.57
2016,2,20,14,15,159.0,280.5,3.1,13.0,375.0,221.62,170.9
2016,2,20,14,30,222.0,269.0,3.1,13.0,398.0,204.35,155.78
2016,2,20,14,45,191.5,254.5,3.1,13.0,361.5,175.04,137.96
2016,2,20,15,0,161.0,240.0,3.1,13.0,325.0,161.02,135.5
2016,2,20,15,15,187.0,219.5,3.1,13.0,311.5,149.99,126.33
2016,2,20,15,30,213.0,199.0,3.1,13.0,298.0,138.49,116.7
2016,2,20,15,45,181.0,189.0,3.1,13.0,267.0,131.49,110.93
2016,2,20,16,0,149.0,179.0,3.1,13.0,236.0,124.23,104.86
2016,2,20,16,15,133.5,156.5,3.05,12.5,203.0,110.19,92.9
2016,2,20,16,30,118.0,134.0,3.0,12.0,170.0,95.73,80.33
2016,2,20,16,45,105.5,110.5,3.0,12.0,138.0,80.29,66.49
2016,2,20,17,0,93.0,87.0,3.0,12.0,106.0,64.39,51.98
2016,2,20,17,15,62.5,63.0,2.9,11.5,74.5,47.65,36.58
2016,2,20,17,30,32.0,39.0,2.8,11.0,43.0,30.82,20.73
2016,2,20,17,45,16.0,19.5,2.7,10.5,21.5,15.98,0.58
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,1.5,14.0,2.15,6.0,14.5,13.02,0.0
2016,2,21,7,30,3.0,28.0,2.2,6.0,29.0,30.35,18.02
2016,2,21,7,45,23.5,49.0,2.25,6.5,53.5,78.8,62.5
2016,2,21,8,0,44.0,70.0,2.3,7.0,78.0,118.48,98.47
2016,2,21,8,15,59.0,92.0,2.3,7.5,106.5,154.42,130.44
2016,2,21,8,30,74.0,114.0,2.3,8.0,135.0,189.44,160.85
2016,2,21,8,45,87.5,133.5,2.3,8.5,162.5,218.87,185.72
2016,2,21,9,0,101.0,153.0,2.3,9.0,190.0,264.08,222.97
2016,2,21,9,15,250.5,158.0,2.3,9.5,265.5,404.09,340.49
2016,2,21,9,30,400.0,163.0,2.3,10.0,341.0,544.97,452.55
2016,2,21,9,45,294.0,197.5,2.3,10.5,335.0,472.63,390.32
2016,2,21,10,0,188.0,232.0,2.3,11.0,329.0,400.55,329.24
2016,2,21,10,15,274.0,235.5,2.4,11.5,387.5,479.62,392.12
2016,2,21,10,30,360.0,239.0,2.5,12.0,446.0,538.88,437.49
2016,2,21,10,45,372.5,249.5,2.6,12.5,473.0,545.16,440.22
2016,2,21,11,0,385.0,260.0,2.7,13.0,500.0,549.09,441.44
2016,2,21,11,15,446.5,248.5,2.85,13.5,535.5,575.47,460.62
2016,2,21,11,30,508.0,237.0,3.0,14.0,571.0,584.91,466.62
2016,2,21,11,45,512.5,240.5,3.2,14.5,583.5,565.98,450.28
2016,2,21,12,0,517.0,244.0,3.4,15.0,596.0,544.87,432.16
2016,2,21,12,15,465.0,267.0,3.6,15.5,585.0,506.36,400.01
2016,2,21,12,30,413.0,290.0,3.8,16.0,574.0,465.37,366.04
2016,2,21,12,45,223.0,285.0,4.0,16.5,439.0,345.44,271.6
2016,2,21,13,0,33.0,280.0,4.2,17.0,304.0,241.1,189.76
2016,2,21,13,15,16.5,161.0,4.35,17.0,173.0,138.57,107.95
2016,2,21,13,30,0.0,42.0,4.5,17.0,42.0,34.86,23.34
2016,2,21,13,45,0.0,37.0,4.7,17.5,37.0,30.69,19.88
2016,2,21,14,0,0.0,32.0,4.9,18.0,32.0,26.52,16.41
2016,2,21,14,15,0.0,95.5,4.85,18.0,95.5,79.36,60.15
2016,2,21,14,30,0.0,159.0,4.8,18.0,159.0,127.29,99.52
2016,2,21,14,45,124.5,197.5,4.8,18.0,263.5,142.08,109.77
2016,2,21,15,0,249.0,236.0,4.8,18.0,368.0,153.22,126.6
2016,2,21,15,15,333.5,202.5,4.7,17.5,365.5,136.39,112.75
2016,2,21,15,30,418.0,169.0,4.6,17.0,363.0,113.19,93.27
2016,2,21,15,45,392.5,158.0,4.5,17.0,326.0,107.46,88.58
2016,2,21,16,0,367.0,147.0,4.4,17.0,289.0,104.85,86.55
2016,2,21,16,15,343.0,130.0,4.3,16.5,249.5,94.03,77.43
2016,2,21,16,30,319.0,113.0,4.2,16.0,210.0,82.86,67.85
2016,2,21,16,45,285.5,95.5,4.1,15.5,170.5,70.95,57.4
2016,2,21,17,0,252.0,78.0,4.0,15.0,131.0,58.7,46.39
2016,2,21,17,15,194.5,59.5,4.0,15.0,93.5,45.32,34.08
2016,2,21,17,30,137.0,41.0,4.0,15.0,56.0,31.67,21.19
2016,2,21,17,45,68.5,20.5,4.0,15.0,28.0,16.25,2.2
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,4.5,2.25,7.5,4.5,3.84,0.0
2016,2,22,7,30,0.0,9.0,2.4,8.0,9.0,7.39,0.18
2016,2,22,7,45,0.0,17.5,2.6,8.5,17.5,14.4,6.66
2016,2,22,8,0,0.0,26.0,2.8,9.0,26.0,21.43,12.96
2016,2,22,8,15,0.0,35.0,2.85,9.0,35.0,28.89,19.62
2016,2,22,8,30,0.0,44.0,2.9,9.0,44.0,36.36,26.22
2016,2,22,8,45,0.0,53.5,2.95,9.5,53.5,44.27,33.04
2016,2,22,9,0,0.0,63.0,3.0,10.0,63.0,52.19,39.77
2016,2,22,9,15,0.0,101.0,3.1,10.5,101.0,86.97,69.44
2016,2,22,9,30,0.0,139.0,3.2,11.0,139.0,123.49,100.03
2016,2,22,9,45,0.0,115.5,3.3,11.5,115.5,98.79,78.71
2016,2,22,10,0,0.0,92.0,3.4,12.0,92.0,76.73,59.77
2016,2,22,10,15,0.0,127.5,3.35,12.0,127.5,108.49,86.34
2016,2,22,10,30,0.0,163.0,3.3,12.0,163.0,140.41,112.69
2016,2,22,10,45,2.0,174.0,3.3,12.5,175.0,150.99,121.02
2016,2,22,11,0,4.0,185.0,3.3,13.0,187.0,161.36,129.14
2016,2,22,11,15,6.0,195.5,3.25,13.0,199.5,171.02,136.88
2016,2,22,11,30,8.0,206.0,3.2,13.0,212.0,180.39,144.35
2016,2,22,11,45,4.0,164.5,3.2,13.0,167.5,140.75,111.72
