Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,37.5,8.0,2.55,0.0,9.5,6.83,0.0
2016,3,4,7,0,75.0,16.0,2.8,0.0,19.0,100.07,0.0
2016,3,4,7,15,195.0,34.5,2.9,0.5,58.0,241.49,195.33
2016,3,4,7,30,315.0,53.0,3.0,1.0,97.0,360.93,311.65
2016,3,4,7,45,187.0,74.0,3.1,1.5,103.5,271.05,236.77
2016,3,4,8,0,59.0,95.0,3.2,2.0,110.0,158.89,137.15
2016,3,4,8,15,75.5,115.5,3.25,2.5,138.5,193.56,168.22
2016,3,4,8,30,92.0,136.0,3.3,3.0,167.0,244.81,212.35
2016,3,4,8,45,196.0,152.0,3.4,3.5,230.5,349.43,303.61
2016,3,4,9,0,300.0,168.0,3.5,4.0,294.0,473.33,407.02
2016,3,4,9,15,540.5,139.0,3.5,4.5,398.0,663.51,562.34
2016,3,4,9,30,781.0,110.0,3.5,5.0,502.0,843.42,697.51
2016,3,4,9,45,806.0,111.5,3.55,6.0,545.5,851.97,698.38
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,862.96,702.55
2016,3,4,10,15,845.0,116.0,3.55,7.0,625.0,862.17,700.0
2016,3,4,10,30,859.0,119.0,3.5,7.0,661.0,857.43,694.82
2016,3,4,10,45,632.5,202.0,3.5,7.5,610.5,740.91,602.79
2016,3,4,11,0,406.0,285.0,3.5,8.0,560.0,604.73,492.57
2016,3,4,11,15,268.0,316.5,3.45,8.5,500.5,513.04,417.26
2016,3,4,11,30,130.0,348.0,3.4,9.0,441.0,416.27,337.26
2016,3,4,11,45,301.0,318.0,3.35,9.5,538.0,502.41,406.75
2016,3,4,12,0,472.0,288.0,3.3,10.0,635.0,573.35,460.9
2016,3,4,12,15,687.5,207.5,3.25,10.0,716.5,608.68,487.67
2016,3,4,12,30,903.0,127.0,3.2,10.0,798.0,621.26,495.15
2016,3,4,12,45,667.5,216.5,3.15,10.0,711.5,528.03,419.03
2016,3,4,13,0,432.0,306.0,3.1,10.0,625.0,447.02,353.82
2016,3,4,13,15,498.5,275.0,3.1,10.0,637.0,419.87,329.32
2016,3,4,13,30,565.0,244.0,3.1,10.0,649.0,386.01,297.71
2016,3,4,13,45,466.0,271.0,3.1,10.0,599.0,336.58,256.91
2016,3,4,14,0,367.0,298.0,3.1,10.0,549.0,300.33,228.24
2016,3,4,14,15,325.0,294.0,3.1,10.0,510.0,261.05,196.75
2016,3,4,14,30,283.0,290.0,3.1,10.0,471.0,226.34,170.95
2016,3,4,14,45,557.5,202.0,3.1,10.0,534.0,160.28,112.75
2016,3,4,15,0,832.0,114.0,3.1,10.0,597.0,85.34,70.31
2016,3,4,15,15,418.0,140.0,3.0,9.5,382.5,91.35,76.03
2016,3,4,15,30,4.0,166.0,2.9,9.0,168.0,129.61,110.23
2016,3,4,15,45,2.0,151.5,2.8,9.0,152.5,118.75,100.89
2016,3,4,16,0,0.0,137.0,2.7,9.0,137.0,107.77,91.45
2016,3,4,16,15,332.0,113.0,2.45,8.5,227.5,78.38,65.54
2016,3,4,16,30,664.0,89.0,2.2,8.0,318.0,67.48,55.99
2016,3,4,16,45,617.0,80.0,2.0,7.5,266.5,61.78,50.99
2016,3,4,17,0,570.0,71.0,1.8,7.0,215.0,55.92,45.68
2016,3,4,17,15,490.0,61.0,1.75,6.5,164.0,48.86,39.05
2016,3,4,17,30,410.0,51.0,1.7,6.0,113.0,41.7,32.06
2016,3,4,17,45,286.5,36.0,1.65,5.5,71.0,29.72,20.17
2016,3,4,18,0,163.0,21.0,1.6,5.0,29.0,16.39,0.0
2016,3,4,18,15,81.5,10.5,1.6,4.5,14.5,8.96,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.5,9.0,1.5,-0.5,10.5,38.35,0.0
2016,3,5,7,0,87.0,18.0,1.7,0.0,21.0,114.57,0.0
2016,3,5,7,15,207.5,36.0,1.65,0.5,61.5,253.26,207.35
2016,3,5,7,30,328.0,54.0,1.6,1.0,102.0,373.24,320.53
2016,3,5,7,45,405.0,68.0,1.55,1.5,151.0,457.15,394.25
2016,3,5,8,0,482.0,82.0,1.5,2.0,200.0,543.42,465.61
2016,3,5,8,15,538.5,91.5,1.2,3.0,251.5,611.95,516.17
2016,3,5,8,30,595.0,101.0,0.9,4.0,303.0,677.33,560.21
2016,3,5,8,45,639.5,107.0,0.65,5.0,354.0,726.52,589.26
2016,3,5,9,0,684.0,113.0,0.4,6.0,405.0,773.04,614.19
2016,3,5,9,15,712.0,118.0,0.55,6.5,452.0,800.89,632.95
2016,3,5,9,30,740.0,123.0,0.7,7.0,499.0,825.4,649.51
2016,3,5,9,45,760.0,127.5,0.9,7.5,540.5,838.76,659.06
2016,3,5,10,0,780.0,132.0,1.1,8.0,582.0,848.41,666.04
2016,3,5,10,15,795.0,135.0,1.25,8.0,618.0,848.29,666.55
2016,3,5,10,30,810.0,138.0,1.4,8.0,654.0,844.35,664.51
2016,3,5,10,45,815.5,143.0,1.55,8.5,682.0,826.26,651.28
2016,3,5,11,0,821.0,148.0,1.7,9.0,710.0,809.79,639.3
2016,3,5,11,15,828.5,150.0,1.8,9.0,731.0,788.45,623.69
2016,3,5,11,30,836.0,152.0,1.9,9.0,752.0,763.63,604.93
2016,3,5,11,45,831.5,157.0,2.05,9.5,763.0,729.94,578.47
2016,3,5,12,0,827.0,162.0,2.2,10.0,774.0,693.75,549.64
2016,3,5,12,15,610.0,246.0,2.25,10.0,699.0,593.69,470.86
2016,3,5,12,30,393.0,330.0,2.3,10.0,624.0,502.24,398.52
2016,3,5,12,45,457.0,300.5,2.4,10.0,640.5,487.1,385.96
2016,3,5,13,0,521.0,271.0,2.5,10.0,657.0,462.45,364.43
2016,3,5,13,15,406.0,305.0,2.5,10.0,603.0,405.74,318.33
2016,3,5,13,30,291.0,339.0,2.5,10.0,549.0,359.25,281.33
2016,3,5,13,45,259.0,334.0,2.5,10.0,517.5,321.41,250.3
2016,3,5,14,0,227.0,329.0,2.5,10.0,486.0,292.42,226.7
2016,3,5,14,15,358.5,281.5,2.45,10.0,517.5,260.26,194.28
2016,3,5,14,30,490.0,234.0,2.4,10.0,549.0,212.57,150.35
2016,3,5,14,45,401.5,243.5,2.35,10.0,492.5,183.82,136.34
2016,3,5,15,0,313.0,253.0,2.3,10.0,436.0,161.98,137.02
2016,3,5,15,15,298.0,236.0,2.15,10.0,400.5,153.46,129.99
2016,3,5,15,30,283.0,219.0,2.0,10.0,365.0,144.61,122.65
2016,3,5,15,45,141.5,168.5,1.85,10.0,241.5,120.79,102.13
2016,3,5,16,0,0.0,118.0,1.7,10.0,118.0,94.58,79.31
2016,3,5,16,15,0.0,103.5,1.45,9.5,103.5,83.41,69.76
2016,3,5,16,30,0.0,89.0,1.2,9.0,89.0,72.14,59.94
2016,3,5,16,45,0.0,74.0,1.0,8.5,74.0,60.4,49.53
2016,3,5,17,0,0.0,59.0,0.8,8.0,59.0,48.54,38.83
2016,3,5,17,15,0.0,45.0,0.8,8.0,45.0,37.23,28.34
2016,3,5,17,30,0.0,31.0,0.8,8.0,31.0,25.6,17.45
2016,3,5,17,45,0.0,19.0,0.8,8.0,19.0,15.66,7.95
2016,3,5,18,0,0.0,7.0,0.8,8.0,7.0,5.75,0.0
2016,3,5,18,15,0.0,3.5,0.7,8.0,3.5,2.99,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,9.5,2.05,1.5,13.5,66.53,0.0
2016,3,6,7,0,165.0,19.0,2.3,2.0,27.0,178.33,19.61
2016,3,6,7,15,299.0,33.5,2.45,2.5,70.0,320.49,264.71
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,450.56,384.85
2016,3,6,7,45,518.0,57.5,2.8,3.5,165.0,541.14,464.05
2016,3,6,8,0,603.0,67.0,3.0,4.0,217.0,632.98,540.42
2016,3,6,8,15,655.5,74.0,3.15,4.5,270.5,694.31,588.96
2016,3,6,8,30,708.0,81.0,3.3,5.0,324.0,754.25,634.47
2016,3,6,8,45,747.0,85.0,3.5,6.0,376.5,796.5,663.88
2016,3,6,9,0,786.0,89.0,3.7,7.0,429.0,830.29,686.08
2016,3,6,9,15,810.5,93.0,3.65,7.5,476.5,854.66,700.67
2016,3,6,9,30,835.0,97.0,3.6,8.0,524.0,875.42,712.38
2016,3,6,9,45,852.0,100.5,3.55,8.5,566.5,885.22,715.94
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,891.1,716.8
2016,3,6,10,15,881.5,106.0,3.35,9.0,645.5,887.44,711.53
2016,3,6,10,30,894.0,108.0,3.2,9.0,682.0,879.83,703.63
2016,3,6,10,45,899.5,111.5,3.05,9.5,710.0,864.17,688.84
2016,3,6,11,0,905.0,115.0,2.9,10.0,738.0,844.74,671.63
2016,3,6,11,15,652.5,214.0,2.7,10.0,670.5,723.29,576.89
2016,3,6,11,30,400.0,313.0,2.5,10.0,603.0,589.28,470.61
2016,3,6,11,45,356.0,330.0,2.4,10.5,591.5,552.28,440.27
2016,3,6,12,0,312.0,347.0,2.3,11.0,580.0,516.44,410.27
2016,3,6,12,15,294.0,353.5,2.1,11.0,574.0,489.08,387.61
2016,3,6,12,30,276.0,360.0,1.9,11.0,568.0,462.08,365.12
2016,3,6,12,45,602.0,238.0,1.75,11.5,687.5,514.67,403.23
2016,3,6,13,0,928.0,116.0,1.6,12.0,807.0,532.24,409.76
2016,3,6,13,15,482.0,209.0,1.5,12.0,567.5,365.77,282.27
2016,3,6,13,30,36.0,302.0,1.4,12.0,328.0,248.65,196.31
2016,3,6,13,45,474.5,205.5,1.3,12.0,534.5,295.23,221.0
2016,3,6,14,0,913.0,109.0,1.2,12.0,741.0,310.02,212.56
2016,3,6,14,15,903.5,107.5,1.15,12.0,712.0,251.53,161.45
2016,3,6,14,30,894.0,106.0,1.1,12.0,683.0,185.94,109.44
2016,3,6,14,45,881.5,103.5,1.1,12.0,647.0,126.57,72.81
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,76.65,62.07
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,75.47,61.41
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,74.28,60.66
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,72.62,59.38
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,70.94,58.08
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,62.26,50.62
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,59.49,48.37
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,55.4,44.85
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,51.25,41.14
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,44.79,35.23
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,38.25,28.97
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,28.35,19.19
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,18.27,2.67
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,9.39,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,13.5,1.6,2.0,13.5,11.52,0.0
2016,3,7,7,0,0.0,27.0,1.6,2.0,27.0,34.66,6.53
2016,3,7,7,15,176.5,41.5,1.65,2.0,69.0,238.35,198.03
2016,3,7,7,30,353.0,56.0,1.7,2.0,111.0,397.37,341.44
2016,3,7,7,45,432.0,69.0,1.8,2.5,161.5,482.83,415.43
2016,3,7,8,0,511.0,82.0,1.9,3.0,212.0,574.04,490.78
2016,3,7,8,15,565.5,91.0,2.1,3.5,264.0,639.12,542.55
2016,3,7,8,30,620.0,100.0,2.3,4.0,316.0,702.68,591.32
2016,3,7,8,45,665.0,104.5,2.5,5.0,368.0,750.82,625.61
2016,3,7,9,0,710.0,109.0,2.7,6.0,420.0,796.24,656.96
2016,3,7,9,15,709.5,109.5,2.95,7.0,448.0,793.46,651.8
2016,3,7,9,30,709.0,110.0,3.2,8.0,476.0,787.46,644.56
2016,3,7,9,45,756.0,118.5,3.45,9.0,537.0,829.67,673.43
2016,3,7,10,0,803.0,127.0,3.7,10.0,598.0,867.55,698.32
2016,3,7,10,15,817.5,130.0,3.8,10.5,634.0,861.44,691.27
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,857.34,686.22
2016,3,7,10,45,839.0,136.5,4.05,12.0,698.0,843.68,673.31
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,826.33,657.95
2016,3,7,11,15,852.5,141.5,4.2,13.0,747.0,803.05,640.09
2016,3,7,11,30,859.0,143.0,4.2,13.0,768.0,776.31,618.54
2016,3,7,11,45,858.5,146.0,4.2,13.5,780.0,742.77,590.47
2016,3,7,12,0,858.0,149.0,4.2,14.0,792.0,706.44,560.05
2016,3,7,12,15,859.0,149.5,4.15,14.0,796.0,666.22,527.1
2016,3,7,12,30,860.0,150.0,4.1,14.0,800.0,623.57,491.73
2016,3,7,12,45,857.5,150.0,4.05,14.5,795.5,576.45,451.28
2016,3,7,13,0,855.0,150.0,4.0,15.0,791.0,527.65,408.71
2016,3,7,13,15,851.0,149.0,3.85,15.0,778.5,475.97,363.57
2016,3,7,13,30,847.0,148.0,3.7,15.0,766.0,423.26,316.64
2016,3,7,13,45,831.0,151.0,3.6,15.0,743.5,369.15,268.24
2016,3,7,14,0,815.0,154.0,3.5,15.0,721.0,309.87,215.87
2016,3,7,14,15,804.0,151.5,3.4,15.0,692.5,253.34,166.87
2016,3,7,14,30,793.0,149.0,3.3,15.0,664.0,197.57,122.53
2016,3,7,14,45,677.0,167.0,3.2,15.0,590.5,149.07,96.45
2016,3,7,15,0,561.0,185.0,3.1,15.0,517.0,118.53,97.51
2016,3,7,15,15,450.0,199.0,2.9,15.0,453.5,126.95,105.03
2016,3,7,15,30,339.0,213.0,2.7,15.0,390.0,141.96,118.19
2016,3,7,15,45,201.0,199.0,2.55,15.0,301.5,139.06,116.0
2016,3,7,16,0,63.0,185.0,2.4,15.0,213.0,133.57,111.6
2016,3,7,16,15,55.0,165.0,2.2,14.0,187.5,120.29,100.79
2016,3,7,16,30,47.0,145.0,2.0,13.0,162.0,106.72,89.51
2016,3,7,16,45,269.5,115.0,1.8,12.5,188.0,83.75,69.5
2016,3,7,17,0,492.0,85.0,1.6,12.0,214.0,63.5,51.56
2016,3,7,17,15,414.5,72.5,1.6,11.5,164.5,54.66,43.52
2016,3,7,17,30,337.0,60.0,1.6,11.0,115.0,45.66,35.05
2016,3,7,17,45,234.5,42.0,1.65,10.5,73.5,32.27,22.3
2016,3,7,18,0,132.0,24.0,1.7,10.0,32.0,18.61,4.24
2016,3,7,18,15,66.0,12.0,1.75,10.0,16.0,10.24,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,43.5,11.0,1.2,6.5,13.5,40.48,0.0
2016,3,8,7,0,87.0,22.0,1.2,7.0,27.0,112.85,50.81
2016,3,8,7,15,187.5,42.0,1.2,7.5,67.5,247.26,202.29
2016,3,8,7,30,288.0,62.0,1.2,8.0,108.0,355.01,298.04
2016,3,8,7,45,383.5,73.5,1.2,9.0,159.0,450.42,378.24
2016,3,8,8,0,479.0,85.0,1.2,10.0,210.0,549.24,455.76
2016,3,8,8,15,532.5,94.5,1.3,10.5,261.0,616.53,506.75
2016,3,8,8,30,586.0,104.0,1.4,11.0,312.0,679.59,552.77
2016,3,8,8,45,642.5,106.0,1.5,12.0,364.5,735.01,590.55
2016,3,8,9,0,699.0,108.0,1.6,13.0,417.0,787.69,625.21
2016,3,8,9,15,726.0,112.5,1.7,13.5,463.5,814.1,641.52
2016,3,8,9,30,753.0,117.0,1.8,14.0,510.0,837.19,655.59
2016,3,8,9,45,782.5,117.0,1.9,15.0,554.0,853.58,663.67
2016,3,8,10,0,812.0,117.0,2.0,16.0,598.0,861.36,665.82
2016,3,8,10,15,826.5,119.5,1.95,16.5,634.0,860.58,661.99
2016,3,8,10,30,841.0,122.0,1.9,17.0,670.0,855.9,655.74
2016,3,8,10,45,858.5,121.0,1.85,18.0,700.5,846.05,644.95
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,832.14,631.67
2016,3,8,11,15,883.0,121.0,1.65,19.0,752.5,808.2,613.14
2016,3,8,11,30,890.0,122.0,1.5,19.0,774.0,780.74,591.9
2016,3,8,11,45,898.0,121.0,1.4,19.5,788.0,743.52,562.54
2016,3,8,12,0,906.0,120.0,1.3,20.0,802.0,709.15,534.77
2016,3,8,12,15,907.5,120.0,1.35,20.0,806.5,668.51,504.42
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,625.33,471.4
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,578.53,434.21
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,529.49,394.15
2016,3,8,13,15,911.0,114.5,1.75,21.0,792.5,477.02,351.13
2016,3,8,13,30,907.0,114.0,1.9,21.0,780.0,423.31,305.68
2016,3,8,13,45,897.5,114.0,2.05,21.0,758.0,367.25,257.37
2016,3,8,14,0,888.0,114.0,2.2,21.0,736.0,305.66,204.4
2016,3,8,14,15,737.0,159.0,2.2,20.5,661.5,247.25,160.89
2016,3,8,14,30,586.0,204.0,2.2,20.0,587.0,209.21,137.66
2016,3,8,14,45,710.0,156.5,2.25,20.0,596.5,145.62,90.15
2016,3,8,15,0,834.0,109.0,2.3,20.0,606.0,81.2,63.98
2016,3,8,15,15,816.0,106.0,2.15,19.5,564.5,80.23,63.52
2016,3,8,15,30,798.0,103.0,2.0,19.0,523.0,79.27,63.01
2016,3,8,15,45,768.0,100.5,1.9,19.0,475.5,71.71,56.7
2016,3,8,16,0,738.0,98.0,1.8,19.0,428.0,71.09,56.35
2016,3,8,16,15,703.0,92.5,1.65,18.0,377.5,68.31,54.34
2016,3,8,16,30,668.0,87.0,1.5,17.0,327.0,65.47,52.23
2016,3,8,16,45,618.0,79.5,1.35,16.5,275.0,60.89,48.4
2016,3,8,17,0,568.0,72.0,1.2,16.0,223.0,56.23,44.36
2016,3,8,17,15,493.0,62.0,1.2,15.0,172.0,49.23,38.15
2016,3,8,17,30,418.0,52.0,1.2,14.0,121.0,42.11,31.55
2016,3,8,17,45,305.0,37.5,1.3,13.5,78.0,30.67,20.74
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,18.95,5.56
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,9.82,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,86.5,11.5,1.7,9.0,17.0,71.92,0.0
2016,3,9,7,0,173.0,23.0,1.9,10.0,34.0,196.28,111.08
2016,3,9,7,15,292.5,38.0,1.95,10.5,77.5,323.6,264.72
2016,3,9,7,30,412.0,53.0,2.0,11.0,121.0,444.25,369.56
2016,3,9,7,45,500.0,61.5,2.15,11.5,173.0,536.83,446.51
2016,3,9,8,0,588.0,70.0,2.3,12.0,225.0,630.53,520.65
2016,3,9,8,15,637.5,76.5,2.45,12.5,277.5,688.81,564.54
2016,3,9,8,30,687.0,83.0,2.6,13.0,330.0,745.65,605.78
2016,3,9,8,45,728.5,86.5,2.8,14.0,382.0,789.53,635.26
2016,3,9,9,0,770.0,90.0,3.0,15.0,434.0,825.25,658.03
2016,3,9,9,15,794.0,93.5,3.15,15.5,481.0,848.6,672.4
2016,3,9,9,30,818.0,97.0,3.3,16.0,528.0,868.42,684.19
2016,3,9,9,45,839.5,98.5,3.5,16.5,571.0,879.94,690.36
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,887.58,693.88
2016,3,9,10,15,873.5,102.0,3.8,17.5,649.5,884.01,689.01
2016,3,9,10,30,886.0,104.0,3.9,18.0,685.0,876.53,681.63
2016,3,9,10,45,895.5,105.5,4.0,18.5,714.0,854.29,663.94
2016,3,9,11,0,905.0,107.0,4.1,19.0,743.0,836.7,649.82
2016,3,9,11,15,666.0,207.0,4.1,19.0,682.5,732.51,570.79
2016,3,9,11,30,427.0,307.0,4.1,19.0,622.0,616.02,479.83
2016,3,9,11,45,442.0,305.5,4.15,19.5,636.0,600.74,467.27
2016,3,9,12,0,457.0,304.0,4.2,20.0,650.0,582.86,452.09
2016,3,9,12,15,448.5,309.5,4.2,20.0,651.0,553.72,428.79
2016,3,9,12,30,440.0,315.0,4.2,20.0,652.0,523.76,404.64
2016,3,9,12,45,673.5,216.5,4.25,20.0,729.0,538.43,414.42
2016,3,9,13,0,907.0,118.0,4.3,20.0,806.0,530.08,403.85
2016,3,9,13,15,785.0,167.5,4.25,20.0,756.0,463.64,349.09
2016,3,9,13,30,663.0,217.0,4.2,20.0,706.0,408.13,303.41
2016,3,9,13,45,766.0,169.5,4.2,20.5,720.0,361.27,259.31
2016,3,9,14,0,869.0,122.0,4.2,21.0,734.0,308.57,208.87
2016,3,9,14,15,859.0,120.0,4.15,20.5,705.0,250.78,159.54
2016,3,9,14,30,849.0,118.0,4.1,20.0,676.0,193.53,114.5
2016,3,9,14,45,741.5,141.0,4.05,20.0,610.0,139.04,83.6
2016,3,9,15,0,634.0,164.0,4.0,20.0,544.0,105.47,84.61
2016,3,9,15,15,530.5,180.5,3.8,19.5,484.0,116.73,94.59
2016,3,9,15,30,427.0,197.0,3.6,19.0,424.0,127.11,103.85
2016,3,9,15,45,565.0,151.5,3.45,19.0,423.5,102.86,83.43
2016,3,9,16,0,703.0,106.0,3.3,19.0,423.0,76.13,60.68
2016,3,9,16,15,667.0,100.0,3.05,18.5,373.0,73.21,58.49
2016,3,9,16,30,631.0,94.0,2.8,18.0,323.0,70.25,56.18
2016,3,9,16,45,583.0,85.5,2.55,17.5,272.0,65.14,51.92
2016,3,9,17,0,535.0,77.0,2.3,17.0,221.0,59.91,47.41
2016,3,9,17,15,460.5,66.0,2.25,16.5,171.0,52.26,40.58
2016,3,9,17,30,386.0,55.0,2.2,16.0,121.0,44.44,33.34
2016,3,9,17,45,274.0,40.0,2.15,15.5,78.0,30.87,20.78
2016,3,9,18,0,162.0,25.0,2.1,15.0,35.0,19.41,6.74
2016,3,9,18,15,81.0,12.5,2.15,15.0,17.5,10.67,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.0,2.4,12.5,11.0,9.39,0.0
2016,3,10,7,0,0.0,22.0,2.6,13.0,22.0,20.0,7.32
2016,3,10,7,15,30.0,43.0,2.7,13.0,48.0,77.19,59.32
2016,3,10,7,30,60.0,64.0,2.8,13.0,74.0,140.44,115.04
2016,3,10,7,45,76.5,87.0,2.95,13.5,104.5,181.73,151.1
2016,3,10,8,0,93.0,110.0,3.1,14.0,135.0,221.95,185.33
2016,3,10,8,15,110.0,130.5,3.3,14.5,166.0,258.11,215.34
2016,3,10,8,30,127.0,151.0,3.5,15.0,197.0,293.93,244.29
2016,3,10,8,45,355.0,136.5,3.7,16.0,291.5,511.63,422.56
2016,3,10,9,0,583.0,122.0,3.9,17.0,386.0,704.62,569.85
2016,3,10,9,15,308.5,167.0,4.0,17.0,308.0,477.61,389.38
2016,3,10,9,30,34.0,212.0,4.1,17.0,230.0,242.18,194.19
2016,3,10,9,45,94.0,246.5,4.2,17.5,301.5,329.05,264.99
2016,3,10,10,0,154.0,281.0,4.3,18.0,373.0,430.83,344.47
2016,3,10,10,15,171.0,298.0,4.35,18.5,406.0,454.6,361.23
2016,3,10,10,30,188.0,315.0,4.4,19.0,439.0,476.6,376.72
2016,3,10,10,45,186.0,331.0,4.5,19.5,458.0,479.97,377.58
2016,3,10,11,0,184.0,347.0,4.6,20.0,477.0,482.11,377.63
2016,3,10,11,15,173.0,356.5,4.7,20.0,481.5,469.88,367.45
2016,3,10,11,30,162.0,366.0,4.8,20.0,486.0,457.37,357.17
2016,3,10,11,45,114.5,359.5,4.9,20.5,445.5,404.97,315.35
2016,3,10,12,0,67.0,353.0,5.0,21.0,405.0,348.97,270.91
2016,3,10,12,15,67.0,355.0,5.05,21.0,407.0,342.45,265.72
2016,3,10,12,30,67.0,357.0,5.1,21.0,409.0,335.67,260.21
2016,3,10,12,45,268.5,329.0,5.2,21.0,534.0,413.74,320.48
2016,3,10,13,0,470.0,301.0,5.3,21.0,659.0,466.51,358.14
2016,3,10,13,15,501.5,283.5,5.3,21.0,660.5,433.46,329.57
2016,3,10,13,30,533.0,266.0,5.3,21.0,662.0,396.97,297.58
2016,3,10,13,45,531.5,258.0,5.3,21.5,643.5,353.34,259.48
2016,3,10,14,0,530.0,250.0,5.3,22.0,625.0,309.6,221.32
2016,3,10,14,15,419.5,274.0,5.2,21.5,563.5,265.19,188.64
2016,3,10,14,30,309.0,298.0,5.1,21.0,502.0,238.35,172.48
2016,3,10,14,45,450.0,238.5,5.05,21.0,519.0,180.6,125.63
2016,3,10,15,0,591.0,179.0,5.0,21.0,536.0,114.5,91.89
2016,3,10,15,15,640.5,160.0,4.8,20.5,523.0,105.42,84.67
2016,3,10,15,30,690.0,141.0,4.6,20.0,510.0,95.85,76.92
2016,3,10,15,45,665.5,134.0,4.45,20.0,464.0,93.14,74.84
2016,3,10,16,0,641.0,127.0,4.3,20.0,418.0,90.33,72.67
2016,3,10,16,15,603.0,119.5,4.15,19.5,368.5,86.89,70.07
2016,3,10,16,30,565.0,112.0,4.0,19.0,319.0,83.37,67.35
2016,3,10,16,45,527.5,99.0,3.85,19.0,269.5,72.63,58.13
2016,3,10,17,0,490.0,86.0,3.7,19.0,220.0,64.05,50.63
2016,3,10,17,15,415.5,74.0,3.65,18.5,170.0,55.63,43.19
2016,3,10,17,30,341.0,62.0,3.6,18.0,120.0,47.05,35.34
2016,3,10,17,45,243.5,44.0,3.6,17.5,78.0,33.74,23.09
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,20.13,7.92
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,11.1,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,17.5,12.5,2.7,14.5,13.5,23.35,0.0
2016,3,11,7,0,35.0,25.0,2.7,15.0,27.0,68.15,42.52
2016,3,11,7,15,82.0,45.5,2.65,15.0,57.5,135.42,108.27
2016,3,11,7,30,129.0,66.0,2.6,15.0,88.0,215.2,177.91
2016,3,11,7,45,157.0,87.0,2.55,15.5,123.5,264.96,220.66
2016,3,11,8,0,185.0,108.0,2.5,16.0,159.0,314.44,261.66
2016,3,11,8,15,206.0,128.0,2.45,16.5,195.5,355.94,294.6
2016,3,11,8,30,227.0,148.0,2.4,17.0,232.0,396.7,325.85
2016,3,11,8,45,150.5,171.0,2.4,17.5,230.0,334.13,272.49
2016,3,11,9,0,74.0,194.0,2.4,18.0,228.0,269.5,217.46
2016,3,11,9,15,234.0,201.0,2.3,18.0,324.0,452.66,364.69
2016,3,11,9,30,394.0,208.0,2.2,18.0,420.0,597.29,474.75
2016,3,11,9,45,570.0,167.0,2.1,18.5,499.5,718.89,563.09
2016,3,11,10,0,746.0,126.0,2.0,19.0,579.0,825.94,634.54
2016,3,11,10,15,522.0,214.0,1.9,19.0,539.5,702.91,542.2
2016,3,11,10,30,298.0,302.0,1.8,19.0,500.0,572.36,442.06
2016,3,11,10,45,180.5,312.0,1.75,19.5,433.5,456.25,353.45
2016,3,11,11,0,63.0,322.0,1.7,20.0,367.0,347.49,268.39
2016,3,11,11,15,35.5,267.5,1.65,20.0,293.5,267.59,207.16
2016,3,11,11,30,8.0,213.0,1.6,20.0,220.0,186.19,143.49
2016,3,11,11,45,73.0,296.5,1.6,20.5,353.0,310.5,240.26
2016,3,11,12,0,138.0,380.0,1.6,21.0,486.0,426.38,325.75
2016,3,11,12,15,194.0,379.0,1.65,21.0,529.0,446.27,339.82
2016,3,11,12,30,250.0,378.0,1.7,21.0,572.0,460.81,349.99
2016,3,11,12,45,189.0,378.5,1.75,21.5,525.0,409.42,310.4
2016,3,11,13,0,128.0,379.0,1.8,22.0,478.0,363.42,275.33
2016,3,11,13,15,344.0,319.0,1.85,22.0,578.0,394.82,296.29
2016,3,11,13,30,560.0,259.0,1.9,22.0,678.0,402.9,296.08
2016,3,11,13,45,565.0,248.5,1.95,22.0,661.0,358.21,258.38
2016,3,11,14,0,570.0,238.0,2.0,22.0,644.0,312.74,219.91
2016,3,11,14,15,459.0,264.5,1.95,22.0,583.0,267.61,186.75
2016,3,11,14,30,348.0,291.0,1.9,22.0,522.0,240.31,170.19
2016,3,11,14,45,351.0,273.5,1.85,22.0,496.5,202.02,144.07
2016,3,11,15,0,354.0,256.0,1.8,22.0,471.0,163.88,132.01
2016,3,11,15,15,499.5,195.5,1.7,21.5,476.5,124.77,100.21
2016,3,11,15,30,645.0,135.0,1.6,21.0,482.0,90.77,72.12
2016,3,11,15,45,424.5,166.0,1.5,21.0,386.0,109.58,88.31
2016,3,11,16,0,204.0,197.0,1.4,21.0,290.0,137.33,111.94
2016,3,11,16,15,192.0,176.5,1.3,20.5,256.0,124.69,101.74
2016,3,11,16,30,180.0,156.0,1.2,20.0,222.0,111.65,91.13
2016,3,11,16,45,162.5,134.0,1.1,19.5,187.0,97.3,79.18
2016,3,11,17,0,145.0,112.0,1.0,19.0,152.0,82.53,66.61
2016,3,11,17,15,121.0,89.5,1.05,18.5,118.0,67.02,53.09
2016,3,11,17,30,97.0,67.0,1.1,18.0,84.0,51.11,38.9
2016,3,11,17,45,54.0,46.0,1.15,18.0,54.5,35.71,24.82
2016,3,11,18,0,11.0,25.0,1.2,18.0,25.0,20.26,8.65
2016,3,11,18,15,5.5,12.5,1.2,17.5,12.5,10.67,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,4.27,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,8.22,0.39
2016,3,12,7,15,0.0,25.0,2.1,13.5,25.0,20.62,11.6
2016,3,12,7,30,0.0,40.0,2.1,14.0,40.0,33.08,22.52
2016,3,12,7,45,0.0,58.0,2.1,14.5,58.0,50.08,37.21
2016,3,12,8,0,0.0,76.0,2.1,15.0,76.0,67.24,51.84
2016,3,12,8,15,0.0,94.5,2.1,15.0,94.5,84.61,66.49
2016,3,12,8,30,0.0,113.0,2.1,15.0,113.0,101.68,80.67
2016,3,12,8,45,11.5,143.5,2.1,15.5,149.0,141.93,114.2
2016,3,12,9,0,23.0,174.0,2.1,16.0,185.0,181.82,146.66
2016,3,12,9,15,23.5,193.5,2.0,16.5,206.0,199.2,159.8
2016,3,12,9,30,24.0,213.0,1.9,17.0,227.0,216.29,172.57
2016,3,12,9,45,132.5,246.0,1.85,17.5,327.0,380.59,303.78
2016,3,12,10,0,241.0,279.0,1.8,18.0,427.0,505.36,398.11
2016,3,12,10,15,188.0,299.5,1.7,18.0,419.0,471.2,368.76
2016,3,12,10,30,135.0,320.0,1.6,18.0,411.0,437.32,340.83
2016,3,12,10,45,242.0,320.0,1.55,18.5,491.0,515.39,399.84
2016,3,12,11,0,349.0,320.0,1.5,19.0,571.0,601.64,461.52
2016,3,12,11,15,515.0,270.0,1.5,19.0,651.0,675.8,515.46
2016,3,12,11,30,681.0,220.0,1.5,19.0,731.0,731.31,554.83
2016,3,12,11,45,698.0,214.5,1.5,19.5,746.0,706.08,534.29
2016,3,12,12,0,715.0,209.0,1.5,20.0,761.0,677.43,511.86
2016,3,12,12,15,593.5,258.0,1.5,20.5,718.0,603.46,455.62
2016,3,12,12,30,472.0,307.0,1.5,21.0,675.0,538.45,405.87
2016,3,12,12,45,451.5,316.5,1.55,21.5,667.0,503.14,378.21
2016,3,12,13,0,431.0,326.0,1.6,22.0,659.0,468.32,350.36
2016,3,12,13,15,231.5,316.5,1.65,22.0,495.0,345.91,260.19
2016,3,12,13,30,32.0,307.0,1.7,22.0,331.0,251.54,191.46
2016,3,12,13,45,22.5,273.5,1.75,22.0,290.0,224.55,171.36
2016,3,12,14,0,13.0,240.0,1.8,22.0,249.0,194.25,148.42
2016,3,12,14,15,148.0,273.5,1.8,22.0,373.0,226.38,167.97
2016,3,12,14,30,283.0,307.0,1.8,22.0,497.0,241.21,173.59
2016,3,12,14,45,410.0,254.0,1.85,22.0,513.0,188.33,131.17
2016,3,12,15,0,537.0,201.0,1.9,22.0,529.0,128.0,102.4
2016,3,12,15,15,437.0,212.0,1.75,21.5,467.0,133.32,107.4
2016,3,12,15,30,337.0,223.0,1.6,21.0,405.0,147.16,119.41
2016,3,12,15,45,169.0,186.0,1.5,21.0,277.5,131.64,106.72
2016,3,12,16,0,1.0,149.0,1.4,21.0,150.0,116.71,94.5
2016,3,12,16,15,0.5,132.0,1.3,20.5,132.5,103.97,84.18
2016,3,12,16,30,0.0,115.0,1.2,20.0,115.0,91.1,73.57
2016,3,12,16,45,0.0,97.0,1.1,20.0,97.0,77.4,61.94
2016,3,12,17,0,0.0,79.0,1.0,20.0,79.0,63.57,49.99
2016,3,12,17,15,0.0,61.5,1.0,19.5,61.5,49.95,38.12
2016,3,12,17,30,0.0,44.0,1.0,19.0,44.0,36.19,25.89
2016,3,12,17,45,0.0,29.0,1.05,18.5,29.0,23.96,14.84
2016,3,12,18,0,0.0,14.0,1.1,18.0,14.0,11.53,2.8
2016,3,12,18,15,0.0,7.0,1.1,17.5,7.0,5.97,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,10.0,1.9,14.5,10.0,8.54,0.0
2016,3,13,7,0,0.0,20.0,2.1,15.0,20.0,16.5,6.83
2016,3,13,7,15,0.0,40.0,2.1,15.0,40.0,37.06,25.23
2016,3,13,7,30,0.0,60.0,2.1,15.0,60.0,57.63,43.17
2016,3,13,7,45,4.5,81.0,2.1,15.5,82.5,82.16,64.37
2016,3,13,8,0,9.0,102.0,2.1,16.0,105.0,106.07,84.65
2016,3,13,8,15,16.0,122.0,2.15,16.0,128.0,130.55,105.29
2016,3,13,8,30,23.0,142.0,2.2,16.0,151.0,154.89,125.46
2016,3,13,8,45,15.5,151.5,2.3,16.5,158.0,154.07,123.8
2016,3,13,9,0,8.0,161.0,2.4,17.0,165.0,153.73,122.57
2016,3,13,9,15,4.0,143.5,2.4,17.0,145.5,129.48,102.2
2016,3,13,9,30,0.0,126.0,2.4,17.0,126.0,107.77,83.96
2016,3,13,9,45,1.5,151.0,2.4,17.5,152.0,131.73,103.19
2016,3,13,10,0,3.0,176.0,2.4,18.0,178.0,155.48,121.91
2016,3,13,10,15,18.5,225.5,2.4,18.0,238.0,214.39,169.15
2016,3,13,10,30,34.0,275.0,2.4,18.0,298.0,288.24,226.98
2016,3,13,10,45,23.0,256.0,2.4,18.0,272.5,242.01,189.91
2016,3,13,11,0,12.0,237.0,2.4,18.0,247.0,213.42,166.94
2016,3,13,11,15,10.5,229.0,2.45,18.0,238.0,203.43,158.89
2016,3,13,11,30,9.0,221.0,2.5,18.0,229.0,193.86,151.17
2016,3,13,11,45,16.0,257.5,2.65,18.5,270.5,228.84,178.42
2016,3,13,12,0,23.0,294.0,2.8,19.0,312.0,262.4,204.1
2016,3,13,12,15,16.0,256.0,2.9,19.0,268.5,223.49,173.55
2016,3,13,12,30,9.0,218.0,3.0,19.0,225.0,186.17,144.24
2016,3,13,12,45,5.0,185.5,3.15,19.0,189.5,156.29,120.64
2016,3,13,13,0,1.0,153.0,3.3,19.0,154.0,127.21,97.54
2016,3,13,13,15,14.0,226.0,3.35,19.0,237.0,190.44,147.79
2016,3,13,13,30,27.0,299.0,3.4,19.0,320.0,244.05,189.49
2016,3,13,13,45,13.5,215.0,3.45,19.5,225.5,177.98,137.49
2016,3,13,14,0,0.0,131.0,3.5,20.0,131.0,107.94,82.06
2016,3,13,14,15,0.0,126.0,3.45,20.0,126.0,103.75,78.88
2016,3,13,14,30,0.0,121.0,3.4,20.0,121.0,99.58,75.66
2016,3,13,14,45,392.5,117.5,3.4,20.5,358.5,100.59,62.78
2016,3,13,15,0,785.0,114.0,3.4,21.0,596.0,86.54,68.23
2016,3,13,15,15,767.5,110.5,3.15,21.0,555.5,81.78,64.37
2016,3,13,15,30,750.0,107.0,2.9,21.0,515.0,73.52,57.53
2016,3,13,15,45,725.5,103.5,2.7,21.0,470.0,72.42,56.78
2016,3,13,16,0,701.0,100.0,2.5,21.0,425.0,71.32,56.02
2016,3,13,16,15,668.0,94.5,2.15,20.5,376.5,68.68,54.05
2016,3,13,16,30,635.0,89.0,1.8,20.0,328.0,65.98,51.99
2016,3,13,16,45,602.5,79.5,1.45,20.0,279.0,60.17,47.05
2016,3,13,17,0,570.0,70.0,1.1,20.0,230.0,54.09,41.79
2016,3,13,17,15,500.5,61.0,1.05,19.0,180.5,47.91,36.44
2016,3,13,17,30,431.0,52.0,1.0,18.0,131.0,41.61,30.76
2016,3,13,17,45,334.5,39.0,1.0,17.5,88.0,31.6,21.51
2016,3,13,18,0,238.0,26.0,1.0,17.0,45.0,21.32,10.48
2016,3,13,18,15,119.0,13.0,1.0,16.5,22.5,11.1,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
