Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,135.0,14.0,0.95,14.0,25.5,111.18,0.0
2016,3,14,7,0,270.0,28.0,1.0,15.0,51.0,293.44,222.03
2016,3,14,7,15,379.0,39.0,1.05,15.5,97.0,399.48,322.07
2016,3,14,7,30,488.0,50.0,1.1,16.0,143.0,511.57,413.24
2016,3,14,7,45,549.5,59.0,1.15,16.5,193.5,584.53,470.01
2016,3,14,8,0,611.0,68.0,1.2,17.0,244.0,657.96,524.16
2016,3,14,8,15,369.5,114.5,1.25,17.5,227.5,502.71,405.45
2016,3,14,8,30,128.0,161.0,1.3,18.0,211.0,307.2,248.17
2016,3,14,8,45,218.5,176.0,1.4,18.5,274.0,421.05,338.92
2016,3,14,9,0,309.0,191.0,1.5,19.0,337.0,516.24,410.66
2016,3,14,9,15,317.0,211.0,1.6,19.5,373.5,541.38,426.74
2016,3,14,9,30,325.0,231.0,1.7,20.0,410.0,564.5,441.67
2016,3,14,9,45,280.0,259.0,1.8,20.5,421.5,546.93,425.44
2016,3,14,10,0,235.0,287.0,1.9,21.0,433.0,509.57,395.41
2016,3,14,10,15,541.0,199.5,1.95,21.0,560.0,708.26,545.32
2016,3,14,10,30,847.0,112.0,2.0,21.0,687.0,864.22,652.81
2016,3,14,10,45,852.5,115.0,2.1,21.5,714.0,848.54,639.2
2016,3,14,11,0,858.0,118.0,2.2,22.0,741.0,829.27,624.97
2016,3,14,11,15,602.5,232.5,2.25,22.0,676.0,714.94,541.63
2016,3,14,11,30,347.0,347.0,2.3,22.0,611.0,588.57,446.81
2016,3,14,11,45,198.5,347.5,2.35,22.0,499.0,453.97,346.96
2016,3,14,12,0,50.0,348.0,2.4,22.0,387.0,333.43,254.85
2016,3,14,12,15,51.5,351.5,2.4,22.0,392.0,330.08,252.54
2016,3,14,12,30,53.0,355.0,2.4,22.0,397.0,326.29,249.44
2016,3,14,12,45,214.5,353.0,2.4,22.0,520.5,404.34,308.27
2016,3,14,13,0,376.0,351.0,2.4,22.0,644.0,462.11,348.79
2016,3,14,13,15,601.5,246.0,2.4,22.0,706.0,452.67,337.55
2016,3,14,13,30,827.0,141.0,2.4,22.0,768.0,421.81,307.01
2016,3,14,13,45,543.0,243.5,2.4,22.0,651.0,350.77,254.28
2016,3,14,14,0,259.0,346.0,2.4,22.0,534.0,310.11,228.83
2016,3,14,14,15,416.0,283.0,2.35,22.0,571.0,273.06,193.03
2016,3,14,14,30,573.0,220.0,2.3,22.0,608.0,223.85,147.96
2016,3,14,14,45,659.5,177.5,2.3,22.0,602.0,162.74,102.16
2016,3,14,15,0,746.0,135.0,2.3,22.0,596.0,92.53,72.84
2016,3,14,15,15,506.5,187.5,2.05,21.5,491.0,119.5,95.92
2016,3,14,15,30,267.0,240.0,1.8,21.0,386.0,155.22,126.15
2016,3,14,15,45,441.5,184.5,1.6,20.5,402.0,120.82,97.79
2016,3,14,16,0,616.0,129.0,1.4,20.0,418.0,90.59,72.64
2016,3,14,16,15,580.0,121.5,1.25,19.5,369.5,87.29,70.23
2016,3,14,16,30,544.0,114.0,1.1,19.0,321.0,81.73,65.78
2016,3,14,16,45,485.5,106.0,1.0,19.0,270.5,76.75,61.62
2016,3,14,17,0,427.0,98.0,0.9,19.0,220.0,71.69,57.27
2016,3,14,17,15,358.0,84.0,0.85,18.5,171.5,62.2,48.98
2016,3,14,17,30,289.0,70.0,0.8,18.0,123.0,52.47,40.2
2016,3,14,17,45,199.5,50.5,0.8,17.5,81.5,38.31,27.31
2016,3,14,18,0,110.0,31.0,0.8,17.0,40.0,24.18,13.07
2016,3,14,18,15,55.0,15.5,0.8,17.0,20.0,13.23,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,6,45,158.0,15.0,2.55,12.5,29.0,165.07,0.0
2016,3,15,7,0,316.0,30.0,2.8,13.0,58.0,331.98,259.45
2016,3,15,7,15,422.5,40.0,2.8,13.5,105.5,436.89,358.99
2016,3,15,7,30,529.0,50.0,2.8,14.0,153.0,547.17,451.08
2016,3,15,7,45,598.5,56.5,2.8,14.5,206.0,624.58,512.81
2016,3,15,8,0,668.0,63.0,2.8,15.0,259.0,702.64,571.68
2016,3,15,8,15,709.5,67.5,2.85,15.5,312.0,747.34,603.17
2016,3,15,8,30,751.0,72.0,2.9,16.0,365.0,796.61,636.89
2016,3,15,8,45,784.5,74.5,3.0,16.5,416.0,833.66,660.98
2016,3,15,9,0,818.0,77.0,3.1,17.0,467.0,867.79,682.54
2016,3,15,9,15,838.5,80.0,3.05,17.5,514.0,887.43,692.52
2016,3,15,9,30,859.0,83.0,3.0,18.0,561.0,893.9,693.27
2016,3,15,9,45,876.5,84.0,3.0,18.5,603.0,901.35,695.29
2016,3,15,10,0,894.0,85.0,3.0,19.0,645.0,905.08,694.84
2016,3,15,10,15,904.5,87.0,2.95,19.5,680.0,899.91,688.09
2016,3,15,10,30,915.0,89.0,2.9,20.0,715.0,890.9,678.96
2016,3,15,10,45,923.5,90.0,2.85,20.5,743.5,875.24,665.51
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,855.81,649.73
2016,3,15,11,15,937.0,91.5,2.7,21.0,792.0,829.41,630.23
2016,3,15,11,30,942.0,92.0,2.6,21.0,812.0,799.55,608.5
2016,3,15,11,45,943.5,93.5,2.55,21.5,824.0,764.81,582.43
2016,3,15,12,0,945.0,95.0,2.5,22.0,836.0,727.04,552.38
2016,3,15,12,15,945.0,95.0,2.45,22.0,839.5,684.1,519.27
2016,3,15,12,30,945.0,95.0,2.4,22.0,843.0,638.67,483.65
2016,3,15,12,45,942.0,95.5,2.35,22.0,837.5,589.75,444.6
2016,3,15,13,0,939.0,96.0,2.3,22.0,832.0,538.99,403.13
2016,3,15,13,15,935.0,95.5,2.3,22.0,818.5,485.4,358.54
2016,3,15,13,30,931.0,95.0,2.3,22.0,805.0,430.55,311.71
2016,3,15,13,45,920.5,96.0,2.3,22.5,782.5,373.71,261.92
2016,3,15,14,0,910.0,97.0,2.3,23.0,760.0,316.73,211.78
2016,3,15,14,15,901.0,96.0,2.25,22.5,731.0,258.78,162.49
2016,3,15,14,30,892.0,95.0,2.2,22.0,702.0,201.08,116.64
2016,3,15,14,45,874.0,95.5,2.2,22.0,665.0,144.04,79.55
2016,3,15,15,0,856.0,96.0,2.2,22.0,628.0,79.12,61.57
2016,3,15,15,15,839.5,93.0,2.1,22.0,586.0,70.76,54.74
2016,3,15,15,30,823.0,90.0,2.0,22.0,544.0,69.56,53.89
2016,3,15,15,45,796.0,88.0,1.95,22.0,496.5,68.88,53.49
2016,3,15,16,0,769.0,86.0,1.9,22.0,449.0,68.25,53.13
2016,3,15,16,15,737.5,82.0,1.7,21.5,398.5,66.08,51.56
2016,3,15,16,30,706.0,78.0,1.5,21.0,348.0,58.54,45.33
2016,3,15,16,45,662.0,72.0,1.35,20.5,296.0,54.9,42.38
2016,3,15,17,0,618.0,66.0,1.2,20.0,244.0,51.19,39.27
2016,3,15,17,15,550.5,58.5,1.2,19.0,192.5,46.05,34.85
2016,3,15,17,30,483.0,51.0,1.2,18.0,141.0,40.86,30.16
2016,3,15,17,45,379.5,39.5,1.25,17.5,96.0,32.03,21.98
2016,3,15,18,0,276.0,28.0,1.3,17.0,51.0,23.03,12.5
2016,3,15,18,15,138.0,14.0,1.35,16.5,25.5,11.95,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,70.5,18.0,2.1,14.0,25.0,90.77,0.0
2016,3,16,7,0,141.0,36.0,2.4,15.0,50.0,185.35,144.82
2016,3,16,7,15,226.5,55.5,2.45,15.0,93.5,298.89,245.93
2016,3,16,7,30,312.0,75.0,2.5,15.0,137.0,397.64,330.49
2016,3,16,7,45,361.5,91.5,2.6,15.5,184.5,464.26,385.42
2016,3,16,8,0,411.0,108.0,2.7,16.0,232.0,531.5,438.49
2016,3,16,8,15,458.0,120.0,2.8,16.5,281.5,590.63,483.33
2016,3,16,8,30,505.0,132.0,2.9,17.0,331.0,649.11,525.86
2016,3,16,8,45,540.5,140.5,3.0,17.5,379.0,691.49,555.13
2016,3,16,9,0,576.0,149.0,3.1,18.0,427.0,731.96,582.46
2016,3,16,9,15,603.0,156.0,3.2,18.5,471.5,768.39,606.39
2016,3,16,9,30,630.0,163.0,3.3,19.0,516.0,794.73,622.78
2016,3,16,9,45,662.5,162.5,3.4,20.0,558.0,814.74,633.4
2016,3,16,10,0,695.0,162.0,3.5,21.0,600.0,830.9,641.31
2016,3,16,10,15,709.5,166.0,3.55,21.5,634.5,832.01,639.65
2016,3,16,10,30,724.0,170.0,3.6,22.0,669.0,829.49,635.71
2016,3,16,10,45,740.5,169.5,3.7,22.5,697.5,820.33,627.54
2016,3,16,11,0,757.0,169.0,3.8,23.0,726.0,807.45,616.87
2016,3,16,11,15,765.0,171.0,3.85,23.5,746.5,786.66,599.85
2016,3,16,11,30,773.0,173.0,3.9,24.0,767.0,762.54,580.41
2016,3,16,11,45,785.0,169.5,3.95,24.5,781.0,729.95,555.04
2016,3,16,12,0,797.0,166.0,4.0,25.0,795.0,698.08,529.77
2016,3,16,12,15,800.0,166.5,4.05,25.0,800.5,660.79,501.03
2016,3,16,12,30,803.0,167.0,4.1,25.0,806.0,621.08,469.9
2016,3,16,12,45,835.0,149.5,4.15,25.0,810.5,579.86,437.06
2016,3,16,13,0,867.0,132.0,4.2,25.0,815.0,534.18,399.69
2016,3,16,13,15,866.0,131.5,4.2,25.0,804.5,483.49,357.26
2016,3,16,13,30,865.0,131.0,4.2,25.0,794.0,431.42,312.67
2016,3,16,13,45,772.5,169.0,4.25,25.0,749.0,372.67,264.28
2016,3,16,14,0,680.0,207.0,4.3,25.0,704.0,325.01,225.3
2016,3,16,14,15,628.5,214.5,4.2,24.5,660.5,273.68,184.29
2016,3,16,14,30,577.0,222.0,4.1,24.0,617.0,227.67,150.08
2016,3,16,14,45,658.0,180.0,4.0,24.0,608.5,166.4,103.89
2016,3,16,15,0,739.0,138.0,3.9,24.0,600.0,96.77,66.35
2016,3,16,15,15,750.0,122.0,3.65,23.5,564.0,80.88,62.91
2016,3,16,15,30,761.0,106.0,3.4,23.0,528.0,79.66,62.2
2016,3,16,15,45,727.5,103.0,3.15,22.5,478.5,71.72,55.78
2016,3,16,16,0,694.0,100.0,2.9,22.0,429.0,70.83,55.33
2016,3,16,16,15,645.5,102.0,2.65,21.0,382.0,73.38,57.94
2016,3,16,16,30,597.0,104.0,2.4,20.0,335.0,76.4,60.97
2016,3,16,16,45,562.5,94.0,2.15,19.5,286.0,70.61,56.21
2016,3,16,17,0,528.0,84.0,1.9,19.0,237.0,64.57,51.1
2016,3,16,17,15,468.0,72.5,1.85,18.0,188.0,56.84,44.44
2016,3,16,17,30,408.0,61.0,1.8,17.0,139.0,48.86,37.29
2016,3,16,17,45,319.0,46.0,1.75,16.5,95.0,35.41,25.02
2016,3,16,18,0,230.0,31.0,1.7,16.0,51.0,24.07,13.67
2016,3,16,18,15,115.0,15.5,1.75,15.5,25.5,13.23,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,172.5,16.0,1.65,9.0,33.5,182.85,40.31
2016,3,17,7,0,345.0,32.0,1.8,10.0,67.0,358.88,288.64
2016,3,17,7,15,449.0,42.0,1.65,10.5,116.0,463.66,382.78
2016,3,17,7,30,553.0,52.0,1.5,11.0,165.0,573.35,471.76
2016,3,17,7,45,611.5,59.5,1.4,11.5,218.0,643.72,525.49
2016,3,17,8,0,670.0,67.0,1.3,12.0,271.0,714.2,575.92
2016,3,17,8,15,711.5,72.0,1.15,13.0,324.5,759.3,603.28
2016,3,17,8,30,753.0,77.0,1.0,14.0,378.0,809.42,632.45
2016,3,17,8,45,780.0,82.0,0.9,15.0,429.0,843.81,649.76
2016,3,17,9,0,807.0,87.0,0.8,16.0,480.0,875.14,664.34
2016,3,17,9,15,828.5,90.0,0.85,16.5,527.0,895.6,675.2
2016,3,17,9,30,850.0,93.0,0.9,17.0,574.0,912.46,683.8
2016,3,17,9,45,865.5,95.5,0.95,18.0,616.0,919.46,684.73
2016,3,17,10,0,881.0,98.0,1.0,19.0,658.0,913.07,677.16
2016,3,17,10,15,892.5,100.0,1.25,19.0,693.5,908.51,676.88
2016,3,17,10,30,904.0,102.0,1.5,19.0,729.0,900.11,673.64
2016,3,17,10,45,912.0,103.5,1.75,19.5,757.5,884.33,663.9
2016,3,17,11,0,920.0,105.0,2.0,20.0,786.0,864.83,651.38
2016,3,17,11,15,925.0,106.0,2.15,20.0,806.5,838.78,634.47
2016,3,17,11,30,930.0,107.0,2.3,20.0,827.0,809.28,615.06
2016,3,17,11,45,931.0,108.5,2.5,20.0,838.5,774.06,591.29
2016,3,17,12,0,932.0,110.0,2.7,20.0,850.0,735.88,563.45
2016,3,17,12,15,932.5,110.5,2.8,20.0,853.0,693.73,531.42
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,649.07,496.68
2016,3,17,12,45,932.0,110.0,3.0,20.5,851.0,600.05,456.83
2016,3,17,13,0,931.0,109.0,3.1,21.0,846.0,549.11,414.47
2016,3,17,13,15,927.0,108.0,3.1,21.0,832.0,495.15,369.21
2016,3,17,13,30,923.0,107.0,3.1,21.0,818.0,440.0,321.77
2016,3,17,13,45,913.0,107.5,3.15,21.0,795.0,383.01,272.05
2016,3,17,14,0,903.0,108.0,3.2,21.0,772.0,325.88,221.74
2016,3,17,14,15,893.5,106.5,3.15,21.0,743.0,267.6,171.25
2016,3,17,14,30,884.0,105.0,3.1,21.0,714.0,209.66,124.32
2016,3,17,14,45,869.5,104.0,3.1,21.0,677.0,143.5,78.85
2016,3,17,15,0,855.0,103.0,3.1,21.0,640.0,86.67,57.0
2016,3,17,15,15,838.0,100.0,2.9,20.5,597.5,75.2,58.84
2016,3,17,15,30,821.0,97.0,2.7,20.0,555.0,74.16,58.25
2016,3,17,15,45,795.5,94.5,2.55,20.0,507.5,73.33,57.73
2016,3,17,16,0,770.0,92.0,2.4,20.0,460.0,72.53,57.23
2016,3,17,16,15,738.5,87.5,2.15,19.0,409.0,64.2,50.44
2016,3,17,16,30,707.0,83.0,1.9,18.0,358.0,61.97,48.88
2016,3,17,16,45,657.0,78.0,1.65,17.5,304.5,59.16,46.64
2016,3,17,17,0,607.0,73.0,1.4,17.0,251.0,56.36,44.32
2016,3,17,17,15,539.5,64.5,1.4,16.0,199.0,50.63,39.36
2016,3,17,17,30,472.0,56.0,1.4,15.0,147.0,44.82,34.09
2016,3,17,17,45,359.5,44.0,1.45,14.5,100.5,35.67,25.54
2016,3,17,18,0,247.0,32.0,1.5,14.0,54.0,24.87,14.7
2016,3,17,18,15,123.5,16.0,1.6,13.5,27.0,12.5,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,169.5,17.5,1.35,8.0,35.5,185.85,75.33
2016,3,18,7,0,339.0,35.0,1.5,9.0,71.0,358.55,291.22
2016,3,18,7,15,440.5,46.0,1.5,9.5,120.5,463.24,384.03
2016,3,18,7,30,542.0,57.0,1.5,10.0,170.0,572.42,473.16
2016,3,18,7,45,608.5,63.5,1.55,10.5,225.0,648.52,532.36
2016,3,18,8,0,675.0,70.0,1.6,11.0,280.0,724.81,588.66
2016,3,18,8,15,716.5,75.5,1.55,12.0,334.0,776.83,622.44
2016,3,18,8,30,758.0,81.0,1.5,13.0,388.0,821.19,649.24
2016,3,18,8,45,783.0,86.5,1.5,14.0,439.0,854.41,667.75
2016,3,18,9,0,808.0,92.0,1.5,15.0,490.0,884.49,683.66
2016,3,18,9,15,715.0,123.0,1.55,15.0,500.0,838.65,650.11
2016,3,18,9,30,622.0,154.0,1.6,15.0,510.0,781.55,609.29
2016,3,18,9,45,752.0,129.0,1.65,15.5,589.5,862.51,664.24
2016,3,18,10,0,882.0,104.0,1.7,16.0,669.0,932.76,708.98
2016,3,18,10,15,893.5,106.5,1.75,16.0,704.5,918.71,697.81
2016,3,18,10,30,905.0,109.0,1.8,16.0,740.0,910.58,691.8
2016,3,18,10,45,917.0,108.0,1.85,16.5,769.5,895.34,679.75
2016,3,18,11,0,929.0,107.0,1.9,17.0,799.0,876.27,665.32
2016,3,18,11,15,933.5,108.0,1.9,17.0,819.0,849.45,646.44
2016,3,18,11,30,938.0,109.0,1.9,17.0,839.0,819.19,625.3
2016,3,18,11,45,941.0,109.5,1.95,17.5,851.0,784.06,599.72
2016,3,18,12,0,944.0,110.0,2.0,18.0,863.0,745.85,570.24
2016,3,18,12,15,944.0,110.0,2.05,18.0,866.0,702.4,537.45
2016,3,18,12,30,944.0,110.0,2.1,18.0,869.0,656.47,502.01
2016,3,18,12,45,944.5,108.5,2.15,18.0,864.0,607.3,463.15
2016,3,18,13,0,945.0,107.0,2.2,18.0,859.0,556.07,421.49
2016,3,18,13,15,941.5,106.5,2.15,18.0,845.5,502.0,376.02
2016,3,18,13,30,938.0,106.0,2.1,18.0,832.0,446.63,328.3
2016,3,18,13,45,933.0,104.5,2.05,18.5,810.5,388.98,277.22
2016,3,18,14,0,928.0,103.0,2.0,19.0,789.0,330.69,225.25
2016,3,18,14,15,919.5,101.5,1.9,19.0,759.5,271.25,173.65
2016,3,18,14,30,911.0,100.0,1.8,19.0,730.0,212.02,125.44
2016,3,18,14,45,900.0,98.0,1.7,19.0,694.0,152.67,85.13
2016,3,18,15,0,889.0,96.0,1.6,19.0,658.0,94.29,62.16
2016,3,18,15,15,873.0,93.5,1.45,18.5,615.0,71.35,55.97
2016,3,18,15,30,857.0,91.0,1.3,18.0,572.0,70.5,55.55
2016,3,18,15,45,835.5,87.5,1.2,18.0,524.0,68.84,54.29
2016,3,18,16,0,814.0,84.0,1.1,18.0,476.0,67.12,52.99
2016,3,18,16,15,784.0,80.0,1.0,17.5,424.0,64.87,51.33
2016,3,18,16,30,754.0,76.0,0.9,17.0,372.0,62.58,49.6
2016,3,18,16,45,708.0,71.5,0.8,17.0,318.0,54.77,42.88
2016,3,18,17,0,662.0,67.0,0.7,17.0,264.0,52.1,40.6
2016,3,18,17,15,596.5,59.5,0.7,16.5,210.5,46.94,36.06
2016,3,18,17,30,531.0,52.0,0.7,16.0,157.0,41.72,31.27
2016,3,18,17,45,417.5,41.5,0.75,15.5,108.0,33.67,23.75
2016,3,18,18,0,304.0,31.0,0.8,15.0,59.0,25.53,15.4
2016,3,18,18,15,152.0,15.5,0.85,14.5,29.5,12.65,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,10.0,0.8,9.5,10.0,8.22,0.0
2016,3,19,7,0,0.0,20.0,0.9,10.0,20.0,16.48,8.14
2016,3,19,7,15,0.0,41.5,1.3,10.0,41.5,35.4,24.81
2016,3,19,7,30,0.0,63.0,1.7,10.0,63.0,57.52,44.26
2016,3,19,7,45,4.0,87.0,2.1,10.0,88.0,85.4,68.69
2016,3,19,8,0,8.0,111.0,2.5,10.0,113.0,112.63,92.21
2016,3,19,8,15,4.0,113.0,2.65,10.0,114.0,106.39,86.5
2016,3,19,8,30,0.0,115.0,2.8,10.0,115.0,101.79,82.15
2016,3,19,8,45,0.0,95.5,2.95,10.5,95.5,80.78,63.86
2016,3,19,9,0,0.0,76.0,3.1,11.0,76.0,63.08,48.49
2016,3,19,9,15,0.0,56.5,3.1,11.0,56.5,46.84,34.5
2016,3,19,9,30,0.0,37.0,3.1,11.0,37.0,30.65,20.59
2016,3,19,9,45,0.0,46.5,3.1,11.5,46.5,38.57,27.22
2016,3,19,10,0,0.0,56.0,3.1,12.0,56.0,46.51,33.78
2016,3,19,10,15,0.0,59.5,3.0,12.0,59.5,49.45,36.18
2016,3,19,10,30,0.0,63.0,2.9,12.0,63.0,52.4,38.58
2016,3,19,10,45,0.0,58.0,2.8,12.0,58.0,48.25,35.03
2016,3,19,11,0,0.0,53.0,2.7,12.0,53.0,44.1,31.5
2016,3,19,11,15,2.5,116.5,2.55,12.0,118.5,99.53,77.67
2016,3,19,11,30,5.0,180.0,2.4,12.0,184.0,155.43,123.37
2016,3,19,11,45,4.5,175.5,2.3,12.5,179.5,150.57,118.94
2016,3,19,12,0,4.0,171.0,2.2,13.0,175.0,145.82,114.77
2016,3,19,12,15,6.0,189.0,2.1,13.0,194.0,161.5,127.42
2016,3,19,12,30,8.0,207.0,2.0,13.0,213.0,176.66,139.54
2016,3,19,12,45,4.0,165.5,1.9,13.0,168.5,139.5,109.45
2016,3,19,13,0,0.0,124.0,1.8,13.0,124.0,103.11,79.86
2016,3,19,13,15,0.0,116.0,1.8,13.0,116.0,96.44,74.5
2016,3,19,13,30,0.0,108.0,1.8,13.0,108.0,89.83,69.14
2016,3,19,13,45,2.0,141.0,1.85,13.0,142.5,116.87,91.38
2016,3,19,14,0,4.0,174.0,1.9,13.0,177.0,142.69,112.42
2016,3,19,14,15,2.0,105.5,2.1,12.5,107.0,88.01,67.9
2016,3,19,14,30,0.0,37.0,2.3,12.0,37.0,30.72,20.34
2016,3,19,14,45,0.0,35.0,2.5,12.0,35.0,29.04,18.99
2016,3,19,15,0,0.0,33.0,2.7,12.0,33.0,27.36,17.61
2016,3,19,15,15,0.5,99.0,2.85,11.5,99.5,82.02,67.01
2016,3,19,15,30,1.0,165.0,3.0,11.0,166.0,130.11,109.41
2016,3,19,15,45,0.5,112.0,3.15,11.0,112.5,91.41,75.74
2016,3,19,16,0,0.0,59.0,3.3,11.0,59.0,48.89,38.24
2016,3,19,16,15,0.0,52.0,3.45,10.5,52.0,43.04,33.22
2016,3,19,16,30,0.0,45.0,3.6,10.0,45.0,37.21,28.13
2016,3,19,16,45,0.0,38.0,3.75,10.0,38.0,31.38,22.93
2016,3,19,17,0,0.0,31.0,3.9,10.0,31.0,25.57,17.67
2016,3,19,17,15,0.0,24.0,4.05,9.5,24.0,19.77,12.39
2016,3,19,17,30,0.0,17.0,4.2,9.0,17.0,13.98,7.05
2016,3,19,17,45,0.0,11.5,4.35,8.5,11.5,9.45,2.81
2016,3,19,18,0,0.0,6.0,4.5,8.0,6.0,4.92,0.0
2016,3,19,18,15,0.0,3.0,4.5,7.5,3.0,2.46,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,9.0,3.0,2.5,9.0,7.39,0.0
2016,3,20,7,0,0.0,18.0,3.1,3.0,18.0,14.82,7.09
2016,3,20,7,15,0.0,31.5,3.1,3.0,31.5,26.0,17.3
2016,3,20,7,30,0.0,45.0,3.1,3.0,45.0,37.22,27.52
2016,3,20,7,45,0.0,59.5,3.1,3.0,59.5,49.7,38.76
2016,3,20,8,0,0.0,74.0,3.1,3.0,74.0,63.0,50.57
2016,3,20,8,15,0.0,50.0,3.05,3.0,50.0,41.36,31.26
2016,3,20,8,30,0.0,26.0,3.0,3.0,26.0,21.46,13.49
2016,3,20,8,45,0.0,28.0,3.0,3.5,28.0,23.13,14.88
2016,3,20,9,0,0.0,30.0,3.0,4.0,30.0,24.8,16.26
2016,3,20,9,15,9.5,122.0,2.95,4.0,128.0,113.06,93.47
2016,3,20,9,30,19.0,214.0,2.9,4.0,226.0,210.61,176.28
2016,3,20,9,45,13.0,207.0,2.85,4.5,215.5,195.27,162.1
2016,3,20,10,0,7.0,200.0,2.8,5.0,205.0,181.05,149.27
2016,3,20,10,15,3.5,174.5,2.7,5.0,177.0,152.91,125.24
2016,3,20,10,30,0.0,149.0,2.6,5.0,149.0,126.3,102.49
2016,3,20,10,45,2.5,166.5,2.55,5.5,168.5,143.46,116.69
2016,3,20,11,0,5.0,184.0,2.5,6.0,188.0,160.32,130.4
2016,3,20,11,15,10.5,227.5,2.45,6.0,236.0,201.93,164.76
2016,3,20,11,30,16.0,271.0,2.4,6.0,284.0,242.56,197.79
2016,3,20,11,45,11.5,235.0,2.4,6.5,244.5,206.31,167.5
2016,3,20,12,0,7.0,199.0,2.4,7.0,205.0,171.42,138.47
2016,3,20,12,15,7.0,199.5,2.35,7.0,205.5,170.89,138.03
2016,3,20,12,30,7.0,200.0,2.3,7.0,206.0,170.33,137.51
2016,3,20,12,45,6.0,188.0,2.25,7.0,193.0,158.99,128.12
2016,3,20,13,0,5.0,176.0,2.2,7.0,180.0,147.91,118.98
2016,3,20,13,15,3.0,165.0,2.1,7.0,168.0,137.44,110.35
2016,3,20,13,30,1.0,154.0,2.0,7.0,156.0,127.3,102.01
2016,3,20,13,45,0.5,126.5,1.95,7.0,127.5,104.82,83.34
2016,3,20,14,0,0.0,99.0,1.9,7.0,99.0,82.42,64.65
2016,3,20,14,15,60.0,217.0,1.85,7.0,259.0,179.45,143.24
2016,3,20,14,30,120.0,335.0,1.8,7.0,419.0,245.48,194.15
2016,3,20,14,45,60.0,218.5,1.75,7.0,260.5,167.55,133.57
2016,3,20,15,0,0.0,102.0,1.7,7.0,102.0,84.49,66.81
2016,3,20,15,15,3.5,143.0,1.7,7.0,145.0,115.14,97.4
2016,3,20,15,30,7.0,184.0,1.7,7.0,188.0,143.25,122.34
2016,3,20,15,45,3.5,121.5,1.7,7.0,123.5,98.53,83.12
2016,3,20,16,0,0.0,59.0,1.7,7.0,59.0,48.89,38.86
2016,3,20,16,15,0.0,52.0,1.65,6.5,52.0,43.04,33.8
2016,3,20,16,30,0.0,45.0,1.6,6.0,45.0,37.21,28.64
2016,3,20,16,45,0.0,38.5,1.55,6.0,38.5,31.8,23.75
2016,3,20,17,0,0.0,32.0,1.5,6.0,32.0,26.4,18.81
2016,3,20,17,15,0.0,25.0,1.3,5.5,25.0,20.6,13.46
2016,3,20,17,30,0.0,18.0,1.1,5.0,18.0,14.81,8.04
2016,3,20,17,45,0.0,12.0,0.95,5.0,12.0,9.86,3.34
2016,3,20,18,0,0.0,6.0,0.8,5.0,6.0,4.92,0.0
2016,3,20,18,15,0.0,3.0,0.7,5.0,3.0,2.46,0.0
2016,3,20,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,169.0,21.0,2.55,1.5,41.5,200.07,139.32
2016,3,21,7,0,338.0,42.0,2.9,2.0,83.0,368.38,313.73
2016,3,21,7,15,433.5,54.0,3.15,2.5,134.0,471.18,406.75
2016,3,21,7,30,529.0,66.0,3.4,3.0,185.0,577.58,498.05
2016,3,21,7,45,602.5,72.0,3.65,3.5,241.5,660.04,565.87
2016,3,21,8,0,676.0,78.0,3.9,4.0,298.0,742.54,630.85
2016,3,21,8,15,718.0,84.0,4.0,4.5,353.5,795.99,670.21
2016,3,21,8,30,760.0,90.0,4.1,5.0,409.0,847.51,707.13
2016,3,21,8,45,801.0,91.0,4.2,5.5,463.5,883.4,731.32
2016,3,21,9,0,842.0,92.0,4.3,6.0,518.0,923.04,758.03
2016,3,21,9,15,863.0,95.5,4.25,6.5,567.0,943.56,768.84
2016,3,21,9,30,884.0,99.0,4.2,7.0,616.0,960.31,776.94
2016,3,21,9,45,904.0,99.5,4.2,7.5,660.0,958.47,772.04
2016,3,21,10,0,924.0,100.0,4.2,8.0,704.0,963.07,772.19
2016,3,21,10,15,934.0,102.0,4.15,8.0,740.0,956.31,765.19
2016,3,21,10,30,944.0,104.0,4.1,8.0,776.0,945.58,755.64
2016,3,21,10,45,951.0,105.5,4.1,8.5,804.5,927.79,740.35
2016,3,21,11,0,958.0,107.0,4.1,9.0,833.0,906.18,722.5
2016,3,21,11,15,962.0,108.0,4.1,9.0,853.0,877.93,701.22
2016,3,21,11,30,966.0,109.0,4.1,9.0,873.0,846.18,677.57
2016,3,21,11,45,966.0,110.5,4.1,9.5,884.0,808.62,648.39
2016,3,21,12,0,966.0,112.0,4.1,10.0,895.0,768.09,614.87
2016,3,21,12,15,966.0,112.0,4.1,10.0,897.5,723.5,578.9
2016,3,21,12,30,966.0,112.0,4.1,10.0,900.0,676.39,540.21
2016,3,21,12,45,967.0,110.0,4.15,10.5,895.0,625.88,497.23
2016,3,21,13,0,968.0,108.0,4.2,11.0,890.0,573.26,451.49
2016,3,21,13,15,964.5,107.5,4.2,11.0,875.5,517.86,403.0
2016,3,21,13,30,961.0,107.0,4.2,11.0,861.0,461.15,352.12
2016,3,21,13,45,957.5,104.5,4.2,11.0,839.0,401.91,298.06
2016,3,21,14,0,954.0,102.0,4.2,11.0,817.0,341.88,242.71
2016,3,21,14,15,945.0,100.5,4.15,11.0,786.5,280.79,187.28
2016,3,21,14,30,936.0,99.0,4.1,11.0,756.0,219.97,135.32
2016,3,21,14,45,925.0,97.0,4.05,11.0,719.0,159.13,91.4
2016,3,21,15,0,914.0,95.0,4.0,11.0,682.0,99.26,64.7
2016,3,21,15,15,898.5,92.5,3.9,10.5,638.0,80.39,65.74
2016,3,21,15,30,883.0,90.0,3.8,10.0,594.0,69.97,56.85
2016,3,21,15,45,860.0,87.0,3.7,10.0,545.0,68.6,55.82
2016,3,21,16,0,837.0,84.0,3.6,10.0,496.0,67.2,54.76
2016,3,21,16,15,808.0,80.5,3.25,9.5,443.0,65.32,53.38
2016,3,21,16,30,779.0,77.0,2.9,9.0,390.0,63.42,51.95
2016,3,21,16,45,735.0,72.0,2.6,9.0,334.5,60.14,49.13
2016,3,21,17,0,691.0,67.0,2.3,9.0,279.0,52.14,41.96
2016,3,21,17,15,627.0,60.5,2.1,8.0,224.5,47.74,38.08
2016,3,21,17,30,563.0,54.0,1.9,7.0,170.0,43.33,33.98
2016,3,21,17,45,459.5,43.5,1.7,6.0,120.0,35.32,26.35
2016,3,21,18,0,356.0,33.0,1.5,5.0,70.0,27.21,18.08
2016,3,21,18,15,178.0,16.5,1.5,4.5,35.0,13.41,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,33.0,5.5,0.95,1.0,6.0,0.0,0.0
2016,3,22,6,30,66.0,11.0,1.0,2.0,12.0,57.51,0.0
2016,3,22,6,45,223.5,26.0,1.1,3.0,50.5,251.65,184.74
2016,3,22,7,0,381.0,41.0,1.2,4.0,89.0,403.34,337.5
2016,3,22,7,15,474.5,51.0,1.2,4.5,140.5,503.36,423.77
2016,3,22,7,30,568.0,61.0,1.2,5.0,192.0,606.71,507.31
2016,3,22,7,45,636.0,66.5,1.2,5.5,248.0,684.08,566.12
2016,3,22,8,0,704.0,72.0,1.2,6.0,304.0,761.53,621.89
2016,3,22,8,15,743.0,77.0,1.45,7.0,359.0,805.17,652.43
2016,3,22,8,30,782.0,82.0,1.7,8.0,414.0,853.66,685.76
2016,3,22,8,45,813.5,84.5,1.95,9.0,466.5,889.41,709.01
2016,3,22,9,0,845.0,87.0,2.2,10.0,519.0,922.0,729.63
2016,3,22,9,15,864.0,90.0,2.4,10.5,567.0,940.07,740.56
2016,3,22,9,30,883.0,93.0,2.6,11.0,615.0,954.41,748.99
2016,3,22,9,45,898.5,95.0,2.8,11.5,657.0,950.41,744.59
2016,3,22,10,0,914.0,97.0,3.0,12.0,699.0,952.78,744.92
2016,3,22,10,15,924.0,99.0,3.1,12.0,734.5,946.22,739.59
2016,3,22,10,30,934.0,101.0,3.2,12.0,770.0,935.74,731.71
2016,3,22,10,45,942.0,102.0,3.35,12.5,798.5,918.56,718.27
2016,3,22,11,0,950.0,103.0,3.5,13.0,827.0,897.57,702.25
2016,3,22,11,15,954.5,104.0,3.6,13.0,847.5,870.01,682.6
2016,3,22,11,30,959.0,105.0,3.7,13.0,868.0,838.96,660.43
2016,3,22,11,45,962.0,105.5,3.8,13.5,880.0,802.97,633.44
2016,3,22,12,0,965.0,106.0,3.9,14.0,892.0,763.85,602.18
2016,3,22,12,15,965.5,106.5,3.95,14.0,895.0,720.17,567.62
2016,3,22,12,30,966.0,107.0,4.0,14.0,898.0,673.91,530.3
2016,3,22,12,45,964.5,106.5,4.05,14.5,892.5,623.34,487.83
2016,3,22,13,0,963.0,106.0,4.1,15.0,887.0,570.84,442.85
2016,3,22,13,15,959.5,105.5,4.1,15.0,873.0,515.73,395.37
2016,3,22,13,30,956.0,105.0,4.1,15.0,859.0,459.32,345.56
2016,3,22,13,45,948.0,105.0,4.15,15.0,836.0,400.69,293.03
2016,3,22,14,0,940.0,105.0,4.2,15.0,813.0,341.7,239.58
2016,3,22,14,15,931.5,103.5,4.2,15.0,783.0,281.46,185.71
2016,3,22,14,30,923.0,102.0,4.2,15.0,753.0,221.45,135.05
2016,3,22,14,45,907.5,101.5,4.25,15.0,714.5,161.83,92.56
2016,3,22,15,0,892.0,101.0,4.3,15.0,676.0,103.65,66.69
2016,3,22,15,15,875.5,98.0,4.2,15.0,632.5,73.94,59.0
2016,3,22,15,30,859.0,95.0,4.1,15.0,589.0,72.87,58.25
2016,3,22,15,45,834.0,92.5,4.05,15.0,539.5,71.97,57.66
2016,3,22,16,0,809.0,90.0,4.0,15.0,490.0,71.09,57.07
2016,3,22,16,15,779.5,86.0,3.75,14.5,438.0,69.02,55.57
2016,3,22,16,30,750.0,82.0,3.5,14.0,386.0,66.92,54.01
2016,3,22,16,45,707.0,76.5,3.3,13.5,331.0,58.13,46.45
2016,3,22,17,0,664.0,71.0,3.1,13.0,276.0,54.87,43.71
2016,3,22,17,15,601.5,63.0,2.95,12.0,222.0,49.45,38.99
2016,3,22,17,30,539.0,55.0,2.8,11.0,168.0,43.92,33.96
2016,3,22,17,45,439.5,44.5,2.65,10.5,118.5,36.0,26.47
2016,3,22,18,0,340.0,34.0,2.5,10.0,69.0,27.96,18.41
2016,3,22,18,15,170.0,17.0,2.6,9.5,34.5,13.78,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,22.0,5.0,2.85,5.5,5.5,0.0,0.0
2016,3,23,6,30,44.0,10.0,3.0,6.0,11.0,40.75,0.0
2016,3,23,6,45,158.5,30.0,3.15,6.5,48.0,209.64,158.24
2016,3,23,7,0,273.0,50.0,3.3,7.0,85.0,329.56,277.94
2016,3,23,7,15,358.0,65.5,3.35,7.5,135.0,423.9,362.32
2016,3,23,7,30,443.0,81.0,3.4,8.0,185.0,522.25,445.33
2016,3,23,7,45,520.0,89.0,3.45,8.5,241.0,610.66,516.48
2016,3,23,8,0,597.0,97.0,3.5,9.0,297.0,698.53,584.03
2016,3,23,8,15,639.5,104.5,3.6,10.0,350.5,753.76,622.97
2016,3,23,8,30,682.0,112.0,3.7,11.0,404.0,806.99,659.2
2016,3,23,8,45,725.0,114.0,3.85,12.0,458.0,851.72,688.34
2016,3,23,9,0,768.0,116.0,4.0,13.0,512.0,893.52,714.72
2016,3,23,9,15,789.5,120.0,4.1,13.5,559.5,914.35,726.59
2016,3,23,9,30,811.0,124.0,4.2,14.0,607.0,925.13,731.37
2016,3,23,9,45,835.5,124.0,4.3,15.0,650.5,937.58,736.24
2016,3,23,10,0,860.0,124.0,4.4,16.0,694.0,945.95,738.44
2016,3,23,10,15,871.0,126.5,4.45,16.0,729.5,940.65,733.57
2016,3,23,10,30,882.0,129.0,4.5,16.0,765.0,931.41,726.17
2016,3,23,10,45,895.0,128.5,4.6,16.5,794.5,916.78,714.14
2016,3,23,11,0,908.0,128.0,4.7,17.0,824.0,889.42,693.18
2016,3,23,11,15,913.0,129.0,4.75,17.5,844.0,862.79,672.56
2016,3,23,11,30,918.0,130.0,4.8,18.0,864.0,832.76,649.59
2016,3,23,11,45,926.5,127.5,4.85,18.5,877.0,798.89,623.43
2016,3,23,12,0,935.0,125.0,4.9,19.0,890.0,761.74,593.47
2016,3,23,12,15,935.5,125.0,4.9,19.0,893.0,718.37,559.23
2016,3,23,12,30,936.0,125.0,4.9,19.0,896.0,672.53,522.43
2016,3,23,12,45,940.0,121.5,4.95,19.0,892.0,623.59,482.6
2016,3,23,13,0,944.0,118.0,5.0,19.0,888.0,572.37,439.86
2016,3,23,13,15,940.5,117.5,5.0,19.0,873.5,517.94,393.31
2016,3,23,13,30,937.0,117.0,5.0,19.0,859.0,462.27,344.56
2016,3,23,13,45,933.0,114.5,5.0,19.0,837.5,403.98,292.72
2016,3,23,14,0,929.0,112.0,5.0,19.0,816.0,345.02,239.74
2016,3,23,14,15,920.5,110.0,4.95,19.0,785.5,284.94,186.57
2016,3,23,14,30,912.0,108.0,4.9,19.0,755.0,225.12,136.56
2016,3,23,14,45,900.5,105.5,4.9,19.0,717.5,165.17,93.83
2016,3,23,15,0,889.0,103.0,4.9,19.0,680.0,96.72,59.11
2016,3,23,15,15,873.0,100.5,4.75,18.5,636.5,75.44,59.45
2016,3,23,15,30,857.0,98.0,4.6,18.0,593.0,74.78,59.19
2016,3,23,15,45,832.5,95.5,4.45,18.0,543.5,73.97,58.68
2016,3,23,16,0,808.0,93.0,4.3,18.0,494.0,73.18,58.19
2016,3,23,16,15,778.0,88.5,4.05,17.5,441.5,70.81,56.45
2016,3,23,16,30,748.0,84.0,3.8,17.0,389.0,62.63,49.6
2016,3,23,16,45,698.5,79.5,3.6,16.5,333.5,60.16,47.67
2016,3,23,17,0,649.0,75.0,3.4,16.0,278.0,57.72,45.69
2016,3,23,17,15,586.5,67.0,3.25,15.0,224.0,52.43,41.16
2016,3,23,17,30,524.0,59.0,3.1,14.0,170.0,47.06,36.33
2016,3,23,17,45,420.0,47.5,3.0,13.5,120.0,38.4,28.26
2016,3,23,18,0,316.0,36.0,2.9,13.0,70.0,29.58,19.63
2016,3,23,18,15,158.0,18.0,2.9,12.5,35.0,14.58,0.59
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,11.95,0.0
2016,3,24,6,45,148.0,31.5,2.75,10.0,52.0,203.74,155.99
2016,3,24,7,0,296.0,49.0,3.0,11.0,90.0,346.33,288.6
2016,3,24,7,15,381.0,63.0,3.0,11.5,139.0,439.75,369.78
2016,3,24,7,30,466.0,77.0,3.0,12.0,188.0,537.16,449.96
2016,3,24,7,45,530.0,78.0,3.05,13.0,234.5,609.04,505.46
2016,3,24,8,0,594.0,79.0,3.1,14.0,281.0,675.8,554.37
2016,3,24,8,15,633.5,94.0,3.25,14.5,341.0,737.52,598.96
2016,3,24,8,30,673.0,109.0,3.4,15.0,401.0,797.01,640.59
2016,3,24,8,45,709.5,112.5,3.55,15.5,453.0,837.35,667.24
2016,3,24,9,0,746.0,116.0,3.7,16.0,505.0,874.84,691.54
2016,3,24,9,15,768.0,120.5,4.0,16.5,551.5,896.74,705.23
2016,3,24,9,30,790.0,125.0,4.3,17.0,598.0,915.15,716.45
2016,3,24,9,45,812.5,125.5,4.6,18.0,641.0,919.91,717.49
