Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,927.24,720.46
2016,3,24,10,15,846.5,128.5,5.0,19.0,718.5,922.72,716.47
2016,3,24,10,30,858.0,131.0,5.1,19.0,753.0,914.32,709.94
2016,3,24,10,45,869.0,131.5,5.2,19.5,781.0,899.5,697.64
2016,3,24,11,0,880.0,132.0,5.3,20.0,809.0,880.86,682.78
2016,3,24,11,15,884.5,133.0,5.3,20.0,828.5,853.72,662.72
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,815.89,635.04
2016,3,24,11,45,890.0,135.5,5.35,20.5,859.0,781.02,607.79
2016,3,24,12,0,891.0,137.0,5.4,21.0,870.0,743.36,577.33
2016,3,24,12,15,890.5,137.5,5.35,21.0,872.0,701.29,543.9
2016,3,24,12,30,890.0,138.0,5.3,21.0,874.0,656.95,508.15
2016,3,24,12,45,869.5,148.0,5.3,21.0,863.5,609.09,468.96
2016,3,24,13,0,849.0,158.0,5.3,21.0,853.0,557.9,426.54
2016,3,24,13,15,844.0,157.0,5.3,21.0,838.5,505.2,382.06
2016,3,24,13,30,839.0,156.0,5.3,21.0,824.0,451.69,335.87
2016,3,24,13,45,828.5,156.5,5.3,21.0,801.0,396.86,287.84
2016,3,24,14,0,818.0,157.0,5.3,21.0,778.0,342.28,239.57
2016,3,24,14,15,807.0,154.5,5.25,20.5,748.5,285.95,190.9
2016,3,24,14,30,796.0,152.0,5.2,20.0,719.0,230.49,145.3
2016,3,24,14,45,779.5,150.0,5.2,20.0,682.5,167.46,99.67
2016,3,24,15,0,763.0,148.0,5.2,20.0,646.0,113.78,73.97
2016,3,24,15,15,744.0,144.0,5.1,19.5,603.5,93.04,74.19
2016,3,24,15,30,725.0,140.0,5.0,19.0,561.0,92.6,74.19
2016,3,24,15,45,702.5,133.5,4.9,19.0,514.0,90.41,72.53
2016,3,24,16,0,680.0,127.0,4.8,19.0,467.0,88.09,70.79
2016,3,24,16,15,646.0,120.5,4.65,18.5,416.0,85.51,68.93
2016,3,24,16,30,612.0,114.0,4.5,18.0,365.0,82.84,66.98
2016,3,24,16,45,578.0,102.5,4.4,18.0,314.0,76.19,61.38
2016,3,24,17,0,544.0,91.0,4.3,18.0,263.0,69.21,55.38
2016,3,24,17,15,479.0,80.5,4.2,17.5,211.5,62.49,49.57
2016,3,24,17,30,414.0,70.0,4.1,17.0,160.0,52.84,40.95
2016,3,24,17,45,318.5,55.5,4.05,17.0,113.0,42.25,31.2
2016,3,24,18,0,223.0,41.0,4.0,17.0,66.0,31.48,20.95
2016,3,24,18,15,111.5,20.5,4.05,17.0,33.0,15.89,2.28
2016,3,24,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,4.69,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,9.06,0.0
2016,3,25,6,45,40.0,32.5,2.6,14.5,38.0,86.07,63.04
2016,3,25,7,0,80.0,54.0,2.7,15.0,65.0,146.75,118.79
2016,3,25,7,15,116.0,77.0,2.8,15.5,101.0,206.12,170.76
2016,3,25,7,30,152.0,100.0,2.9,16.0,137.0,265.28,221.22
2016,3,25,7,45,196.0,117.0,3.0,16.5,177.0,340.61,283.26
2016,3,25,8,0,240.0,134.0,3.1,17.0,217.0,399.99,330.82
2016,3,25,8,15,230.0,159.0,3.1,17.5,248.5,421.08,345.1
2016,3,25,8,30,220.0,184.0,3.1,18.0,280.0,419.97,342.07
2016,3,25,8,45,157.0,207.5,3.1,18.5,280.5,384.87,310.68
2016,3,25,9,0,94.0,231.0,3.1,19.0,281.0,328.03,262.6
2016,3,25,9,15,108.5,255.0,3.05,19.0,317.5,363.23,289.65
2016,3,25,9,30,123.0,279.0,3.0,19.0,354.0,416.86,329.94
2016,3,25,9,45,198.5,294.0,2.95,19.5,423.5,495.72,389.89
2016,3,25,10,0,274.0,309.0,2.9,20.0,493.0,590.72,459.42
2016,3,25,10,15,276.0,325.5,2.9,20.0,519.0,597.84,462.75
2016,3,25,10,30,278.0,342.0,2.9,20.0,545.0,603.05,465.27
2016,3,25,10,45,152.0,321.5,2.9,20.0,433.5,444.02,344.55
2016,3,25,11,0,26.0,301.0,2.9,20.0,322.0,295.29,228.45
2016,3,25,11,15,192.0,335.5,2.95,20.0,491.0,468.05,363.6
2016,3,25,11,30,358.0,370.0,3.0,20.0,660.0,624.23,479.18
2016,3,25,11,45,379.5,366.5,3.15,20.5,677.0,614.24,469.95
2016,3,25,12,0,401.0,363.0,3.3,21.0,694.0,601.58,459.6
2016,3,25,12,15,463.5,342.0,3.35,21.0,726.0,602.57,459.99
2016,3,25,12,30,526.0,321.0,3.4,21.0,758.0,592.18,451.48
2016,3,25,12,45,420.0,357.0,3.5,21.0,704.5,525.7,400.38
2016,3,25,13,0,314.0,393.0,3.6,21.0,651.0,468.44,356.35
2016,3,25,13,15,335.0,379.5,3.6,21.0,651.0,441.87,334.86
2016,3,25,13,30,356.0,366.0,3.6,21.0,651.0,413.21,310.99
2016,3,25,13,45,387.5,343.5,3.65,21.0,646.5,380.01,282.84
2016,3,25,14,0,419.0,321.0,3.7,21.0,642.0,337.75,246.99
2016,3,25,14,15,369.5,323.0,3.65,21.0,598.0,301.61,218.47
2016,3,25,14,30,320.0,325.0,3.6,21.0,554.0,264.58,190.92
2016,3,25,14,45,384.5,289.0,3.55,21.0,551.0,223.73,158.39
2016,3,25,15,0,449.0,253.0,3.5,21.0,548.0,166.36,120.4
2016,3,25,15,15,443.5,236.5,3.35,20.5,512.0,144.58,117.05
2016,3,25,15,30,438.0,220.0,3.2,20.0,476.0,137.63,111.79
2016,3,25,15,45,462.0,194.0,3.05,20.0,444.5,124.98,101.44
2016,3,25,16,0,486.0,168.0,2.9,20.0,413.0,111.53,90.37
2016,3,25,16,15,487.5,148.0,2.55,19.5,372.0,100.78,81.66
2016,3,25,16,30,489.0,128.0,2.2,19.0,331.0,89.42,72.31
2016,3,25,16,45,432.0,123.0,1.85,19.0,284.0,86.83,70.28
2016,3,25,17,0,375.0,118.0,1.5,19.0,237.0,84.25,68.16
2016,3,25,17,15,328.0,100.5,1.4,18.0,190.5,72.98,58.6
2016,3,25,17,30,281.0,83.0,1.3,17.0,144.0,61.28,48.36
2016,3,25,17,45,218.0,62.5,1.2,16.5,102.0,47.6,35.98
2016,3,25,18,0,155.0,42.0,1.1,16.0,60.0,32.51,22.05
2016,3,25,18,15,77.5,21.0,1.05,15.5,30.0,16.67,3.82
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,7.68,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,17.39,0.0
2016,3,26,6,45,139.0,36.0,3.2,8.5,56.5,185.06,147.79
2016,3,26,7,0,278.0,54.0,3.4,9.0,95.0,340.1,287.07
2016,3,26,7,15,357.0,69.0,3.5,9.5,144.0,429.91,366.03
2016,3,26,7,30,436.0,84.0,3.6,10.0,193.0,523.23,443.85
2016,3,26,7,45,492.0,95.0,3.7,10.5,245.5,592.81,499.3
2016,3,26,8,0,548.0,106.0,3.8,11.0,298.0,669.51,558.09
2016,3,26,8,15,588.0,114.5,3.7,11.5,349.5,723.22,596.31
2016,3,26,8,30,628.0,123.0,3.6,12.0,401.0,774.94,631.83
2016,3,26,8,45,486.5,168.0,3.5,12.5,398.5,687.78,561.09
2016,3,26,9,0,345.0,213.0,3.4,13.0,396.0,583.01,475.03
2016,3,26,9,15,335.0,241.5,3.25,13.5,432.0,600.88,485.59
2016,3,26,9,30,325.0,270.0,3.1,14.0,468.0,616.13,493.33
2016,3,26,9,45,244.0,296.5,3.0,14.5,451.0,540.98,431.89
2016,3,26,10,0,163.0,323.0,2.9,15.0,434.0,485.53,385.46
2016,3,26,10,15,160.5,342.0,2.7,15.5,456.0,493.53,389.43
2016,3,26,10,30,158.0,361.0,2.5,16.0,478.0,500.27,392.08
2016,3,26,10,45,97.0,342.5,2.4,16.5,415.5,402.36,315.26
2016,3,26,11,0,36.0,324.0,2.3,17.0,353.0,325.58,254.12
2016,3,26,11,15,160.5,357.5,2.15,17.0,487.5,463.67,361.49
2016,3,26,11,30,285.0,391.0,2.0,17.0,622.0,587.75,452.65
2016,3,26,11,45,288.0,396.5,1.95,17.0,632.5,574.33,440.89
2016,3,26,12,0,291.0,402.0,1.9,17.0,643.0,559.43,429.04
2016,3,26,12,15,255.0,410.5,1.8,17.0,622.5,520.28,398.75
2016,3,26,12,30,219.0,419.0,1.7,17.0,602.0,480.68,368.3
2016,3,26,12,45,167.0,414.5,1.6,17.0,554.0,429.1,328.97
2016,3,26,13,0,115.0,410.0,1.5,17.0,506.0,382.47,293.45
2016,3,26,13,15,91.5,392.0,1.45,17.0,467.5,347.61,267.0
2016,3,26,13,30,68.0,374.0,1.4,17.0,429.0,314.41,241.8
2016,3,26,13,45,74.0,368.0,1.35,17.0,426.5,302.45,232.29
2016,3,26,14,0,80.0,362.0,1.3,17.0,424.0,289.69,221.95
2016,3,26,14,15,51.5,317.0,1.25,16.5,357.0,244.38,188.25
2016,3,26,14,30,23.0,272.0,1.2,16.0,290.0,214.21,166.55
2016,3,26,14,45,14.5,234.5,1.2,16.0,245.5,183.79,143.41
2016,3,26,15,0,6.0,197.0,1.2,16.0,201.0,154.74,121.11
2016,3,26,15,15,3.0,143.5,1.2,15.5,145.5,115.7,94.4
2016,3,26,15,30,0.0,90.0,1.2,15.0,90.0,74.86,59.81
2016,3,26,15,45,0.0,83.0,1.2,15.0,83.0,68.97,54.95
2016,3,26,16,0,0.0,76.0,1.2,15.0,76.0,63.09,50.01
2016,3,26,16,15,0.0,71.5,1.15,14.5,71.5,59.31,46.98
2016,3,26,16,30,0.0,67.0,1.1,14.0,67.0,55.54,43.91
2016,3,26,16,45,0.0,57.0,1.1,14.0,57.0,47.19,36.63
2016,3,26,17,0,0.0,47.0,1.1,14.0,47.0,38.86,29.28
2016,3,26,17,15,0.0,37.5,1.1,13.5,37.5,30.96,22.26
2016,3,26,17,30,0.0,28.0,1.1,13.0,28.0,23.08,15.13
2016,3,26,17,45,0.0,19.5,1.15,13.0,19.5,16.05,8.65
2016,3,26,18,0,0.0,11.0,1.2,13.0,11.0,9.03,2.18
2016,3,26,18,15,0.0,5.5,1.3,13.0,5.5,4.51,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,1.0,0.75,11.0,1.0,0.85,0.0
2016,3,27,6,30,0.0,2.0,0.9,11.0,2.0,1.64,0.0
2016,3,27,6,45,0.0,6.5,1.05,11.5,6.5,5.33,0.0
2016,3,27,7,0,0.0,11.0,1.2,12.0,11.0,9.03,2.05
2016,3,27,7,15,0.0,16.5,1.2,12.0,16.5,13.57,6.09
2016,3,27,7,30,0.0,22.0,1.2,12.0,22.0,18.12,10.1
2016,3,27,7,45,0.0,28.5,1.25,12.0,28.5,23.5,14.79
2016,3,27,8,0,0.0,35.0,1.3,12.0,35.0,28.9,19.43
2016,3,27,8,15,0.0,48.0,1.4,12.0,48.0,39.7,28.67
2016,3,27,8,30,0.0,61.0,1.5,12.0,61.0,50.54,37.83
2016,3,27,8,45,0.0,71.0,1.6,12.5,71.0,58.91,44.7
2016,3,27,9,0,0.0,81.0,1.7,13.0,81.0,67.29,51.51
2016,3,27,9,15,0.0,94.0,1.75,13.0,94.0,78.35,60.6
2016,3,27,9,30,0.0,107.0,1.8,13.0,107.0,89.81,69.96
2016,3,27,9,45,3.0,153.0,1.9,13.5,155.5,133.98,106.16
2016,3,27,10,0,6.0,199.0,2.0,14.0,204.0,178.49,141.87
2016,3,27,10,15,6.0,199.5,1.95,14.0,204.5,177.67,140.78
2016,3,27,10,30,6.0,200.0,1.9,14.0,205.0,177.01,139.97
2016,3,27,10,45,10.5,231.5,1.9,14.0,240.0,208.15,164.78
2016,3,27,11,0,15.0,263.0,1.9,14.0,275.0,238.58,188.68
2016,3,27,11,15,20.0,289.5,1.8,14.0,306.0,264.09,208.41
2016,3,27,11,30,25.0,316.0,1.7,14.0,337.0,288.64,227.17
2016,3,27,11,45,18.5,283.5,1.65,14.5,299.0,252.92,198.49
2016,3,27,12,0,12.0,251.0,1.6,15.0,261.0,218.7,171.19
2016,3,27,12,15,15.0,272.0,1.75,15.0,284.5,236.42,185.26
2016,3,27,12,30,18.0,293.0,1.9,15.0,308.0,253.27,198.42
2016,3,27,12,45,15.5,277.5,2.05,15.0,291.0,236.85,185.56
2016,3,27,13,0,13.0,262.0,2.2,15.0,274.0,220.97,173.19
2016,3,27,13,15,12.5,253.5,2.35,15.0,264.5,212.01,166.24
2016,3,27,13,30,12.0,245.0,2.5,15.0,255.0,203.2,159.38
2016,3,27,13,45,6.0,188.5,2.65,15.0,193.5,155.76,121.72
2016,3,27,14,0,0.0,132.0,2.8,15.0,132.0,108.88,84.16
2016,3,27,14,15,0.0,124.0,2.65,14.5,124.0,102.33,79.14
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,95.84,74.1
2016,3,27,14,45,0.0,102.5,2.4,14.0,102.5,85.07,65.36
2016,3,27,15,0,0.0,89.0,2.3,14.0,89.0,74.1,56.43
2016,3,27,15,15,0.0,92.0,2.3,14.0,92.0,76.57,61.44
2016,3,27,15,30,0.0,95.0,2.3,14.0,95.0,78.86,63.61
2016,3,27,15,45,0.0,79.5,2.3,14.0,79.5,66.04,52.61
2016,3,27,16,0,0.0,64.0,2.3,14.0,64.0,53.07,41.4
2016,3,27,16,15,0.0,54.0,2.15,13.5,54.0,44.72,34.24
2016,3,27,16,30,0.0,44.0,2.0,13.0,44.0,36.38,27.01
2016,3,27,16,45,0.0,38.0,1.95,13.0,38.0,31.39,22.62
2016,3,27,17,0,0.0,32.0,1.9,13.0,32.0,26.4,18.19
2016,3,27,17,15,0.0,26.0,1.8,13.0,26.0,21.43,13.71
2016,3,27,17,30,0.0,20.0,1.7,13.0,20.0,16.46,9.18
2016,3,27,17,45,0.0,14.5,1.65,13.0,14.5,11.92,4.97
2016,3,27,18,0,0.0,9.0,1.6,13.0,9.0,7.39,0.76
2016,3,27,18,15,0.0,4.5,1.6,12.5,4.5,3.69,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,81.5,9.0,2.3,11.0,13.5,65.8,0.0
2016,3,28,6,30,163.0,18.0,2.5,11.0,27.0,180.61,60.4
2016,3,28,6,45,299.5,30.5,2.75,11.5,69.0,323.12,261.54
2016,3,28,7,0,436.0,43.0,3.0,12.0,111.0,458.08,380.43
2016,3,28,7,15,280.0,72.5,3.15,12.5,123.0,370.97,312.35
2016,3,28,7,30,124.0,102.0,3.3,13.0,135.0,241.81,203.36
2016,3,28,7,45,141.0,124.5,3.5,13.5,169.5,283.3,238.33
2016,3,28,8,0,158.0,147.0,3.7,14.0,204.0,324.23,271.39
2016,3,28,8,15,469.5,113.5,3.8,14.5,319.0,606.14,501.68
2016,3,28,8,30,781.0,80.0,3.9,15.0,434.0,862.93,691.72
2016,3,28,8,45,814.5,82.5,4.05,16.0,488.0,900.56,713.03
2016,3,28,9,0,848.0,85.0,4.2,17.0,542.0,935.12,733.35
2016,3,28,9,15,868.5,87.5,4.25,17.0,590.5,943.37,737.07
2016,3,28,9,30,889.0,90.0,4.3,17.0,639.0,958.6,746.05
2016,3,28,9,45,908.0,91.5,4.35,17.5,683.5,967.43,749.19
2016,3,28,10,0,927.0,93.0,4.4,18.0,728.0,972.31,749.88
2016,3,28,10,15,937.5,94.5,4.4,18.0,764.0,965.32,743.51
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,954.38,734.67
2016,3,28,10,45,710.5,202.0,4.4,18.0,740.5,845.97,656.84
2016,3,28,11,0,473.0,308.0,4.4,18.0,681.0,716.72,557.33
2016,3,28,11,15,723.0,204.5,4.35,18.0,789.5,803.23,624.76
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,856.44,662.98
2016,3,28,11,45,973.5,103.0,4.3,18.5,909.5,819.32,634.54
2016,3,28,12,0,974.0,105.0,4.3,19.0,921.0,779.19,603.28
2016,3,28,12,15,975.0,105.0,4.3,19.0,924.0,734.81,568.75
2016,3,28,12,30,976.0,105.0,4.3,19.0,927.0,687.84,531.59
2016,3,28,12,45,972.5,106.0,4.3,19.0,920.5,636.78,490.43
2016,3,28,13,0,969.0,107.0,4.3,19.0,914.0,583.93,446.81
2016,3,28,13,15,966.0,106.5,4.2,19.0,899.5,528.6,399.84
2016,3,28,13,30,963.0,106.0,4.1,19.0,885.0,471.95,350.65
2016,3,28,13,45,956.0,105.5,4.1,19.0,862.5,412.82,298.6
2016,3,28,14,0,949.0,105.0,4.1,19.0,840.0,353.27,245.48
2016,3,28,14,15,941.5,103.5,4.05,18.5,809.5,292.74,192.29
2016,3,28,14,30,934.0,102.0,4.0,18.0,779.0,232.35,141.54
2016,3,28,14,45,922.5,100.0,3.95,18.0,741.0,171.56,96.88
2016,3,28,15,0,911.0,98.0,3.9,18.0,703.0,111.84,66.98
2016,3,28,15,15,896.0,95.5,3.75,17.5,659.5,81.98,65.2
2016,3,28,15,30,881.0,93.0,3.6,17.0,616.0,71.32,56.36
2016,3,28,15,45,861.5,89.5,3.5,17.0,567.0,69.77,55.21
2016,3,28,16,0,842.0,86.0,3.4,17.0,518.0,68.16,53.99
2016,3,28,16,15,814.5,82.0,3.1,16.5,465.0,66.0,52.41
2016,3,28,16,30,787.0,78.0,2.8,16.0,412.0,63.77,50.74
2016,3,28,16,45,749.0,73.0,2.55,15.5,356.5,60.58,48.2
2016,3,28,17,0,711.0,68.0,2.3,15.0,301.0,57.33,45.53
2016,3,28,17,15,653.5,61.5,2.15,14.0,245.5,48.26,37.65
2016,3,28,17,30,596.0,55.0,2.0,13.0,190.0,43.85,33.72
2016,3,28,17,45,506.0,45.5,1.85,12.5,138.5,36.73,27.08
2016,3,28,18,0,416.0,36.0,1.7,12.0,87.0,29.51,20.08
2016,3,28,18,15,208.0,18.0,1.7,11.5,43.5,14.43,4.55
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.0,11.0,1.35,3.5,16.5,82.42,0.0
2016,3,29,6,30,204.0,22.0,1.6,4.0,33.0,219.33,108.64
2016,3,29,6,45,334.5,35.0,1.9,5.0,78.0,356.86,295.85
2016,3,29,7,0,465.0,48.0,2.2,6.0,123.0,489.27,412.66
2016,3,29,7,15,544.0,57.0,2.5,6.5,177.0,580.06,490.08
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,672.97,565.49
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,737.33,614.35
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,800.89,660.59
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,847.58,692.13
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,885.97,716.68
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,915.52,734.29
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,941.73,749.29
2016,3,29,9,15,849.5,105.0,3.3,11.0,601.0,959.04,758.5
2016,3,29,9,30,868.0,108.0,3.2,11.0,648.0,972.6,765.12
2016,3,29,9,45,879.0,112.0,3.15,11.5,689.0,976.34,763.96
2016,3,29,10,0,890.0,116.0,3.1,12.0,730.0,976.12,760.3
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.0,958.31,744.2
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,947.47,733.37
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,929.28,717.6
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,907.42,699.57
2016,3,29,11,15,926.5,125.0,2.6,14.0,873.5,879.79,679.01
2016,3,29,11,30,931.0,126.0,2.5,14.0,893.0,848.78,656.24
2016,3,29,11,45,933.5,126.5,2.4,14.5,904.0,812.58,628.72
2016,3,29,12,0,936.0,127.0,2.3,15.0,915.0,773.43,597.34
2016,3,29,12,15,936.5,127.0,2.2,15.0,917.5,729.75,563.35
2016,3,29,12,30,937.0,127.0,2.1,15.0,920.0,683.66,526.94
2016,3,29,12,45,939.0,125.0,2.05,15.5,914.5,634.62,486.94
2016,3,29,13,0,941.0,123.0,2.0,16.0,909.0,583.48,444.43
2016,3,29,13,15,937.0,122.0,1.9,16.0,894.5,528.42,398.5
2016,3,29,13,30,933.0,121.0,1.8,16.0,880.0,472.24,350.48
2016,3,29,13,45,929.0,119.0,1.7,16.0,858.0,414.46,300.06
2016,3,29,14,0,925.0,117.0,1.6,16.0,836.0,356.03,248.33
2016,3,29,14,15,917.0,115.0,1.5,16.0,805.5,296.23,195.89
2016,3,29,14,30,909.0,113.0,1.4,16.0,775.0,236.67,145.91
2016,3,29,14,45,899.0,110.0,1.35,16.0,738.0,176.72,101.87
2016,3,29,15,0,889.0,107.0,1.3,16.0,701.0,108.13,63.91
2016,3,29,15,15,873.5,104.5,1.25,16.0,657.5,77.38,61.54
2016,3,29,15,30,858.0,102.0,1.2,16.0,614.0,76.86,61.32
2016,3,29,15,45,839.0,98.0,1.15,16.0,565.5,75.22,60.09
2016,3,29,16,0,820.0,94.0,1.1,16.0,517.0,73.49,58.8
2016,3,29,16,15,792.0,90.0,1.0,15.5,464.0,71.57,57.45
2016,3,29,16,30,764.0,86.0,0.9,15.0,411.0,69.59,56.04
2016,3,29,16,45,726.0,80.0,0.8,15.0,356.5,60.33,48.07
2016,3,29,17,0,688.0,74.0,0.7,15.0,302.0,56.82,45.09
2016,3,29,17,15,630.0,67.0,0.7,14.5,246.5,52.28,41.17
2016,3,29,17,30,572.0,60.0,0.7,14.0,191.0,47.67,37.02
2016,3,29,17,45,482.0,49.5,0.7,13.5,140.0,39.89,29.82
2016,3,29,18,0,392.0,39.0,0.7,13.0,89.0,31.96,22.2
2016,3,29,18,15,238.5,24.5,0.75,12.5,50.5,20.11,9.09
2016,3,29,18,30,85.0,10.0,0.8,12.0,12.0,8.54,0.0
2016,3,29,18,45,42.5,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,92.0,11.5,1.65,4.0,17.5,75.94,0.0
2016,3,30,6,30,184.0,23.0,1.8,5.0,35.0,206.18,122.03
2016,3,30,6,45,313.0,37.0,2.0,6.0,79.5,343.0,285.46
2016,3,30,7,0,442.0,51.0,2.2,7.0,124.0,475.14,400.59
2016,3,30,7,15,520.0,60.5,2.2,7.5,177.5,565.5,476.03
2016,3,30,7,30,598.0,70.0,2.2,8.0,231.0,657.87,548.89
2016,3,30,7,45,652.0,76.0,2.2,9.0,287.0,725.29,597.8
2016,3,30,8,0,706.0,82.0,2.2,10.0,343.0,792.09,643.82
2016,3,30,8,15,741.0,87.0,2.3,10.5,397.0,838.62,675.13
2016,3,30,8,30,776.0,92.0,2.4,11.0,451.0,876.85,699.8
2016,3,30,8,45,801.5,96.0,2.55,12.0,502.5,908.78,718.72
2016,3,30,9,0,827.0,100.0,2.7,13.0,554.0,937.47,735.08
2016,3,30,9,15,845.0,103.0,2.75,13.5,600.5,954.28,743.5
2016,3,30,9,30,863.0,106.0,2.8,14.0,647.0,967.38,749.51
2016,3,30,9,45,873.5,110.0,2.85,14.5,687.0,970.68,748.9
2016,3,30,10,0,884.0,114.0,2.9,15.0,727.0,970.08,745.88
2016,3,30,10,15,893.5,116.0,2.9,15.0,761.0,951.97,731.98
2016,3,30,10,30,903.0,118.0,2.9,15.0,795.0,940.84,723.24
2016,3,30,10,45,904.0,122.0,2.95,15.5,820.5,920.47,707.27
2016,3,30,11,0,905.0,126.0,3.0,16.0,846.0,896.61,689.1
2016,3,30,11,15,909.0,127.0,3.0,16.0,864.5,869.01,669.35
2016,3,30,11,30,913.0,128.0,3.0,16.0,883.0,838.12,647.36
2016,3,30,11,45,909.5,131.5,3.05,16.5,892.0,800.69,619.74
2016,3,30,12,0,906.0,135.0,3.1,17.0,901.0,760.67,588.38
2016,3,30,12,15,905.5,135.0,3.15,17.0,902.5,717.4,555.3
2016,3,30,12,30,905.0,135.0,3.2,17.0,904.0,671.89,519.78
2016,3,30,12,45,896.0,138.5,3.25,17.5,895.5,622.24,479.29
2016,3,30,13,0,887.0,142.0,3.3,18.0,887.0,571.4,437.0
2016,3,30,13,15,882.0,141.0,3.3,18.0,871.5,517.59,392.13
2016,3,30,13,30,877.0,140.0,3.3,18.0,856.0,462.27,344.88
2016,3,30,13,45,856.5,145.5,3.35,18.0,830.0,405.72,295.9
2016,3,30,14,0,836.0,151.0,3.4,18.0,804.0,350.34,247.27
2016,3,30,14,15,825.5,148.5,3.4,17.5,773.5,293.14,197.63
2016,3,30,14,30,815.0,146.0,3.4,17.0,743.0,236.74,150.51
2016,3,30,14,45,789.5,148.0,3.4,17.0,703.0,182.79,111.09
2016,3,30,15,0,764.0,150.0,3.4,17.0,663.0,122.44,77.55
2016,3,30,15,15,695.5,155.5,3.35,17.0,600.0,98.07,79.06
2016,3,30,15,30,627.0,161.0,3.3,17.0,537.0,103.43,83.89
2016,3,30,15,45,528.5,174.0,3.25,17.0,473.5,113.15,92.48
2016,3,30,16,0,430.0,187.0,3.2,17.0,410.0,121.73,100.12
2016,3,30,16,15,464.5,159.0,2.9,16.5,377.5,106.87,87.81
2016,3,30,16,30,499.0,131.0,2.6,16.0,345.0,91.06,74.54
2016,3,30,16,45,442.5,125.5,2.35,15.5,297.0,88.19,72.42
2016,3,30,17,0,386.0,120.0,2.1,15.0,249.0,85.31,70.2
2016,3,30,17,15,390.5,99.5,1.95,14.0,210.0,72.47,59.14
2016,3,30,17,30,395.0,79.0,1.8,13.0,171.0,58.94,47.18
2016,3,30,17,45,310.0,63.0,1.7,12.5,123.5,47.53,36.71
2016,3,30,18,0,225.0,47.0,1.6,12.0,76.0,35.85,25.71
2016,3,30,18,15,112.5,28.0,1.6,11.5,42.5,21.98,11.0
2016,3,30,18,30,0.0,9.0,1.6,11.0,9.0,7.68,0.0
2016,3,30,18,45,0.0,4.5,1.65,11.0,4.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,7.0,2.45,10.5,7.0,5.97,0.0
2016,3,31,6,30,0.0,14.0,2.9,11.0,14.0,11.53,1.99
2016,3,31,6,45,0.0,32.0,3.4,11.5,32.0,27.37,17.22
2016,3,31,7,0,0.0,50.0,3.9,12.0,50.0,45.71,33.4
2016,3,31,7,15,0.0,72.0,3.95,12.5,72.0,68.28,53.04
2016,3,31,7,30,0.0,94.0,4.0,13.0,94.0,89.85,71.54
2016,3,31,7,45,7.0,114.0,4.1,13.5,117.0,114.59,92.67
2016,3,31,8,0,14.0,134.0,4.2,14.0,140.0,139.27,113.35
2016,3,31,8,15,31.5,161.5,4.35,14.5,176.0,199.51,163.58
2016,3,31,8,30,49.0,189.0,4.5,15.0,212.0,244.4,200.13
2016,3,31,8,45,67.5,216.0,4.65,16.0,251.5,288.93,235.32
2016,3,31,9,0,86.0,243.0,4.8,17.0,291.0,332.62,269.08
2016,3,31,9,15,99.0,267.5,4.95,17.0,327.0,367.02,295.78
2016,3,31,9,30,112.0,292.0,5.1,17.0,363.0,400.34,321.42
2016,3,31,9,45,84.5,300.0,5.25,17.5,355.5,375.62,299.69
2016,3,31,10,0,57.0,308.0,5.4,18.0,348.0,351.56,278.75
2016,3,31,10,15,92.0,338.0,5.45,18.5,406.0,408.63,323.06
2016,3,31,10,30,127.0,368.0,5.5,19.0,464.0,479.68,376.88
2016,3,31,10,45,114.0,378.5,5.55,19.5,467.0,452.72,354.48
2016,3,31,11,0,101.0,389.0,5.6,20.0,470.0,442.52,345.12
2016,3,31,11,15,134.5,404.0,5.55,20.0,514.5,486.6,378.64
2016,3,31,11,30,168.0,419.0,5.5,20.0,559.0,513.37,398.68
2016,3,31,11,45,97.5,377.0,5.45,20.5,458.5,400.7,310.92
2016,3,31,12,0,27.0,335.0,5.4,21.0,358.0,305.91,236.28
2016,3,31,12,15,41.5,363.5,5.3,21.0,399.0,333.64,257.72
2016,3,31,12,30,56.0,392.0,5.2,21.0,440.0,358.48,276.47
2016,3,31,12,45,45.5,372.0,5.15,21.0,411.0,328.43,253.14
2016,3,31,13,0,35.0,352.0,5.1,21.0,382.0,300.23,231.36
2016,3,31,13,15,71.5,378.0,4.95,21.0,437.5,329.09,253.13
2016,3,31,13,30,108.0,404.0,4.8,21.0,493.0,352.02,269.54
2016,3,31,13,45,127.5,396.0,4.65,21.0,498.5,333.59,254.23
2016,3,31,14,0,147.0,388.0,4.5,21.0,504.0,318.39,241.11
2016,3,31,14,15,90.5,344.0,4.2,20.5,414.5,271.21,206.37
2016,3,31,14,30,34.0,300.0,3.9,20.0,325.0,223.56,171.96
2016,3,31,14,45,40.5,293.5,3.65,20.0,321.5,213.09,163.9
2016,3,31,15,0,47.0,287.0,3.4,20.0,318.0,201.55,155.67
2016,3,31,15,15,23.5,165.5,3.2,19.5,181.0,125.02,100.87
2016,3,31,15,30,0.0,44.0,3.0,19.0,44.0,36.48,25.91
2016,3,31,15,45,0.0,95.5,2.9,19.0,95.5,79.13,62.76
2016,3,31,16,0,0.0,147.0,2.8,19.0,147.0,116.67,95.04
2016,3,31,16,15,0.0,140.0,2.65,18.5,140.0,110.89,90.54
2016,3,31,16,30,0.0,133.0,2.5,18.0,133.0,104.98,85.94
2016,3,31,16,45,0.0,115.0,2.4,18.0,115.0,91.36,74.43
2016,3,31,17,0,0.0,97.0,2.3,18.0,97.0,77.61,62.65
2016,3,31,17,15,0.0,79.0,2.2,17.5,79.0,63.72,50.67
2016,3,31,17,30,0.0,61.0,2.1,17.0,61.0,49.7,38.32
2016,3,31,17,45,0.0,45.0,2.05,17.0,45.0,37.01,26.87
2016,3,31,18,0,0.0,29.0,2.0,17.0,29.0,23.95,14.99
2016,3,31,18,15,0.0,16.5,2.0,16.5,16.5,13.6,4.72
2016,3,31,18,30,0.0,4.0,2.0,16.0,4.0,3.41,0.0
2016,3,31,18,45,0.0,2.0,2.0,16.0,2.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,5.0,5.25,17.0,5.0,4.27,0.0
2016,4,1,6,30,0.0,10.0,5.4,17.0,10.0,8.22,0.04
2016,4,1,6,45,0.0,22.0,5.6,17.5,22.0,18.13,9.22
2016,4,1,7,0,0.0,34.0,5.8,18.0,34.0,28.08,17.86
2016,4,1,7,15,0.0,49.0,5.8,18.0,49.0,40.55,28.61
2016,4,1,7,30,0.0,64.0,5.8,18.0,64.0,54.13,40.17
2016,4,1,7,45,0.0,80.0,5.8,18.0,80.0,68.95,52.62
2016,4,1,8,0,0.0,96.0,5.8,18.0,96.0,83.59,64.75
2016,4,1,8,15,8.0,133.0,5.7,18.0,136.5,127.82,101.67
2016,4,1,8,30,16.0,170.0,5.6,18.0,177.0,172.22,138.11
2016,4,1,8,45,44.5,206.5,5.6,18.5,230.5,254.66,205.25
2016,4,1,9,0,73.0,243.0,5.6,19.0,284.0,319.71,256.89
2016,4,1,9,15,53.5,249.0,5.7,19.5,280.5,301.26,240.16
2016,4,1,9,30,34.0,255.0,5.8,20.0,277.0,283.48,224.26
2016,4,1,9,45,41.0,278.5,5.9,20.5,306.5,310.45,244.67
2016,4,1,10,0,48.0,302.0,6.0,21.0,336.0,336.45,264.05
2016,4,1,10,15,50.5,315.5,5.9,21.0,352.5,346.77,271.39
2016,4,1,10,30,53.0,329.0,5.8,21.0,369.0,356.55,278.35
2016,4,1,10,45,53.5,340.0,5.75,21.5,382.0,361.48,281.03
2016,4,1,11,0,54.0,351.0,5.7,22.0,395.0,365.93,283.37
2016,4,1,11,15,55.5,361.0,5.5,22.0,407.0,369.71,285.68
2016,4,1,11,30,57.0,371.0,5.3,22.0,419.0,372.86,287.52
2016,4,1,11,45,54.0,378.0,5.15,22.0,424.0,369.33,284.26
2016,4,1,12,0,51.0,385.0,5.0,22.0,429.0,365.58,280.9
2016,4,1,12,15,236.0,376.0,4.95,22.0,578.5,480.76,370.19
2016,4,1,12,30,421.0,367.0,4.9,22.0,728.0,568.35,435.29
2016,4,1,12,45,283.0,398.0,4.85,22.0,640.0,482.93,369.03
2016,4,1,13,0,145.0,429.0,4.8,22.0,552.0,412.29,314.71
2016,4,1,13,15,89.0,384.5,4.8,22.0,460.0,341.97,261.43
2016,4,1,13,30,33.0,340.0,4.8,22.0,368.0,277.14,212.31
2016,4,1,13,45,29.5,322.5,4.8,22.0,347.0,257.09,196.99
2016,4,1,14,0,26.0,305.0,4.8,22.0,326.0,237.98,182.32
2016,4,1,14,15,21.0,281.0,4.6,21.5,297.5,224.81,172.63
2016,4,1,14,30,16.0,257.0,4.4,21.0,269.0,203.48,156.62
2016,4,1,14,45,13.0,236.5,4.2,21.0,246.5,185.73,143.09
2016,4,1,15,0,10.0,216.0,4.0,21.0,224.0,168.61,130.14
2016,4,1,15,15,8.0,201.0,3.9,20.5,207.0,156.48,126.85
2016,4,1,15,30,6.0,186.0,3.8,20.0,190.0,145.45,118.22
2016,4,1,15,45,5.5,178.0,3.75,20.0,181.5,139.1,113.24
2016,4,1,16,0,5.0,170.0,3.7,20.0,173.0,132.63,108.14
2016,4,1,16,15,2.5,142.5,3.65,20.0,144.0,112.72,91.6
2016,4,1,16,30,0.0,115.0,3.6,20.0,115.0,92.39,74.51
2016,4,1,16,45,0.0,100.0,3.55,20.0,100.0,80.76,64.74
2016,4,1,17,0,0.0,85.0,3.5,20.0,85.0,69.04,54.74
2016,4,1,17,15,0.0,69.5,3.35,19.5,69.5,56.85,44.27
2016,4,1,17,30,0.0,54.0,3.2,19.0,54.0,44.55,33.5
2016,4,1,17,45,0.0,40.0,3.1,19.0,40.0,33.07,23.21
2016,4,1,18,0,0.0,26.0,3.0,19.0,26.0,21.45,12.72
2016,4,1,18,15,0.0,15.0,3.05,19.0,15.0,12.35,3.86
2016,4,1,18,30,0.0,4.0,3.1,19.0,4.0,3.41,0.0
2016,4,1,18,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.0,1.75,12.0,7.0,5.97,0.0
2016,4,2,6,30,0.0,14.0,2.0,12.0,14.0,11.52,2.9
2016,4,2,6,45,0.0,28.5,2.25,12.5,28.5,23.54,14.11
2016,4,2,7,0,0.0,43.0,2.5,13.0,43.0,35.87,25.0
2016,4,2,7,15,0.0,60.0,2.6,13.0,60.0,52.26,39.32
2016,4,2,7,30,0.0,77.0,2.7,13.0,77.0,68.22,53.1
2016,4,2,7,45,0.0,45.0,2.8,13.0,45.0,37.19,26.45
2016,4,2,8,0,0.0,13.0,2.9,13.0,13.0,10.71,3.59
2016,4,2,8,15,27.5,104.5,2.9,13.0,117.5,125.88,102.87
2016,4,2,8,30,55.0,196.0,2.9,13.0,222.0,257.99,212.34
2016,4,2,8,45,69.5,222.0,2.9,13.5,259.0,297.37,243.06
2016,4,2,9,0,84.0,248.0,2.9,14.0,296.0,335.95,272.81
2016,4,2,9,15,440.0,187.0,2.95,14.0,465.5,663.75,535.12
2016,4,2,9,30,796.0,126.0,3.0,14.0,635.0,931.31,728.04
2016,4,2,9,45,818.5,126.5,3.15,14.5,678.0,942.29,731.32
2016,4,2,10,0,841.0,127.0,3.3,15.0,721.0,949.33,734.32
2016,4,2,10,15,668.5,207.0,3.5,15.5,693.0,862.77,671.86
2016,4,2,10,30,496.0,287.0,3.7,16.0,665.0,761.53,593.85
2016,4,2,10,45,700.5,204.5,3.95,16.5,759.0,845.76,658.73
2016,4,2,11,0,905.0,122.0,4.2,17.0,853.0,897.15,694.11
2016,4,2,11,15,911.0,123.0,4.35,17.0,873.0,871.18,675.51
2016,4,2,11,30,917.0,124.0,4.5,17.0,893.0,841.79,655.23
2016,4,2,11,45,929.0,120.0,4.7,17.5,907.0,809.13,631.53
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,773.03,603.87
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,729.66,570.41
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,683.84,534.23
2016,4,2,12,45,582.0,272.5,5.35,18.0,772.0,555.99,432.92
2016,4,2,13,0,221.0,429.0,5.5,18.0,617.0,451.58,350.37
2016,4,2,13,15,330.0,386.0,5.6,18.0,661.5,447.32,345.9
2016,4,2,13,30,439.0,343.0,5.7,18.0,706.0,430.56,329.74
2016,4,2,13,45,501.0,312.5,5.85,18.0,716.5,398.04,300.29
2016,4,2,14,0,563.0,282.0,6.0,18.0,727.0,359.16,264.49
2016,4,2,14,15,747.0,190.0,6.0,17.5,757.0,299.96,207.64
2016,4,2,14,30,931.0,98.0,6.0,17.0,787.0,236.59,146.3
2016,4,2,14,45,922.0,95.5,6.05,17.0,750.5,176.14,100.09
2016,4,2,15,0,913.0,93.0,6.1,17.0,714.0,116.52,67.34
2016,4,2,15,15,899.5,91.0,6.0,16.5,670.5,79.15,63.0
2016,4,2,15,30,886.0,89.0,5.9,16.0,627.0,77.99,62.32
2016,4,2,15,45,870.5,85.0,5.8,16.0,579.0,75.41,60.27
2016,4,2,16,0,855.0,81.0,5.7,16.0,531.0,64.48,50.95
2016,4,2,16,15,830.5,77.5,5.5,15.5,479.0,62.6,49.59
2016,4,2,16,30,806.0,74.0,5.3,15.0,427.0,60.66,48.15
2016,4,2,16,45,770.5,69.5,5.1,14.5,372.0,57.76,45.85
2016,4,2,17,0,735.0,65.0,4.9,14.0,317.0,54.8,43.43
2016,4,2,17,15,682.5,59.5,4.7,13.5,261.5,50.82,40.0
2016,4,2,17,30,630.0,54.0,4.5,13.0,206.0,42.99,32.98
2016,4,2,17,45,541.5,46.0,4.35,12.5,153.5,37.02,27.43
2016,4,2,18,0,453.0,38.0,4.2,12.0,101.0,31.03,21.62
2016,4,2,18,15,298.0,26.0,4.15,11.5,59.5,21.31,11.49
2016,4,2,18,30,143.0,14.0,4.1,11.0,18.0,11.95,0.0
2016,4,2,18,45,71.5,7.0,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,154.0,14.0,2.75,1.5,26.5,124.37,0.0
2016,4,3,6,30,308.0,28.0,3.0,2.0,53.0,322.88,252.61
2016,4,3,6,45,427.5,39.0,3.3,2.5,102.5,440.92,375.95
2016,4,3,7,0,547.0,50.0,3.6,3.0,152.0,566.85,486.65
2016,4,3,7,15,616.0,57.5,3.65,3.0,207.5,650.03,557.69
2016,4,3,7,30,685.0,65.0,3.7,3.0,263.0,734.62,626.28
2016,4,3,7,45,731.5,70.0,3.8,3.5,320.0,789.32,667.5
2016,4,3,8,0,778.0,75.0,3.9,4.0,377.0,850.3,711.97
2016,4,3,8,15,808.0,79.5,3.8,4.5,432.0,893.24,740.14
2016,4,3,8,30,838.0,84.0,3.7,5.0,487.0,933.51,765.54
2016,4,3,8,45,861.0,86.5,3.65,5.5,538.5,961.49,781.62
2016,4,3,9,0,884.0,89.0,3.6,6.0,590.0,986.08,795.11
2016,4,3,9,15,899.5,91.5,3.5,6.5,637.0,988.96,792.51
2016,4,3,9,30,915.0,94.0,3.4,7.0,684.0,999.04,795.42
2016,4,3,9,45,927.0,96.0,3.3,7.5,725.0,1001.35,792.84
2016,4,3,10,0,939.0,98.0,3.2,8.0,766.0,999.74,787.74
2016,4,3,10,15,947.5,99.5,3.1,8.5,800.0,990.35,777.41
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,977.04,764.64
2016,4,3,10,45,961.5,102.0,2.9,9.5,860.5,956.64,747.17
2016,4,3,11,0,967.0,103.0,2.8,10.0,887.0,932.52,727.38
2016,4,3,11,15,970.5,104.0,2.65,10.5,905.5,903.1,703.68
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,870.23,677.78
2016,4,3,11,45,975.5,105.0,2.45,11.5,934.5,831.65,648.81
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,790.11,617.02
2016,4,3,12,15,977.0,105.0,2.35,12.5,946.5,744.8,580.8
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,697.03,542.16
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,645.79,500.19
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,592.57,455.75
2016,4,3,13,15,973.0,101.5,2.15,14.0,920.0,536.46,408.77
2016,4,3,13,30,969.0,101.0,2.1,14.0,905.0,479.17,359.49
