Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,13,45,963.5,99.5,2.1,14.5,881.5,419.67,306.76
2016,4,3,14,0,958.0,98.0,2.1,15.0,858.0,359.64,252.79
2016,4,3,14,15,950.0,97.0,2.05,15.0,827.0,299.07,198.93
2016,4,3,14,30,942.0,96.0,2.0,15.0,796.0,238.69,147.2
2016,4,3,14,45,931.0,94.0,2.0,15.0,758.0,177.74,100.88
2016,4,3,15,0,920.0,92.0,2.0,15.0,720.0,117.84,67.81
2016,4,3,15,15,905.5,90.0,1.95,15.0,676.0,78.62,62.82
2016,4,3,15,30,891.0,88.0,1.9,15.0,632.0,77.44,62.02
2016,4,3,15,45,869.5,86.0,1.85,15.0,582.5,76.02,60.98
2016,4,3,16,0,848.0,84.0,1.8,15.0,533.0,66.4,52.8
2016,4,3,16,15,822.5,80.5,1.65,14.5,480.5,64.59,51.53
2016,4,3,16,30,797.0,77.0,1.5,14.0,428.0,62.73,50.18
2016,4,3,16,45,760.0,72.5,1.4,14.0,372.5,59.91,47.86
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,57.05,45.44
2016,4,3,17,15,670.0,62.0,1.25,13.0,262.0,48.43,37.98
2016,4,3,17,30,617.0,56.0,1.2,12.0,207.0,44.42,34.46
2016,4,3,17,45,533.0,47.5,1.15,11.0,154.5,38.14,28.69
2016,4,3,18,0,449.0,39.0,1.1,10.0,102.0,31.8,22.6
2016,4,3,18,15,303.5,26.5,1.15,9.5,61.0,21.69,12.21
2016,4,3,18,30,158.0,14.0,1.2,9.0,20.0,11.95,0.0
2016,4,3,18,45,79.0,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,160.5,13.5,2.35,5.5,27.5,129.12,0.0
2016,4,4,6,30,321.0,27.0,2.5,6.0,55.0,332.38,261.85
2016,4,4,6,45,433.5,37.0,2.7,7.0,103.5,444.09,372.41
2016,4,4,7,0,546.0,47.0,2.9,8.0,152.0,563.23,473.76
2016,4,4,7,15,613.0,54.0,2.95,8.5,206.5,643.83,539.7
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,719.53,598.27
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,780.64,642.0
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,840.49,682.9
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,882.63,710.3
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,922.18,735.25
2016,4,4,8,45,853.0,81.5,3.95,14.0,533.0,949.14,750.7
2016,4,4,9,0,875.0,84.0,4.2,15.0,584.0,962.01,756.03
2016,4,4,9,15,891.0,86.5,4.3,15.5,630.5,976.41,763.13
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,987.15,768.04
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,989.28,767.08
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,987.51,763.63
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,977.91,754.04
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,964.44,742.04
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,944.47,726.13
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,920.81,707.82
2016,4,4,11,15,959.0,100.5,4.7,19.0,896.5,891.73,686.84
2016,4,4,11,30,963.0,101.0,4.7,19.0,915.0,859.26,663.5
2016,4,4,11,45,964.0,102.0,4.75,19.5,925.0,821.71,635.6
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,781.23,604.9
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,736.48,570.16
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,689.3,532.89
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,638.36,491.13
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,585.62,447.04
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,530.36,400.63
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,473.96,352.06
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,415.38,300.78
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,356.59,248.52
2016,4,4,14,15,927.5,99.5,5.0,20.5,815.0,296.81,195.98
2016,4,4,14,30,919.0,98.0,5.0,20.0,784.0,237.32,145.5
2016,4,4,14,45,901.5,99.0,5.0,20.0,744.5,178.87,101.41
2016,4,4,15,0,884.0,100.0,5.0,20.0,705.0,122.11,70.39
2016,4,4,15,15,868.5,97.5,4.9,20.0,661.5,82.43,64.85
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,71.52,55.76
2016,4,4,15,45,822.5,95.0,4.7,20.0,567.5,72.29,56.61
2016,4,4,16,0,792.0,95.0,4.6,20.0,517.0,73.21,57.59
2016,4,4,16,15,763.5,91.0,4.5,19.5,465.0,71.36,56.32
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,63.58,49.89
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,62.6,49.31
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,61.77,48.82
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,56.77,44.58
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,51.65,40.08
2016,4,4,17,45,420.0,56.0,3.8,16.5,143.0,44.5,33.56
2016,4,4,18,0,322.0,46.0,3.7,16.0,92.0,35.4,25.1
2016,4,4,18,15,204.0,30.0,3.55,15.5,54.5,23.23,13.24
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,10.91,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,5.97,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,16.5,4.25,2.0,29.5,156.85,0.0
2016,4,5,6,30,290.0,33.0,4.4,2.0,59.0,315.1,257.7
2016,4,5,6,45,412.0,44.5,4.6,2.5,109.5,437.05,376.87
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,566.21,490.77
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,649.97,562.75
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,734.86,632.24
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,795.3,678.4
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,854.54,721.92
2016,4,5,8,15,790.0,89.5,4.85,4.0,441.5,892.06,748.02
2016,4,5,8,30,822.0,94.0,4.8,4.0,497.0,934.1,777.09
2016,4,5,8,45,841.0,99.5,4.75,4.5,548.5,961.73,793.3
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,985.88,806.78
2016,4,5,9,15,877.0,108.5,4.6,5.5,647.5,1002.04,813.83
2016,4,5,9,30,894.0,112.0,4.5,6.0,695.0,1014.34,818.12
2016,4,5,9,45,905.0,115.5,4.4,6.5,736.0,1016.89,815.45
2016,4,5,10,0,916.0,119.0,4.3,7.0,777.0,1004.18,802.04
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.0,995.95,793.74
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,983.8,782.79
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,964.64,766.03
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,941.74,746.85
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,912.58,724.71
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,880.03,700.23
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,842.64,671.07
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,802.26,638.43
2016,4,5,12,15,960.0,130.0,3.4,9.0,963.0,757.0,602.28
2016,4,5,12,30,960.0,130.0,3.3,9.0,965.0,709.35,563.65
2016,4,5,12,45,964.0,126.5,3.25,9.5,959.5,659.12,521.47
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,606.66,476.58
2016,4,5,13,15,964.0,122.0,3.1,10.0,939.0,550.21,428.17
2016,4,5,13,30,960.0,121.0,3.0,10.0,924.0,492.65,377.56
2016,4,5,13,45,958.0,117.5,2.9,10.5,901.0,433.17,323.57
2016,4,5,14,0,956.0,114.0,2.8,11.0,878.0,372.86,268.15
2016,4,5,14,15,948.0,112.5,2.7,11.0,846.5,311.81,212.9
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,250.99,159.79
2016,4,5,14,45,931.0,108.0,2.55,11.0,777.0,189.57,111.83
2016,4,5,15,0,922.0,105.0,2.5,11.0,739.0,128.99,76.73
2016,4,5,15,15,907.5,102.0,2.4,10.5,694.5,85.82,70.21
2016,4,5,15,30,893.0,99.0,2.3,10.0,650.0,74.77,60.87
2016,4,5,15,45,875.0,95.5,2.25,10.0,600.5,73.43,59.89
2016,4,5,16,0,857.0,92.0,2.2,10.0,551.0,72.01,58.84
2016,4,5,16,15,831.0,88.0,2.05,9.5,497.0,70.04,57.4
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,68.0,55.89
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,64.99,53.38
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,56.79,46.12
2016,4,5,17,15,680.5,67.5,1.45,8.0,274.0,52.6,42.56
2016,4,5,17,30,627.0,61.0,1.3,7.0,217.0,48.34,38.77
2016,4,5,17,45,542.0,52.0,1.15,6.5,163.5,41.77,32.59
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,35.13,26.08
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,24.66,15.38
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,14.01,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,7.26,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,171.81,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,343.04,282.52
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,451.34,385.9
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,566.0,484.9
2016,4,6,7,15,600.0,61.5,2.05,1.5,216.0,645.91,550.84
2016,4,6,7,30,665.0,69.0,2.2,2.0,271.0,726.93,614.42
2016,4,6,7,45,704.0,76.0,2.4,3.0,326.0,783.79,655.88
2016,4,6,8,0,743.0,83.0,2.6,4.0,381.0,839.36,694.88
2016,4,6,8,15,773.5,87.5,2.65,4.5,435.5,875.7,718.42
2016,4,6,8,30,804.0,92.0,2.7,5.0,490.0,916.09,744.55
2016,4,6,8,45,828.0,95.0,2.75,5.5,541.0,945.39,762.14
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,971.37,777.27
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,986.01,784.31
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,996.9,788.91
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,988.74,778.86
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,988.01,774.45
2016,4,6,10,15,919.5,109.0,3.05,9.5,799.5,979.25,765.94
2016,4,6,10,30,928.0,111.0,3.1,10.0,833.0,966.64,755.01
2016,4,6,10,45,930.0,114.5,3.2,10.5,858.5,945.94,738.98
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,921.66,720.58
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,893.2,700.24
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,861.39,677.52
2016,4,6,11,45,933.5,126.0,3.45,11.5,929.5,822.86,648.69
2016,4,6,12,0,927.0,132.0,3.5,12.0,938.0,781.77,616.51
2016,4,6,12,15,927.5,132.0,3.55,12.0,940.0,738.21,582.62
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,692.31,546.18
2016,4,6,12,45,918.5,136.5,3.65,12.5,933.5,641.96,504.41
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,590.44,460.83
2016,4,6,13,15,905.5,140.0,3.7,13.0,910.5,536.96,415.4
2016,4,6,13,30,902.0,139.0,3.7,13.0,896.0,482.44,367.86
2016,4,6,13,45,888.0,142.5,3.75,13.0,871.5,423.09,315.65
2016,4,6,14,0,874.0,146.0,3.8,13.0,847.0,366.41,264.71
2016,4,6,14,15,695.0,208.0,3.8,13.0,753.0,303.59,215.05
2016,4,6,14,30,516.0,270.0,3.8,13.0,659.0,264.97,188.51
2016,4,6,14,45,480.5,269.0,3.8,13.0,617.5,222.1,156.49
2016,4,6,15,0,445.0,268.0,3.8,13.0,576.0,183.51,133.61
2016,4,6,15,15,454.0,247.5,3.65,12.5,544.5,148.12,123.44
2016,4,6,15,30,463.0,227.0,3.5,12.0,513.0,139.63,116.73
2016,4,6,15,45,280.5,232.0,3.35,12.0,401.0,150.22,126.23
2016,4,6,16,0,98.0,237.0,3.2,12.0,289.0,166.46,140.63
2016,4,6,16,15,69.0,206.5,3.0,11.5,242.0,147.7,125.02
2016,4,6,16,30,40.0,176.0,2.8,11.0,195.0,128.34,108.73
2016,4,6,16,45,32.5,155.5,2.65,10.5,169.5,114.54,97.12
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,100.45,85.03
2016,4,6,17,15,18.0,112.5,2.45,9.5,118.5,87.34,73.57
2016,4,6,17,30,11.0,90.0,2.4,9.0,93.0,70.5,58.46
2016,4,6,17,45,5.5,68.0,2.4,8.5,69.5,53.86,43.21
2016,4,6,18,0,0.0,46.0,2.4,8.0,46.0,37.05,27.56
2016,4,6,18,15,0.0,27.5,2.35,8.0,27.5,22.55,13.53
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,7.4,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,3.84,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,79.5,19.5,4.7,11.5,27.5,100.85,17.16
2016,4,7,6,30,159.0,39.0,4.7,11.0,55.0,222.95,179.22
2016,4,7,6,45,326.5,47.0,4.75,11.0,106.0,367.77,310.46
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,533.85,451.62
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,616.03,520.04
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,699.61,586.83
2016,4,7,7,45,430.5,117.5,4.95,11.0,261.5,578.14,488.88
2016,4,7,8,0,231.0,164.0,5.0,11.0,258.0,433.0,365.39
2016,4,7,8,15,527.5,122.5,4.95,11.5,374.5,692.5,576.99
2016,4,7,8,30,824.0,81.0,4.9,12.0,491.0,923.13,747.72
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,951.58,762.87
2016,4,7,9,0,870.0,87.0,4.8,13.0,594.0,965.77,768.8
2016,4,7,9,15,885.5,89.5,4.75,13.0,640.0,979.54,776.05
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,989.66,780.79
2016,4,7,9,45,912.5,94.0,4.7,13.5,726.5,991.55,778.78
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,989.59,774.29
2016,4,7,10,15,931.5,97.5,4.75,14.0,800.0,979.44,766.13
2016,4,7,10,30,939.0,99.0,4.8,14.0,833.0,965.47,755.48
2016,4,7,10,45,943.5,100.5,4.9,14.5,858.5,945.03,739.33
2016,4,7,11,0,948.0,102.0,5.0,15.0,884.0,920.96,720.72
2016,4,7,11,15,517.5,259.5,5.15,15.0,688.0,691.56,548.01
2016,4,7,11,30,87.0,417.0,5.3,15.0,492.0,437.9,345.09
2016,4,7,11,45,60.0,389.5,5.5,15.5,441.5,383.66,302.54
2016,4,7,12,0,33.0,362.0,5.7,16.0,391.0,332.91,261.96
2016,4,7,12,15,189.5,388.0,5.8,16.0,554.0,457.01,360.94
2016,4,7,12,30,346.0,414.0,5.9,16.0,717.0,559.78,439.94
2016,4,7,12,45,182.0,357.5,6.05,16.5,517.0,396.18,311.56
2016,4,7,13,0,18.0,301.0,6.2,17.0,317.0,254.75,199.46
2016,4,7,13,15,245.0,320.0,6.25,17.0,527.0,361.91,283.04
2016,4,7,13,30,472.0,339.0,6.3,17.0,737.0,443.95,341.95
2016,4,7,13,45,258.5,345.0,6.4,17.0,562.5,341.39,262.82
2016,4,7,14,0,45.0,351.0,6.5,17.0,388.0,274.68,214.62
2016,4,7,14,15,460.5,236.5,6.45,17.0,586.0,268.62,194.57
2016,4,7,14,30,876.0,122.0,6.4,17.0,784.0,248.95,158.85
2016,4,7,14,45,439.5,148.0,6.4,17.0,480.0,140.59,90.83
2016,4,7,15,0,3.0,174.0,6.4,17.0,176.0,139.17,108.74
2016,4,7,15,15,227.0,203.5,6.3,16.5,345.0,130.59,107.0
2016,4,7,15,30,451.0,233.0,6.2,16.0,514.0,142.69,117.85
2016,4,7,15,45,225.5,188.5,6.1,16.0,329.0,124.69,102.74
2016,4,7,16,0,0.0,144.0,6.0,16.0,144.0,114.89,94.62
2016,4,7,16,15,14.5,158.0,5.8,15.5,164.5,123.93,102.97
2016,4,7,16,30,29.0,172.0,5.6,15.0,185.0,125.98,105.3
2016,4,7,16,45,24.0,151.5,5.4,15.0,161.5,116.75,97.57
2016,4,7,17,0,19.0,131.0,5.2,15.0,138.0,101.48,84.43
2016,4,7,17,15,275.0,101.5,5.0,14.5,172.5,75.1,61.39
2016,4,7,17,30,531.0,72.0,4.8,14.0,207.0,56.36,44.79
2016,4,7,17,45,462.0,59.5,4.65,13.5,157.0,47.41,36.64
2016,4,7,18,0,393.0,47.0,4.5,13.0,107.0,38.15,27.96
2016,4,7,18,15,262.0,32.5,4.45,12.5,66.0,26.58,16.72
2016,4,7,18,30,131.0,18.0,4.4,12.0,25.0,14.04,0.0
2016,4,7,18,45,65.5,9.0,4.35,11.5,12.5,7.68,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,176.5,17.0,1.65,4.5,35.5,188.7,72.97
2016,4,8,6,30,353.0,34.0,2.0,5.0,71.0,368.23,303.67
2016,4,8,6,45,461.5,43.5,2.35,6.0,122.0,479.56,404.58
2016,4,8,7,0,570.0,53.0,2.7,7.0,173.0,596.88,503.06
2016,4,8,7,15,633.5,60.0,2.8,7.0,228.5,675.84,567.5
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,755.83,629.78
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.0,809.51,668.68
2016,4,8,8,0,787.0,76.0,3.2,8.0,398.0,868.75,710.49
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.0,910.17,736.57
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,948.89,760.09
2016,4,8,8,45,868.5,86.0,3.05,9.5,560.0,976.64,775.32
2016,4,8,9,0,892.0,88.0,3.0,10.0,612.0,989.99,780.28
2016,4,8,9,15,907.0,90.5,2.95,10.0,659.0,1003.18,786.77
2016,4,8,9,30,922.0,93.0,2.9,10.0,706.0,1012.65,790.77
2016,4,8,9,45,935.0,94.0,2.9,10.5,747.0,1014.59,788.77
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,1012.61,784.33
2016,4,8,10,15,956.0,96.5,2.9,11.0,822.0,1002.51,775.98
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,988.48,765.18
2016,4,8,10,45,970.0,99.0,2.95,11.5,882.5,968.25,749.33
2016,4,8,11,0,976.0,100.0,3.0,12.0,909.0,944.24,731.04
2016,4,8,11,15,979.5,100.5,3.05,12.0,927.0,913.99,709.81
2016,4,8,11,30,983.0,101.0,3.1,12.0,945.0,880.31,686.18
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.0,841.77,657.78
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,800.22,626.89
2016,4,8,12,15,510.5,234.5,3.2,13.0,682.0,554.17,438.02
2016,4,8,12,30,34.0,368.0,3.2,13.0,399.0,325.58,256.13
2016,4,8,12,45,20.5,275.5,3.25,13.5,294.5,238.18,187.81
2016,4,8,13,0,7.0,183.0,3.3,14.0,190.0,154.91,121.19
2016,4,8,13,15,264.5,255.0,3.35,14.0,479.0,323.62,254.5
2016,4,8,13,30,522.0,327.0,3.4,14.0,768.0,457.14,351.59
2016,4,8,13,45,535.0,311.0,3.45,14.0,752.5,412.97,313.11
2016,4,8,14,0,548.0,295.0,3.5,14.0,737.0,367.53,273.55
2016,4,8,14,15,571.5,272.0,3.55,14.0,718.0,319.04,230.87
2016,4,8,14,30,595.0,249.0,3.6,14.0,699.0,268.4,187.07
2016,4,8,14,45,344.0,286.5,3.65,14.0,544.0,226.62,165.11
2016,4,8,15,0,93.0,324.0,3.7,14.0,389.0,226.56,177.53
2016,4,8,15,15,48.5,253.5,3.65,13.5,287.5,178.64,148.84
2016,4,8,15,30,4.0,183.0,3.6,13.0,186.0,143.75,119.75
2016,4,8,15,45,2.0,158.0,3.55,13.0,159.5,125.58,104.47
2016,4,8,16,0,0.0,133.0,3.5,13.0,133.0,107.04,88.71
2016,4,8,16,15,0.0,110.0,3.25,12.5,110.0,89.63,73.93
2016,4,8,16,30,0.0,87.0,3.0,12.0,87.0,71.88,58.63
2016,4,8,16,45,352.0,81.0,2.8,11.5,207.0,57.19,45.85
2016,4,8,17,0,704.0,75.0,2.6,11.0,327.0,57.01,45.93
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.0,52.9,42.39
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,48.72,38.65
2016,4,8,17,45,525.0,53.0,1.85,9.5,165.0,42.28,32.68
2016,4,8,18,0,450.0,44.0,1.6,9.0,113.0,35.73,26.37
2016,4,8,18,15,316.5,31.5,1.55,8.5,70.5,25.78,16.53
2016,4,8,18,30,183.0,19.0,1.5,8.0,28.0,15.65,0.0
2016,4,8,18,45,91.5,9.5,1.45,7.5,14.0,8.11,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,177.0,18.0,3.65,3.5,37.5,193.21,99.82
2016,4,9,6,30,354.0,36.0,4.0,4.0,75.0,372.01,312.11
2016,4,9,6,45,463.5,45.5,4.4,4.5,126.5,484.8,416.15
2016,4,9,7,0,573.0,55.0,4.8,5.0,178.0,603.39,519.16
2016,4,9,7,15,339.5,90.5,5.2,5.0,168.5,452.39,395.14
2016,4,9,7,30,106.0,126.0,5.6,5.0,159.0,254.6,220.85
2016,4,9,7,45,67.5,141.5,6.0,5.5,164.0,215.68,185.56
2016,4,9,8,0,29.0,157.0,6.4,6.0,169.0,193.13,163.69
2016,4,9,8,15,176.0,180.0,6.5,6.0,268.0,376.59,324.67
2016,4,9,8,30,323.0,203.0,6.6,6.0,367.0,564.41,482.76
2016,4,9,8,45,616.5,145.5,6.7,6.0,497.0,810.93,684.54
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,1009.1,835.83
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,1023.22,842.97
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,1033.53,848.26
2016,4,9,9,45,954.5,94.5,6.65,6.0,764.5,1035.34,847.35
2016,4,9,10,0,967.0,96.0,6.6,6.0,807.0,1033.15,843.68
2016,4,9,10,15,975.0,97.5,6.55,6.0,841.5,1022.66,834.03
2016,4,9,10,30,983.0,99.0,6.5,6.0,876.0,1008.18,821.64
2016,4,9,10,45,988.0,101.0,6.45,6.5,902.5,987.56,803.38
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,963.1,782.49
2016,4,9,11,15,745.5,223.5,6.35,7.0,851.5,851.94,696.0
2016,4,9,11,30,498.0,344.0,6.3,7.0,774.0,726.85,592.8
2016,4,9,11,45,749.0,225.0,6.25,7.5,880.0,786.07,641.91
2016,4,9,12,0,1000.0,106.0,6.2,8.0,986.0,815.12,665.49
2016,4,9,12,15,1000.0,106.5,6.1,8.0,987.5,769.14,626.96
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,720.67,586.11
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,668.13,541.4
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,613.69,494.09
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,556.74,443.55
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,498.55,390.69
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,438.63,335.24
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,378.24,278.55
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,316.49,220.82
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,254.87,165.11
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,193.25,115.14
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,132.78,77.88
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,82.77,68.35
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,81.42,67.49
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.5,71.04,58.41
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,70.53,58.15
2016,4,9,16,15,846.0,86.5,4.8,6.5,512.0,68.87,56.98
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,67.16,55.74
2016,4,9,16,45,780.5,79.5,4.4,6.0,400.5,65.23,54.18
2016,4,9,17,0,740.0,76.0,4.2,6.0,343.0,58.06,47.79
2016,4,9,17,15,689.0,70.0,3.8,5.5,286.5,54.32,44.53
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,50.53,41.09
2016,4,9,17,45,557.5,55.0,3.0,4.5,175.5,44.06,34.99
2016,4,9,18,0,477.0,46.0,2.6,4.0,121.0,37.49,28.55
2016,4,9,18,15,341.0,33.0,2.45,3.5,76.0,27.1,18.18
2016,4,9,18,30,205.0,20.0,2.3,3.0,31.0,16.52,0.0
2016,4,9,18,45,102.5,10.0,2.15,2.5,15.5,8.54,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,214.36,132.31
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,413.99,348.58
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,514.01,438.49
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,618.95,526.67
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,693.58,584.17
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,762.57,633.71
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,816.55,669.47
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,868.81,702.42
2016,4,10,8,15,808.0,82.0,1.0,3.5,459.0,908.21,722.74
2016,4,10,8,30,835.0,86.0,0.8,4.0,513.0,944.88,739.91
2016,4,10,8,45,851.0,90.5,0.65,4.5,562.5,968.37,748.23
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,988.4,754.03
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,989.66,749.86
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,998.6,751.25
2016,4,10,9,45,899.0,106.0,0.35,6.5,740.0,996.33,745.37
2016,4,10,10,0,903.0,111.0,0.3,7.0,778.0,990.23,737.49
2016,4,10,10,15,910.5,113.0,0.45,7.5,810.5,980.42,732.16
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,966.85,724.58
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,943.79,710.73
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,917.3,694.46
2016,4,10,11,15,912.0,130.5,1.0,9.0,906.5,888.77,676.88
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,857.03,656.85
2016,4,10,11,45,907.5,138.0,1.25,9.5,931.0,818.1,631.1
2016,4,10,12,0,900.0,144.0,1.4,10.0,938.0,776.8,601.64
2016,4,10,12,15,899.5,144.0,1.45,10.0,938.5,733.42,569.59
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,687.9,535.08
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.5,638.8,496.35
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,588.29,455.35
2016,4,10,13,15,719.0,231.5,1.75,11.0,853.5,518.52,399.53
2016,4,10,13,30,547.0,318.0,1.8,11.0,783.0,462.66,354.94
2016,4,10,13,45,583.0,291.5,1.85,11.5,775.5,418.74,316.75
2016,4,10,14,0,619.0,265.0,1.9,12.0,768.0,369.45,273.1
2016,4,10,14,15,729.5,203.0,1.95,12.0,775.0,312.57,220.49
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,251.34,163.62
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,194.72,119.12
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,139.77,85.48
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,93.3,76.2
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,84.31,68.65
2016,4,10,15,45,760.0,124.0,2.1,12.0,572.5,82.43,67.23
2016,4,10,16,0,741.0,118.0,2.1,12.0,525.0,80.38,65.66
2016,4,10,16,15,582.5,138.0,2.0,11.5,439.0,94.21,78.21
2016,4,10,16,30,424.0,158.0,1.9,11.0,353.0,106.36,89.33
2016,4,10,16,45,515.5,126.0,1.85,11.0,334.0,88.52,73.81
2016,4,10,17,0,607.0,94.0,1.8,11.0,315.0,70.02,57.55
2016,4,10,17,15,553.0,85.5,1.6,10.0,261.5,65.03,53.41
2016,4,10,17,30,499.0,77.0,1.4,9.0,208.0,59.9,48.95
2016,4,10,17,45,424.5,65.0,1.25,8.5,158.5,51.53,41.22
2016,4,10,18,0,350.0,53.0,1.1,8.0,109.0,40.6,30.93
2016,4,10,18,15,234.5,37.0,1.15,7.5,68.5,28.53,19.22
2016,4,10,18,30,119.0,21.0,1.2,7.0,28.0,16.3,1.18
2016,4,10,18,45,59.5,10.5,1.3,7.0,14.0,8.96,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,17.0,2.75,5.5,17.0,14.02,3.86
2016,4,11,6,30,0.0,34.0,2.9,6.0,34.0,30.3,20.16
2016,4,11,6,45,2.5,55.5,3.1,6.5,56.5,55.61,42.86
2016,4,11,7,0,5.0,77.0,3.3,7.0,79.0,79.47,64.15
2016,4,11,7,15,16.0,98.5,3.3,7.5,104.0,110.0,91.25
2016,4,11,7,30,27.0,120.0,3.3,8.0,129.0,154.97,130.17
2016,4,11,7,45,51.0,147.0,3.35,8.5,167.5,206.74,174.5
2016,4,11,8,0,75.0,174.0,3.4,9.0,206.0,258.28,217.58
2016,4,11,8,15,37.5,160.0,3.5,9.5,176.0,198.23,164.87
2016,4,11,8,30,0.0,146.0,3.6,10.0,146.0,128.95,104.35
2016,4,11,8,45,7.5,178.0,3.7,10.5,182.5,166.59,135.7
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,203.98,166.15
2016,4,11,9,15,13.0,215.5,3.95,11.5,224.0,204.89,165.96
2016,4,11,9,30,11.0,221.0,4.1,12.0,229.0,206.09,166.14
2016,4,11,9,45,56.0,286.0,4.25,13.0,327.5,330.45,266.67
2016,4,11,10,0,101.0,351.0,4.4,14.0,426.0,436.71,349.26
2016,4,11,10,15,299.0,325.0,4.5,14.5,561.0,622.76,495.57
2016,4,11,10,30,497.0,299.0,4.6,15.0,696.0,780.14,614.09
2016,4,11,10,45,645.5,240.5,4.75,15.5,772.0,840.1,658.94
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,880.03,688.06
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,855.1,668.25
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,827.0,646.18
2016,4,11,11,45,819.0,178.5,5.05,17.5,896.5,795.36,621.11
2016,4,11,12,0,833.0,172.0,5.1,18.0,909.0,760.42,593.3
2016,4,11,12,15,567.5,301.5,5.1,18.0,804.5,648.79,504.9
2016,4,11,12,30,302.0,431.0,5.1,18.0,700.0,546.59,423.66
2016,4,11,12,45,564.0,302.5,5.1,18.5,799.5,575.35,446.08
2016,4,11,13,0,826.0,174.0,5.1,19.0,899.0,578.39,445.78
2016,4,11,13,15,822.0,173.0,5.05,19.0,884.5,527.06,402.52
2016,4,11,13,30,818.0,172.0,5.0,19.0,870.0,475.0,357.84
2016,4,11,13,45,811.5,170.0,5.0,19.0,847.0,420.8,310.65
2016,4,11,14,0,805.0,168.0,5.0,19.0,824.0,366.61,262.72
2016,4,11,14,15,478.5,271.0,5.0,19.0,657.5,297.52,214.43
2016,4,11,14,30,152.0,374.0,5.0,19.0,491.0,280.45,212.23
2016,4,11,14,45,274.5,333.0,5.05,19.0,531.5,245.26,179.85
2016,4,11,15,0,397.0,292.0,5.1,19.0,572.0,207.89,150.23
2016,4,11,15,15,555.0,222.5,5.0,19.0,588.0,134.96,109.41
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,97.19,77.77
2016,4,11,15,45,682.0,150.5,4.8,19.0,555.5,98.02,78.74
2016,4,11,16,0,651.0,148.0,4.7,19.0,507.0,98.93,79.78
2016,4,11,16,15,560.0,149.0,4.4,18.5,436.5,100.69,81.7
2016,4,11,16,30,469.0,150.0,4.1,18.0,366.0,101.76,83.07
2016,4,11,16,45,418.5,144.0,3.85,18.0,319.0,99.04,80.99
2016,4,11,17,0,368.0,138.0,3.6,18.0,272.0,96.25,78.81
2016,4,11,17,15,328.0,120.0,3.35,17.5,225.5,87.49,71.46
2016,4,11,17,30,288.0,102.0,3.1,17.0,179.0,75.29,60.89
2016,4,11,17,45,236.0,82.5,2.85,16.5,136.0,61.67,48.77
2016,4,11,18,0,184.0,63.0,2.6,16.0,93.0,47.7,36.07
2016,4,11,18,15,110.5,42.0,2.6,15.5,58.0,32.3,21.76
2016,4,11,18,30,37.0,21.0,2.6,15.0,23.0,16.95,2.56
2016,4,11,18,45,18.5,10.5,2.65,15.0,11.5,8.96,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,5.12,0.0
2016,4,12,6,15,29.0,25.5,2.75,13.0,29.0,64.63,40.55
2016,4,12,6,30,58.0,45.0,2.7,13.0,52.0,115.75,92.27
2016,4,12,6,45,87.0,68.0,2.65,13.0,84.5,170.09,140.85
2016,4,12,7,0,116.0,91.0,2.6,13.0,117.0,223.7,187.78
2016,4,12,7,15,150.5,110.0,2.6,13.0,153.5,275.85,232.55
2016,4,12,7,30,185.0,129.0,2.6,13.0,190.0,329.25,277.05
2016,4,12,7,45,92.5,116.0,2.65,13.5,146.5,221.31,184.55
2016,4,12,8,0,0.0,103.0,2.7,14.0,103.0,88.96,69.88
2016,4,12,8,15,0.0,124.0,2.65,14.0,124.0,108.45,86.1
2016,4,12,8,30,0.0,145.0,2.6,14.0,145.0,127.78,101.81
2016,4,12,8,45,0.0,94.0,2.6,14.5,94.0,78.41,60.31
2016,4,12,9,0,0.0,43.0,2.6,15.0,43.0,35.65,24.36
2016,4,12,9,15,30.0,170.5,2.5,15.0,191.0,190.24,152.84
2016,4,12,9,30,60.0,298.0,2.4,15.0,339.0,353.33,281.69
2016,4,12,9,45,30.0,188.0,2.3,15.0,208.5,203.69,161.9
2016,4,12,10,0,0.0,78.0,2.2,15.0,78.0,65.0,48.26
2016,4,12,10,15,0.0,96.0,2.25,15.0,96.0,80.21,60.79
2016,4,12,10,30,0.0,114.0,2.3,15.0,114.0,95.69,73.33
2016,4,12,10,45,4.0,158.5,2.35,15.5,162.0,137.61,107.15
2016,4,12,11,0,8.0,203.0,2.4,16.0,210.0,179.26,140.14
2016,4,12,11,15,8.5,209.5,2.5,16.0,217.0,184.42,144.04
2016,4,12,11,30,9.0,216.0,2.6,16.0,224.0,189.44,147.91
2016,4,12,11,45,9.5,216.5,2.75,16.0,225.0,189.19,147.65
2016,4,12,12,0,10.0,217.0,2.9,16.0,226.0,188.87,147.37
2016,4,12,12,15,10.5,217.0,2.95,16.0,226.5,188.04,146.67
2016,4,12,12,30,11.0,217.0,3.0,16.0,227.0,187.12,145.92
2016,4,12,12,45,151.0,323.0,3.1,16.5,456.5,352.34,275.67
2016,4,12,13,0,291.0,429.0,3.2,17.0,686.0,488.0,376.07
2016,4,12,13,15,185.5,419.5,3.15,17.0,582.0,410.09,315.74
2016,4,12,13,30,80.0,410.0,3.1,17.0,478.0,346.64,267.74
2016,4,12,13,45,60.5,380.0,3.1,17.0,431.0,308.45,238.64
2016,4,12,14,0,41.0,350.0,3.1,17.0,384.0,273.49,211.99
2016,4,12,14,15,79.0,360.5,3.05,17.0,423.0,281.56,216.91
2016,4,12,14,30,117.0,371.0,3.0,17.0,462.0,272.42,207.95
2016,4,12,14,45,58.5,245.5,3.0,17.0,291.0,188.7,144.98
2016,4,12,15,0,0.0,120.0,3.0,17.0,120.0,98.7,75.57
2016,4,12,15,15,187.5,189.5,2.9,17.0,309.0,121.41,98.69
2016,4,12,15,30,375.0,259.0,2.8,17.0,498.0,164.61,135.41
2016,4,12,15,45,585.0,179.0,2.75,17.0,518.0,115.32,93.96
2016,4,12,16,0,795.0,99.0,2.7,17.0,538.0,75.36,59.99
2016,4,12,16,15,772.0,94.5,2.5,16.5,488.0,73.35,58.62
2016,4,12,16,30,749.0,90.0,2.3,16.0,438.0,71.24,57.11
2016,4,12,16,45,727.5,82.5,2.1,16.0,386.5,61.11,48.43
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,56.78,44.77
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,53.08,41.78
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,49.32,38.59
2016,4,12,17,45,539.0,54.5,1.3,13.0,175.0,43.32,33.2
2016,4,12,18,0,467.0,46.0,1.1,12.0,123.0,37.21,27.49
2016,4,12,18,15,340.0,34.0,1.15,11.5,79.0,27.75,18.37
2016,4,12,18,30,213.0,22.0,1.2,11.0,35.0,18.13,4.51
2016,4,12,18,45,106.5,11.0,1.25,10.5,17.5,9.39,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,78.0,11.0,2.8,4.0,13.0,65.41,0.0
2016,4,13,6,15,229.5,25.5,3.0,4.5,51.0,254.81,190.2
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,401.42,339.2
2016,4,13,6,45,473.5,50.0,3.4,6.0,140.0,502.84,428.66
2016,4,13,7,0,566.0,60.0,3.6,7.0,191.0,608.77,516.81
2016,4,13,7,15,624.5,67.0,3.75,7.5,246.5,683.88,576.94
2016,4,13,7,30,683.0,74.0,3.9,8.0,302.0,759.6,634.82
2016,4,13,7,45,724.0,79.0,4.1,8.5,358.0,816.16,676.05
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,865.47,711.13
2016,4,13,8,15,793.0,88.0,4.3,9.5,468.0,905.63,737.05
2016,4,13,8,30,821.0,92.0,4.3,10.0,522.0,943.06,760.46
2016,4,13,8,45,842.0,95.5,4.35,10.5,572.5,969.98,776.33
2016,4,13,9,0,863.0,99.0,4.4,11.0,623.0,993.51,789.76
2016,4,13,9,15,878.0,102.0,4.2,11.0,669.0,1006.92,795.0
2016,4,13,9,30,893.0,105.0,4.0,11.0,715.0,1005.08,790.33
2016,4,13,9,45,898.5,110.5,3.85,11.5,753.5,1004.57,785.76
2016,4,13,10,0,904.0,116.0,3.7,12.0,792.0,1000.16,778.63
2016,4,13,10,15,912.0,117.5,3.4,12.5,825.0,990.06,766.63
2016,4,13,10,30,920.0,119.0,3.1,13.0,858.0,976.2,752.18
2016,4,13,10,45,920.5,123.5,2.8,13.5,882.5,954.82,732.7
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,929.93,710.99
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,901.37,690.51
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,869.53,667.84
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.5,832.36,640.29
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,792.44,609.85
2016,4,13,12,15,929.0,134.0,2.25,15.0,963.0,748.4,576.38
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,702.12,540.61
2016,4,13,12,45,921.5,137.0,2.15,15.5,955.5,651.69,499.99
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,600.03,457.62
2016,4,13,13,15,752.5,222.0,1.95,16.0,879.0,529.93,401.37
2016,4,13,13,30,591.0,304.0,1.8,16.0,811.0,473.57,356.16
2016,4,13,13,45,609.0,284.5,1.7,16.0,795.5,425.78,316.07
2016,4,13,14,0,627.0,265.0,1.6,16.0,780.0,374.1,271.98
2016,4,13,14,15,569.5,272.5,1.5,16.0,727.0,322.85,230.25
2016,4,13,14,30,512.0,280.0,1.4,16.0,674.0,275.61,193.17
2016,4,13,14,45,509.0,265.0,1.3,16.0,641.5,228.9,156.95
2016,4,13,15,0,506.0,250.0,1.2,16.0,609.0,183.08,126.84
2016,4,13,15,15,458.0,250.5,1.2,16.0,560.5,148.27,121.21
2016,4,13,15,30,410.0,251.0,1.2,16.0,512.0,151.02,123.95
2016,4,13,15,45,392.0,234.0,1.2,16.0,468.5,152.72,125.74
2016,4,13,16,0,374.0,217.0,1.2,16.0,425.0,144.1,118.85
2016,4,13,16,15,331.0,202.0,1.15,15.5,373.0,135.82,112.44
2016,4,13,16,30,288.0,187.0,1.1,15.0,321.0,127.22,105.69
2016,4,13,16,45,258.0,171.5,1.05,15.0,281.0,118.18,98.26
2016,4,13,17,0,228.0,156.0,1.0,15.0,241.0,108.76,90.4
2016,4,13,17,15,210.0,133.0,0.95,14.0,201.5,94.5,78.46
2016,4,13,17,30,192.0,110.0,0.9,13.0,162.0,79.67,65.69
2016,4,13,17,45,154.0,88.0,0.9,12.5,123.5,66.07,53.51
2016,4,13,18,0,116.0,66.0,0.9,12.0,85.0,50.29,39.07
