Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,18,0,408.0,60.0,2.2,17.0,139.0,47.88,36.45
2016,4,23,18,15,309.5,46.0,2.2,16.5,95.5,35.35,25.01
2016,4,23,18,30,211.0,32.0,2.2,16.0,52.0,24.77,14.5
2016,4,23,18,45,105.5,16.0,2.25,15.5,26.0,12.47,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,98.5,12.5,2.0,8.5,19.5,79.77,0.0
2016,4,24,6,0,197.0,25.0,2.2,9.0,39.0,219.04,151.02
2016,4,24,6,15,308.0,38.5,2.25,9.5,82.0,336.82,279.01
2016,4,24,6,30,419.0,52.0,2.3,10.0,125.0,454.66,380.97
2016,4,24,6,45,492.5,61.5,2.35,10.5,176.5,542.72,454.02
2016,4,24,7,0,566.0,71.0,2.4,11.0,228.0,633.52,525.5
2016,4,24,7,15,615.5,78.5,2.4,11.5,282.0,701.91,576.11
2016,4,24,7,30,665.0,86.0,2.4,12.0,336.0,770.35,624.55
2016,4,24,7,45,700.0,91.5,2.45,13.0,390.5,821.78,657.84
2016,4,24,8,0,735.0,97.0,2.5,14.0,445.0,871.66,689.0
2016,4,24,8,15,761.5,101.5,2.25,14.5,497.0,903.48,705.12
2016,4,24,8,30,788.0,106.0,2.0,15.0,549.0,939.55,723.48
2016,4,24,8,45,806.5,110.0,1.8,15.5,597.5,964.06,733.68
2016,4,24,9,0,825.0,114.0,1.6,16.0,646.0,985.25,741.29
2016,4,24,9,15,839.5,117.0,1.35,16.5,690.5,997.77,741.98
2016,4,24,9,30,854.0,120.0,1.1,17.0,735.0,1006.65,739.92
2016,4,24,9,45,865.0,122.5,0.9,17.5,773.0,1007.76,733.55
2016,4,24,10,0,876.0,125.0,0.7,18.0,811.0,992.95,717.16
2016,4,24,10,15,884.0,127.0,0.55,18.0,843.0,983.41,706.88
2016,4,24,10,30,892.0,129.0,0.4,18.0,875.0,970.22,694.42
2016,4,24,10,45,897.0,131.0,0.3,18.5,899.5,950.66,678.17
2016,4,24,11,0,902.0,133.0,0.2,19.0,924.0,927.63,660.25
2016,4,24,11,15,906.0,133.5,0.2,19.0,940.5,899.03,642.24
2016,4,24,11,30,910.0,134.0,0.2,19.0,957.0,867.3,622.32
2016,4,24,11,45,910.5,135.0,0.25,19.5,965.5,830.28,598.71
2016,4,24,12,0,911.0,136.0,0.3,20.0,974.0,790.69,572.81
2016,4,24,12,15,911.0,136.0,0.35,20.0,974.5,747.57,544.05
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,702.37,513.04
2016,4,24,12,45,921.0,128.0,0.5,20.5,970.5,655.29,479.59
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,605.76,443.07
2016,4,24,13,15,927.5,119.0,0.65,21.0,950.5,552.27,402.54
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,497.78,359.75
2016,4,24,13,45,917.0,118.0,0.75,21.0,911.0,441.84,314.35
2016,4,24,14,0,910.0,118.0,0.8,21.0,887.0,385.65,267.41
2016,4,24,14,15,902.0,116.5,0.8,21.0,856.5,328.19,218.62
2016,4,24,14,30,894.0,115.0,0.8,21.0,826.0,271.06,170.62
2016,4,24,14,45,881.5,114.0,0.8,21.0,788.0,214.09,125.79
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,158.37,88.95
2016,4,24,15,15,855.0,110.5,0.8,21.0,707.0,92.67,58.48
2016,4,24,15,30,841.0,108.0,0.8,21.0,664.0,77.86,60.57
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.0,77.54,60.52
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,77.18,60.42
2016,4,24,16,15,776.5,99.0,0.9,20.5,516.5,75.65,59.45
2016,4,24,16,30,752.0,95.0,0.9,20.0,465.0,74.04,58.42
2016,4,24,16,45,718.0,90.0,0.9,20.0,411.5,65.35,51.17
2016,4,24,17,0,684.0,85.0,0.9,20.0,358.0,62.92,49.27
2016,4,24,17,15,638.5,79.0,0.85,19.0,304.0,59.56,46.69
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,56.12,43.94
2016,4,24,17,45,524.0,64.5,0.8,17.5,198.0,50.44,38.96
2016,4,24,18,0,455.0,56.0,0.8,17.0,146.0,44.64,33.68
2016,4,24,18,15,351.5,44.0,0.85,16.5,100.5,35.55,25.26
2016,4,24,18,30,248.0,32.0,0.9,16.0,55.0,24.86,14.79
2016,4,24,18,45,124.0,16.0,1.0,15.5,27.5,12.49,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,79.5,13.5,1.45,11.5,19.5,67.43,0.0
2016,4,25,6,0,159.0,27.0,1.6,12.0,39.0,196.57,139.04
2016,4,25,6,15,267.0,41.5,1.85,12.5,81.0,305.71,250.86
2016,4,25,6,30,375.0,56.0,2.1,13.0,123.0,419.88,349.15
2016,4,25,6,45,450.0,66.0,2.4,14.0,173.0,512.47,425.07
2016,4,25,7,0,525.0,76.0,2.7,15.0,223.0,604.2,496.82
2016,4,25,7,15,575.5,83.5,2.85,15.5,276.0,672.63,548.04
2016,4,25,7,30,626.0,91.0,3.0,16.0,329.0,741.15,597.45
2016,4,25,7,45,666.0,95.5,3.2,17.0,382.5,795.35,633.81
2016,4,25,8,0,706.0,100.0,3.4,18.0,436.0,848.21,668.23
2016,4,25,8,15,732.5,104.5,3.4,18.5,487.0,886.02,691.24
2016,4,25,8,30,759.0,109.0,3.4,19.0,538.0,915.08,707.8
2016,4,25,8,45,780.0,112.5,3.45,19.5,586.5,941.32,722.63
2016,4,25,9,0,801.0,116.0,3.5,20.0,635.0,964.35,735.19
2016,4,25,9,15,816.5,118.5,3.45,20.5,678.5,977.31,740.2
2016,4,25,9,30,832.0,121.0,3.4,21.0,722.0,986.72,742.97
2016,4,25,9,45,847.5,121.5,3.4,21.5,760.5,990.19,742.26
2016,4,25,10,0,863.0,122.0,3.4,22.0,799.0,977.96,731.24
2016,4,25,10,15,871.0,123.5,3.35,22.0,830.5,968.23,723.27
2016,4,25,10,30,879.0,125.0,3.3,22.0,862.0,954.91,713.05
2016,4,25,10,45,884.0,127.0,3.3,22.5,886.5,935.79,698.08
2016,4,25,11,0,889.0,129.0,3.3,23.0,911.0,913.25,681.02
2016,4,25,11,15,892.5,130.0,3.3,23.0,927.5,885.2,661.66
2016,4,25,11,30,896.0,131.0,3.3,23.0,944.0,854.08,640.25
2016,4,25,11,45,894.0,134.0,3.35,23.5,951.5,817.44,614.09
2016,4,25,12,0,892.0,137.0,3.4,24.0,959.0,778.34,585.58
2016,4,25,12,15,891.5,137.0,3.4,24.0,959.5,735.71,554.04
2016,4,25,12,30,891.0,137.0,3.4,24.0,960.0,691.1,520.42
2016,4,25,12,45,672.5,259.5,3.45,24.0,878.0,612.3,459.43
2016,4,25,13,0,454.0,382.0,3.5,24.0,796.0,542.69,405.7
2016,4,25,13,15,658.0,264.0,3.5,24.0,852.5,523.16,389.84
2016,4,25,13,30,862.0,146.0,3.5,24.0,909.0,490.6,361.0
2016,4,25,13,45,648.0,247.5,3.55,24.0,813.0,421.37,307.22
2016,4,25,14,0,434.0,349.0,3.6,24.0,717.0,376.61,274.07
2016,4,25,14,15,627.5,247.0,3.6,24.0,758.5,329.0,229.31
2016,4,25,14,30,821.0,145.0,3.6,24.0,800.0,268.78,172.28
2016,4,25,14,45,797.5,148.5,3.6,24.0,761.0,216.12,130.77
2016,4,25,15,0,774.0,152.0,3.6,24.0,722.0,166.21,97.83
2016,4,25,15,15,689.5,172.0,3.5,23.5,658.0,116.89,78.51
2016,4,25,15,30,605.0,192.0,3.4,23.0,594.0,117.16,92.93
2016,4,25,15,45,503.0,207.5,3.3,23.0,525.5,128.7,102.79
2016,4,25,16,0,401.0,223.0,3.2,23.0,457.0,138.92,111.58
2016,4,25,16,15,522.0,168.0,3.0,22.5,444.0,110.42,88.28
2016,4,25,16,30,643.0,113.0,2.8,22.0,431.0,78.18,61.47
2016,4,25,16,45,581.0,118.0,2.6,22.0,380.5,83.37,66.15
2016,4,25,17,0,519.0,123.0,2.4,22.0,330.0,86.92,69.4
2016,4,25,17,15,477.0,110.5,2.25,21.5,279.5,79.34,63.22
2016,4,25,17,30,435.0,98.0,2.1,21.0,229.0,71.46,56.63
2016,4,25,17,45,399.5,82.0,2.0,20.5,183.5,60.85,47.48
2016,4,25,18,0,364.0,66.0,1.9,20.0,138.0,49.81,37.71
2016,4,25,18,15,271.0,50.5,1.9,19.5,95.0,38.48,27.43
2016,4,25,18,30,178.0,35.0,1.9,19.0,52.0,26.91,16.36
2016,4,25,18,45,89.0,17.5,1.9,18.5,26.0,13.59,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,63.5,14.5,2.6,14.5,19.5,57.13,0.0
2016,4,26,6,0,127.0,29.0,2.8,15.0,39.0,178.42,128.4
2016,4,26,6,15,220.0,46.5,2.9,15.0,80.0,277.22,226.4
2016,4,26,6,30,313.0,64.0,3.0,15.0,121.0,381.53,317.27
2016,4,26,6,45,380.0,77.5,3.2,15.5,169.5,463.32,386.01
2016,4,26,7,0,447.0,91.0,3.4,16.0,218.0,548.4,453.98
2016,4,26,7,15,497.5,101.0,3.5,16.5,269.5,615.94,505.31
2016,4,26,7,30,548.0,111.0,3.6,17.0,321.0,692.58,561.65
2016,4,26,7,45,587.5,118.0,3.75,18.0,373.0,748.5,599.7
2016,4,26,8,0,627.0,125.0,3.9,19.0,425.0,803.03,635.69
2016,4,26,8,15,655.0,131.0,3.85,19.5,475.5,843.29,660.8
2016,4,26,8,30,683.0,137.0,3.8,20.0,526.0,881.16,683.8
2016,4,26,8,45,709.0,140.0,3.75,20.5,574.0,910.81,700.66
2016,4,26,9,0,735.0,143.0,3.7,21.0,622.0,937.49,715.32
2016,4,26,9,15,751.5,146.5,3.65,21.5,664.5,952.04,721.58
2016,4,26,9,30,768.0,150.0,3.6,22.0,707.0,955.56,720.49
2016,4,26,9,45,800.5,141.5,3.6,22.5,748.5,966.65,725.1
2016,4,26,10,0,833.0,133.0,3.6,23.0,790.0,973.59,726.95
2016,4,26,10,15,842.0,135.0,3.55,23.0,821.0,965.19,719.75
2016,4,26,10,30,851.0,137.0,3.5,23.0,852.0,941.23,702.38
2016,4,26,10,45,863.5,134.5,3.5,23.5,878.0,925.02,689.46
2016,4,26,11,0,876.0,132.0,3.5,24.0,904.0,905.3,674.26
2016,4,26,11,15,880.0,132.5,3.55,24.0,920.5,877.56,655.34
2016,4,26,11,30,884.0,133.0,3.6,24.0,937.0,846.78,634.39
2016,4,26,11,45,891.5,130.0,3.65,24.5,947.0,812.87,610.02
2016,4,26,12,0,899.0,127.0,3.7,25.0,957.0,776.1,583.36
2016,4,26,12,15,899.0,127.0,3.7,25.0,958.0,733.8,551.99
2016,4,26,12,30,899.0,127.0,3.7,25.0,959.0,689.45,518.53
2016,4,26,12,45,890.0,131.5,3.75,25.0,950.0,641.2,481.54
2016,4,26,13,0,881.0,136.0,3.8,25.0,941.0,591.95,442.89
2016,4,26,13,15,877.0,135.0,3.8,25.0,925.5,540.63,401.61
2016,4,26,13,30,873.0,134.0,3.8,25.0,910.0,488.47,358.56
2016,4,26,13,45,865.0,134.0,3.85,25.0,886.5,434.76,313.35
2016,4,26,14,0,857.0,134.0,3.9,25.0,863.0,381.0,267.15
2016,4,26,14,15,848.5,132.0,3.85,25.0,832.5,326.0,219.59
2016,4,26,14,30,840.0,130.0,3.8,25.0,802.0,264.13,167.52
2016,4,26,14,45,825.5,129.0,3.8,25.0,764.5,208.97,123.59
2016,4,26,15,0,811.0,128.0,3.8,25.0,727.0,155.48,87.43
2016,4,26,15,15,796.0,125.0,3.7,24.5,685.0,102.58,64.57
2016,4,26,15,30,781.0,122.0,3.6,24.0,643.0,85.51,66.28
2016,4,26,15,45,759.0,119.5,3.55,24.0,595.5,85.59,66.56
2016,4,26,16,0,737.0,117.0,3.5,24.0,548.0,77.88,60.31
2016,4,26,16,15,711.5,112.0,3.3,23.5,498.0,76.31,59.32
2016,4,26,16,30,686.0,107.0,3.1,23.0,448.0,74.61,58.22
2016,4,26,16,45,651.0,101.5,2.95,23.0,396.0,72.32,56.49
2016,4,26,17,0,616.0,96.0,2.8,23.0,344.0,69.95,54.65
2016,4,26,17,15,570.0,88.5,2.6,22.5,292.0,65.85,51.41
2016,4,26,17,30,524.0,81.0,2.4,22.0,240.0,61.62,47.94
2016,4,26,17,45,457.5,71.5,2.25,21.5,190.5,55.48,42.65
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,47.06,35.19
2016,4,26,18,15,297.0,48.5,2.1,20.5,98.0,37.09,26.16
2016,4,26,18,30,203.0,35.0,2.1,20.0,55.0,26.97,16.46
2016,4,26,18,45,101.5,17.5,2.15,20.0,27.5,13.6,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,44.0,15.5,1.2,16.5,19.0,44.31,0.0
2016,4,27,6,0,88.0,31.0,1.2,17.0,38.0,134.97,97.46
2016,4,27,6,15,165.5,51.0,1.35,17.5,77.0,224.23,180.69
2016,4,27,6,30,243.0,71.0,1.5,18.0,116.0,316.99,259.66
2016,4,27,6,45,352.5,75.0,1.65,18.5,164.0,436.22,357.21
2016,4,27,7,0,462.0,79.0,1.8,19.0,212.0,553.28,447.6
2016,4,27,7,15,476.5,95.5,1.85,19.0,257.0,589.48,473.99
2016,4,27,7,30,491.0,112.0,1.9,19.0,302.0,632.66,505.11
2016,4,27,7,45,549.0,119.0,1.95,19.5,360.0,713.42,561.59
2016,4,27,8,0,607.0,126.0,2.0,20.0,418.0,785.36,609.56
2016,4,27,8,15,390.0,191.0,1.95,20.0,386.5,643.57,502.23
2016,4,27,8,30,173.0,256.0,1.9,20.0,355.0,460.29,360.59
2016,4,27,8,45,269.0,263.0,1.9,20.5,432.0,580.79,451.04
2016,4,27,9,0,365.0,270.0,1.9,21.0,509.0,679.12,520.5
2016,4,27,9,15,558.0,210.0,1.9,21.5,602.5,820.39,620.06
2016,4,27,9,30,751.0,150.0,1.9,22.0,696.0,946.9,701.25
2016,4,27,9,45,771.5,148.5,1.9,22.5,734.5,946.17,696.6
2016,4,27,10,0,792.0,147.0,1.9,23.0,773.0,949.36,696.07
2016,4,27,10,15,801.5,149.0,1.9,23.0,804.0,941.89,690.06
2016,4,27,10,30,811.0,151.0,1.9,23.0,835.0,930.86,682.0
2016,4,27,10,45,822.5,149.5,1.9,23.5,860.0,914.6,669.4
2016,4,27,11,0,834.0,148.0,1.9,24.0,885.0,894.83,654.7
2016,4,27,11,15,559.0,298.0,1.95,24.0,796.0,771.63,568.39
2016,4,27,11,30,284.0,448.0,2.0,24.0,707.0,643.5,474.64
2016,4,27,11,45,279.0,454.0,2.05,24.0,710.5,622.92,460.81
2016,4,27,12,0,274.0,460.0,2.1,24.0,714.0,601.48,445.44
2016,4,27,12,15,342.0,432.0,2.15,24.0,749.5,602.69,447.14
2016,4,27,12,30,410.0,404.0,2.2,24.0,785.0,598.08,444.05
2016,4,27,12,45,297.0,436.0,2.3,24.5,711.0,525.25,389.8
2016,4,27,13,0,184.0,468.0,2.4,25.0,637.0,464.97,344.86
2016,4,27,13,15,502.0,314.0,2.45,25.0,763.0,486.01,359.91
2016,4,27,13,30,820.0,160.0,2.5,25.0,889.0,482.51,352.43
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.0,429.53,308.39
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,376.04,263.11
2016,4,27,14,15,511.0,272.0,2.65,25.0,701.5,317.93,223.21
2016,4,27,14,30,204.0,393.0,2.7,25.0,556.0,308.25,224.63
2016,4,27,14,45,492.0,266.0,2.75,25.0,636.0,238.63,159.87
2016,4,27,15,0,780.0,139.0,2.8,25.0,716.0,160.92,92.36
2016,4,27,15,15,462.0,226.0,2.75,25.0,562.5,144.99,102.09
2016,4,27,15,30,144.0,313.0,2.7,25.0,409.0,198.73,158.48
2016,4,27,15,45,259.0,272.5,2.65,25.0,430.5,169.79,135.33
2016,4,27,16,0,374.0,232.0,2.6,25.0,452.0,151.61,120.92
2016,4,27,16,15,282.5,223.5,2.4,24.5,381.5,146.52,117.37
2016,4,27,16,30,191.0,215.0,2.2,24.0,311.0,147.85,119.09
2016,4,27,16,45,180.5,192.0,2.0,24.0,274.5,134.12,108.05
2016,4,27,17,0,170.0,169.0,1.8,24.0,238.0,119.92,96.51
2016,4,27,17,15,156.5,145.5,1.65,23.5,202.0,104.93,84.33
2016,4,27,17,30,143.0,122.0,1.5,23.0,166.0,89.48,71.5
2016,4,27,17,45,121.5,99.5,1.35,22.5,132.0,74.12,58.45
2016,4,27,18,0,100.0,77.0,1.2,22.0,98.0,58.38,44.76
2016,4,27,18,15,68.0,56.0,1.15,21.5,68.0,43.18,31.26
2016,4,27,18,30,36.0,35.0,1.1,21.0,38.0,27.67,17.09
2016,4,27,18,45,18.0,17.5,1.1,20.5,19.0,14.46,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,10.0,0.45,17.0,10.0,8.54,0.0
2016,4,28,6,0,0.0,20.0,0.5,17.0,20.0,16.5,7.05
2016,4,28,6,15,0.0,40.5,0.7,17.0,40.5,37.22,25.25
2016,4,28,6,30,0.0,61.0,0.9,17.0,61.0,58.56,43.65
2016,4,28,6,45,11.5,83.0,1.1,17.5,86.0,90.58,71.18
2016,4,28,7,0,23.0,105.0,1.3,18.0,111.0,135.65,108.98
2016,4,28,7,15,161.5,125.0,1.4,18.0,186.5,300.68,247.53
2016,4,28,7,30,300.0,145.0,1.5,18.0,262.0,475.02,385.42
2016,4,28,7,45,161.5,162.5,1.6,18.5,226.5,344.34,278.23
2016,4,28,8,0,23.0,180.0,1.7,19.0,191.0,190.05,150.67
2016,4,28,8,15,79.5,219.0,1.7,19.5,263.5,306.09,243.88
2016,4,28,8,30,136.0,258.0,1.7,20.0,336.0,425.61,334.73
2016,4,28,8,45,177.0,280.0,1.75,20.5,390.5,486.73,379.0
2016,4,28,9,0,218.0,302.0,1.8,21.0,445.0,546.88,421.82
2016,4,28,9,15,295.5,306.5,1.85,21.0,514.0,643.81,491.63
2016,4,28,9,30,373.0,311.0,1.9,21.0,583.0,717.09,543.11
2016,4,28,9,45,332.0,341.0,1.95,21.5,593.0,698.42,526.06
2016,4,28,10,0,291.0,371.0,2.0,22.0,603.0,677.97,508.74
2016,4,28,10,15,561.0,255.0,2.1,22.5,722.5,821.99,613.98
2016,4,28,10,30,831.0,139.0,2.2,23.0,842.0,937.83,690.9
2016,4,28,10,45,837.5,140.0,2.3,23.5,865.5,907.82,668.79
2016,4,28,11,0,844.0,141.0,2.4,24.0,889.0,886.64,653.97
2016,4,28,11,15,848.0,142.0,2.45,24.0,905.0,860.13,636.36
2016,4,28,11,30,852.0,143.0,2.5,24.0,921.0,830.65,616.76
2016,4,28,11,45,854.0,143.5,2.6,24.5,929.5,796.39,593.0
2016,4,28,12,0,856.0,144.0,2.7,25.0,938.0,759.65,566.63
2016,4,28,12,15,856.5,144.0,2.75,25.0,939.0,719.19,537.3
2016,4,28,12,30,857.0,144.0,2.8,25.0,940.0,676.77,505.91
2016,4,28,12,45,590.5,294.5,2.9,25.0,841.5,590.99,440.27
2016,4,28,13,0,324.0,445.0,3.0,25.0,743.0,521.3,386.94
2016,4,28,13,15,578.5,297.5,3.05,25.0,818.0,512.95,380.26
2016,4,28,13,30,833.0,150.0,3.1,25.0,893.0,482.02,353.29
2016,4,28,13,45,468.0,284.0,3.15,25.5,699.5,381.95,278.95
2016,4,28,14,0,103.0,418.0,3.2,26.0,506.0,340.02,252.3
2016,4,28,14,15,306.5,358.0,3.2,26.0,607.0,324.7,234.27
2016,4,28,14,30,510.0,298.0,3.2,26.0,708.0,297.91,204.74
2016,4,28,14,45,536.5,272.0,3.2,26.0,686.0,250.14,166.31
2016,4,28,15,0,563.0,246.0,3.2,26.0,664.0,200.18,130.16
2016,4,28,15,15,465.0,262.5,3.05,25.5,594.5,166.35,117.93
2016,4,28,15,30,367.0,279.0,2.9,25.0,525.0,173.41,137.99
2016,4,28,15,45,183.5,156.5,2.8,25.0,279.5,103.71,81.18
2016,4,28,16,0,0.0,34.0,2.7,25.0,34.0,28.16,18.22
2016,4,28,16,15,0.0,38.5,2.5,24.5,38.5,31.87,21.53
2016,4,28,16,30,0.0,43.0,2.3,24.0,43.0,35.59,24.84
2016,4,28,16,45,0.0,38.0,2.15,24.0,38.0,31.42,21.37
2016,4,28,17,0,0.0,33.0,2.0,24.0,33.0,27.25,17.88
2016,4,28,17,15,0.0,28.0,1.75,23.5,28.0,23.1,14.4
2016,4,28,17,30,0.0,23.0,1.5,23.0,23.0,18.95,10.86
2016,4,28,17,45,0.0,18.0,1.25,22.5,18.0,14.81,7.28
2016,4,28,18,0,0.0,13.0,1.0,22.0,13.0,10.68,3.65
2016,4,28,18,15,0.0,9.0,0.95,21.5,9.0,7.39,0.7
2016,4,28,18,30,0.0,5.0,0.9,21.0,5.0,4.1,0.0
2016,4,28,18,45,0.0,2.5,0.9,20.5,2.5,2.05,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,112.5,15.0,1.35,14.5,25.5,122.26,0.0
2016,4,29,6,0,225.0,30.0,1.5,15.0,51.0,252.12,193.24
2016,4,29,6,15,329.0,42.5,1.5,15.5,94.5,360.24,293.28
2016,4,29,6,30,433.0,55.0,1.5,16.0,138.0,472.94,385.98
2016,4,29,6,45,500.0,64.0,1.5,16.5,188.5,555.55,450.85
2016,4,29,7,0,567.0,73.0,1.5,17.0,239.0,640.45,513.98
2016,4,29,7,15,614.0,79.5,1.55,17.5,292.5,705.34,559.72
2016,4,29,7,30,661.0,86.0,1.6,18.0,346.0,770.15,603.61
2016,4,29,7,45,696.0,91.0,1.7,18.5,399.0,820.83,636.56
2016,4,29,8,0,731.0,96.0,1.8,19.0,452.0,869.99,667.75
2016,4,29,8,15,756.0,100.0,1.9,19.5,503.5,900.13,685.38
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,933.98,705.51
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,958.27,719.02
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,979.31,730.46
2016,4,29,9,15,832.5,113.5,2.15,21.0,693.5,990.23,735.02
2016,4,29,9,30,846.0,116.0,2.1,21.0,736.0,997.59,737.48
2016,4,29,9,45,851.5,121.0,2.1,21.5,772.0,983.84,725.51
2016,4,29,10,0,857.0,126.0,2.1,22.0,808.0,978.86,719.73
2016,4,29,10,15,864.0,128.0,2.05,22.5,838.0,968.67,710.07
2016,4,29,10,30,871.0,130.0,2.0,23.0,868.0,954.94,698.36
2016,4,29,10,45,871.5,134.0,1.95,23.5,890.0,933.69,681.98
2016,4,29,11,0,872.0,138.0,1.9,24.0,912.0,909.18,663.73
2016,4,29,11,15,874.5,139.0,1.8,24.0,927.5,880.61,643.72
2016,4,29,11,30,877.0,140.0,1.7,24.0,943.0,849.1,621.87
2016,4,29,11,45,875.5,142.0,1.65,24.5,950.0,812.52,596.06
2016,4,29,12,0,874.0,144.0,1.6,25.0,957.0,773.59,568.06
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.0,731.7,537.94
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,687.9,505.94
2016,4,29,12,45,871.5,143.0,1.45,25.0,949.0,641.08,471.12
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,592.86,434.44
2016,4,29,13,15,865.5,141.0,1.5,25.0,925.0,541.93,395.62
2016,4,29,13,30,861.0,140.0,1.6,25.0,909.0,490.25,354.83
2016,4,29,13,45,850.5,141.0,1.75,25.5,885.0,436.95,311.08
2016,4,29,14,0,840.0,142.0,1.9,26.0,861.0,379.4,263.18
2016,4,29,14,15,831.0,140.0,1.95,25.5,830.5,324.07,217.0
2016,4,29,14,30,822.0,138.0,2.0,25.0,800.0,269.4,171.51
2016,4,29,14,45,805.0,138.0,2.1,25.0,762.5,215.62,128.97
2016,4,29,15,0,788.0,138.0,2.2,25.0,725.0,163.81,93.68
2016,4,29,15,15,773.0,135.0,2.15,25.0,683.5,112.36,69.95
2016,4,29,15,30,758.0,132.0,2.1,25.0,642.0,91.25,70.66
2016,4,29,15,45,738.5,128.0,2.1,25.0,595.5,82.18,63.37
2016,4,29,16,0,719.0,124.0,2.1,25.0,549.0,81.65,63.14
2016,4,29,16,15,496.5,165.5,2.0,24.5,447.0,108.09,85.57
2016,4,29,16,30,274.0,207.0,1.9,24.0,345.0,137.97,110.88
2016,4,29,16,45,393.5,161.5,1.8,24.0,336.0,108.29,86.41
2016,4,29,17,0,513.0,116.0,1.7,24.0,327.0,82.01,64.57
2016,4,29,17,15,469.0,107.0,1.55,23.5,278.5,76.69,60.39
2016,4,29,17,30,425.0,98.0,1.4,23.0,230.0,71.18,55.9
2016,4,29,17,45,373.5,84.0,1.25,22.5,183.5,61.91,48.02
2016,4,29,18,0,322.0,70.0,1.1,22.0,137.0,52.33,39.62
2016,4,29,18,15,246.0,54.0,1.05,21.5,96.5,40.85,29.36
2016,4,29,18,30,170.0,38.0,1.0,21.0,56.0,29.08,18.47
2016,4,29,18,45,85.0,19.0,1.0,20.5,28.0,14.7,0.7
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.46,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,4.92,0.0
2016,4,30,6,15,0.0,11.0,2.75,15.0,11.0,9.03,1.92
2016,4,30,6,30,0.0,16.0,2.8,15.0,16.0,13.16,5.56
2016,4,30,6,45,0.0,22.0,2.9,15.5,22.0,18.12,9.86
2016,4,30,7,0,0.0,28.0,3.0,16.0,28.0,23.08,14.11
2016,4,30,7,15,0.0,34.5,3.0,16.0,34.5,28.48,18.69
2016,4,30,7,30,0.0,41.0,3.0,16.0,41.0,33.88,23.22
2016,4,30,7,45,0.0,42.5,3.0,16.0,42.5,35.15,24.2
2016,4,30,8,0,0.0,44.0,3.0,16.0,44.0,36.41,25.16
2016,4,30,8,15,0.0,90.5,2.9,16.0,90.5,75.36,57.64
2016,4,30,8,30,0.0,137.0,2.8,16.0,137.0,118.18,92.74
2016,4,30,8,45,0.0,122.0,2.7,16.5,122.0,103.51,80.19
2016,4,30,9,0,0.0,107.0,2.6,17.0,107.0,89.76,68.58
2016,4,30,9,15,1.5,139.0,2.55,17.0,140.5,119.76,92.89
2016,4,30,9,30,3.0,171.0,2.5,17.0,174.0,149.88,116.95
2016,4,30,9,45,4.0,173.0,2.5,17.5,176.5,152.09,118.23
2016,4,30,10,0,5.0,175.0,2.5,18.0,179.0,154.32,119.59
2016,4,30,10,15,20.5,264.5,2.5,18.0,282.0,249.26,194.59
2016,4,30,10,30,36.0,354.0,2.5,18.0,385.0,361.66,280.49
2016,4,30,10,45,38.0,362.0,2.5,18.0,395.5,365.58,282.63
2016,4,30,11,0,40.0,370.0,2.5,18.0,406.0,369.04,284.93
2016,4,30,11,15,20.0,253.0,2.5,18.0,271.5,239.94,185.76
2016,4,30,11,30,0.0,136.0,2.5,18.0,137.0,114.25,86.6
2016,4,30,11,45,0.5,137.0,2.55,18.0,138.0,115.31,87.61
2016,4,30,12,0,1.0,138.0,2.6,18.0,139.0,116.31,88.4
2016,4,30,12,15,0.5,133.0,2.6,18.0,133.5,111.55,84.57
2016,4,30,12,30,0.0,128.0,2.6,18.0,128.0,106.87,80.83
2016,4,30,12,45,4.5,167.5,2.6,18.5,172.0,141.86,108.57
2016,4,30,13,0,9.0,207.0,2.6,19.0,216.0,175.71,134.97
2016,4,30,13,15,9.5,203.5,2.55,19.0,212.5,172.02,132.01
2016,4,30,13,30,10.0,200.0,2.5,19.0,209.0,168.3,129.11
2016,4,30,13,45,12.5,237.5,2.5,19.0,249.0,197.14,151.69
2016,4,30,14,0,15.0,275.0,2.5,19.0,289.0,224.26,172.72
2016,4,30,14,15,14.5,266.0,2.45,19.0,279.0,214.94,165.5
2016,4,30,14,30,14.0,257.0,2.4,19.0,269.0,205.73,158.48
2016,4,30,14,45,8.0,209.5,2.4,19.0,216.5,168.14,129.47
2016,4,30,15,0,2.0,162.0,2.4,19.0,164.0,131.11,100.65
2016,4,30,15,15,1.0,153.5,2.4,18.5,154.5,123.96,95.47
2016,4,30,15,30,0.0,145.0,2.4,18.0,145.0,117.18,94.65
2016,4,30,15,45,3.0,165.5,2.4,18.0,167.5,131.66,107.15
2016,4,30,16,0,6.0,186.0,2.4,18.0,190.0,145.17,118.86
2016,4,30,16,15,3.5,170.0,2.35,17.5,172.5,133.25,109.34
2016,4,30,16,30,1.0,154.0,2.3,17.0,155.0,121.21,99.66
2016,4,30,16,45,0.5,113.5,2.3,17.0,114.0,91.7,74.6
2016,4,30,17,0,0.0,73.0,2.3,17.0,73.0,60.55,47.74
2016,4,30,17,15,0.0,61.5,2.25,16.5,61.5,50.94,39.55
2016,4,30,17,30,0.0,50.0,2.2,16.0,50.0,41.35,31.22
2016,4,30,17,45,0.0,39.5,2.2,16.0,39.5,32.62,23.44
2016,4,30,18,0,0.0,29.0,2.2,16.0,29.0,23.91,15.59
2016,4,30,18,15,0.0,20.0,2.2,16.0,20.0,16.46,8.8
2016,4,30,18,30,0.0,11.0,2.2,16.0,11.0,9.04,2.01
2016,4,30,18,45,0.0,5.5,2.2,16.0,5.5,4.51,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.0,2.8,15.0,2.0,1.64,0.0
2016,5,1,6,0,0.0,4.0,2.7,15.0,4.0,3.28,0.0
2016,5,1,6,15,0.0,8.0,2.7,15.0,8.0,6.56,0.0
2016,5,1,6,30,0.0,12.0,2.7,15.0,12.0,9.86,2.76
2016,5,1,6,45,0.0,17.0,2.7,15.5,17.0,13.99,6.33
2016,5,1,7,0,0.0,22.0,2.7,16.0,22.0,18.12,9.87
2016,5,1,7,15,1.0,76.5,2.65,16.0,77.0,65.57,50.22
2016,5,1,7,30,2.0,131.0,2.6,16.0,132.0,122.5,97.74
2016,5,1,7,45,1.0,91.5,2.55,16.5,92.0,78.17,60.25
2016,5,1,8,0,0.0,52.0,2.5,17.0,52.0,43.07,30.61
2016,5,1,8,15,7.0,126.5,2.5,17.0,131.0,115.98,91.27
2016,5,1,8,30,14.0,201.0,2.5,17.0,210.0,195.9,155.92
2016,5,1,8,45,7.0,173.5,2.55,17.5,178.0,159.13,125.16
2016,5,1,9,0,0.0,146.0,2.6,18.0,146.0,125.08,96.88
2016,5,1,9,15,4.5,181.5,2.65,18.5,185.0,161.86,126.19
2016,5,1,9,30,9.0,217.0,2.7,19.0,224.0,198.55,154.82
2016,5,1,9,45,28.5,282.0,2.8,20.0,305.0,296.09,230.26
2016,5,1,10,0,48.0,347.0,2.9,21.0,386.0,377.59,290.93
2016,5,1,10,15,62.0,374.5,2.85,21.5,426.5,412.95,316.2
2016,5,1,10,30,76.0,402.0,2.8,22.0,467.0,446.59,339.96
2016,5,1,10,45,80.5,409.5,2.75,22.5,480.0,450.11,341.25
2016,5,1,11,0,85.0,417.0,2.7,23.0,493.0,452.97,342.22
2016,5,1,11,15,59.0,398.0,2.6,23.0,451.0,404.73,305.72
2016,5,1,11,30,33.0,379.0,2.5,23.0,409.0,359.09,271.18
2016,5,1,11,45,53.0,414.0,2.45,23.5,463.0,398.87,300.19
2016,5,1,12,0,73.0,449.0,2.4,24.0,517.0,435.25,325.82
2016,5,1,12,15,476.5,291.5,2.4,24.0,737.0,587.1,441.75
2016,5,1,12,30,880.0,134.0,2.4,24.0,957.0,686.52,514.07
2016,5,1,12,45,465.0,275.0,2.4,24.0,710.0,505.26,378.91
2016,5,1,13,0,50.0,416.0,2.4,24.0,463.0,357.5,267.62
2016,5,1,13,15,454.0,277.5,2.45,24.0,686.0,438.18,327.8
2016,5,1,13,30,858.0,139.0,2.5,24.0,909.0,490.28,359.87
2016,5,1,13,45,446.5,247.5,2.65,24.0,648.0,350.8,257.55
2016,5,1,14,0,35.0,356.0,2.8,24.0,387.0,277.87,209.16
2016,5,1,14,15,162.0,368.0,2.85,24.0,500.5,303.36,224.61
2016,5,1,14,30,289.0,380.0,2.9,24.0,614.0,309.54,223.48
2016,5,1,14,45,537.0,259.5,2.95,24.0,670.0,245.71,164.06
2016,5,1,15,0,785.0,139.0,3.0,24.0,726.0,166.92,96.2
2016,5,1,15,15,589.5,206.5,2.85,23.5,633.0,141.12,95.24
2016,5,1,15,30,394.0,274.0,2.7,23.0,540.0,171.09,137.14
2016,5,1,15,45,406.0,249.0,2.6,23.0,506.5,149.85,119.99
2016,5,1,16,0,418.0,224.0,2.5,23.0,473.0,138.89,111.32
2016,5,1,16,15,399.5,206.0,2.3,22.5,427.5,130.84,105.2
2016,5,1,16,30,381.0,188.0,2.1,22.0,382.0,128.57,103.86
2016,5,1,16,45,357.0,169.5,1.9,22.0,335.5,117.92,95.24
2016,5,1,17,0,333.0,151.0,1.7,22.0,289.0,106.82,86.17
2016,5,1,17,15,303.5,134.5,1.55,21.5,247.0,96.45,77.76
2016,5,1,17,30,274.0,118.0,1.4,21.0,205.0,85.72,68.86
2016,5,1,17,45,240.0,98.5,1.25,20.5,164.5,72.65,57.7
2016,5,1,18,0,206.0,79.0,1.1,20.0,124.0,59.17,45.91
2016,5,1,18,15,155.5,59.5,1.1,19.5,88.0,45.21,33.43
2016,5,1,18,30,105.0,40.0,1.1,19.0,52.0,30.92,20.36
2016,5,1,18,45,52.5,20.0,1.15,19.0,26.0,15.89,3.3
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,106.5,17.0,1.6,17.5,27.5,124.81,23.19
2016,5,2,6,0,213.0,34.0,1.7,18.0,55.0,249.0,193.89
2016,5,2,6,15,306.0,46.5,1.75,18.0,97.5,343.29,278.95
2016,5,2,6,30,399.0,59.0,1.8,18.0,140.0,450.93,367.94
2016,5,2,6,45,460.5,69.0,1.9,18.5,188.5,529.21,429.8
2016,5,2,7,0,522.0,79.0,2.0,19.0,237.0,609.51,490.36
2016,5,2,7,15,276.5,115.0,2.0,19.5,200.5,410.78,334.25
2016,5,2,7,30,31.0,151.0,2.0,20.0,164.0,189.5,150.95
2016,5,2,7,45,97.0,182.5,2.05,20.5,230.0,287.69,231.33
2016,5,2,8,0,163.0,214.0,2.1,21.0,296.0,407.64,324.28
2016,5,2,8,15,208.5,234.0,2.05,21.0,349.5,472.78,372.75
2016,5,2,8,30,254.0,254.0,2.0,21.0,403.0,559.94,435.99
2016,5,2,8,45,498.5,193.0,2.0,21.5,515.5,752.99,577.62
2016,5,2,9,0,743.0,132.0,2.0,22.0,628.0,935.55,698.37
2016,5,2,9,15,758.0,135.5,2.0,22.0,669.5,942.06,698.96
2016,5,2,9,30,773.0,139.0,2.0,22.0,711.0,952.2,704.0
2016,5,2,9,45,790.5,138.5,2.0,22.5,748.5,956.97,704.25
2016,5,2,10,0,808.0,138.0,2.0,23.0,786.0,958.14,702.36
2016,5,2,10,15,816.5,140.0,2.1,23.5,816.5,949.62,695.45
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,937.57,686.44
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,917.66,672.37
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,894.52,656.27
2016,5,2,11,15,629.0,271.5,2.45,25.0,840.0,810.79,597.43
2016,5,2,11,30,431.0,392.0,2.5,25.0,789.0,722.06,532.2
2016,5,2,11,45,634.0,273.5,2.65,25.0,864.0,752.71,558.58
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,764.6,570.3
2016,5,2,12,15,837.0,155.0,2.9,25.0,939.5,723.14,540.25
2016,5,2,12,30,837.0,155.0,3.0,25.0,940.0,679.78,508.51
2016,5,2,12,45,829.0,158.5,3.15,25.5,931.0,632.64,472.38
2016,5,2,13,0,821.0,162.0,3.3,26.0,922.0,584.64,434.76
2016,5,2,13,15,817.0,161.5,3.35,26.0,907.0,535.11,395.65
2016,5,2,13,30,813.0,161.0,3.4,26.0,892.0,484.94,354.96
2016,5,2,13,45,798.0,165.0,3.45,26.0,867.5,433.14,312.11
2016,5,2,14,0,783.0,169.0,3.5,26.0,843.0,382.18,269.07
2016,5,2,14,15,774.0,166.5,3.3,25.5,813.5,329.61,224.59
2016,5,2,14,30,765.0,164.0,3.1,25.0,784.0,277.82,181.06
2016,5,2,14,45,490.0,260.5,2.95,24.5,651.5,239.42,160.97
2016,5,2,15,0,215.0,357.0,2.8,24.0,519.0,252.77,184.19
2016,5,2,15,15,124.0,313.0,2.65,23.5,405.5,205.99,154.7
2016,5,2,15,30,33.0,269.0,2.5,23.0,292.0,187.13,149.99
2016,5,2,15,45,126.0,267.5,2.4,23.0,345.0,176.03,141.37
2016,5,2,16,0,219.0,266.0,2.3,23.0,398.0,176.59,142.25
2016,5,2,16,15,260.0,235.5,2.3,22.5,378.5,152.52,123.12
2016,5,2,16,30,301.0,205.0,2.3,22.0,359.0,137.12,110.99
2016,5,2,16,45,150.5,139.5,2.3,22.0,216.5,103.2,82.83
2016,5,2,17,0,0.0,74.0,2.3,22.0,74.0,61.38,47.45
2016,5,2,17,15,0.0,63.0,2.35,21.5,63.0,52.19,39.79
2016,5,2,17,30,0.0,52.0,2.4,21.0,52.0,43.02,31.99
2016,5,2,17,45,0.0,42.0,2.45,21.0,42.0,34.7,24.72
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,26.4,17.38
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,18.53,10.37
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,10.68,3.33
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,5.33,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,4.0,3.05,17.0,4.0,3.28,0.0
2016,5,3,6,0,0.0,8.0,3.0,17.0,8.0,6.56,0.0
2016,5,3,6,15,0.0,13.5,2.95,17.0,13.5,11.09,3.62
2016,5,3,6,30,0.0,19.0,2.9,17.0,19.0,15.63,7.6
2016,5,3,6,45,0.0,26.0,2.85,17.5,26.0,21.42,12.57
2016,5,3,7,0,0.0,33.0,2.8,18.0,33.0,27.23,17.48
2016,5,3,7,15,13.5,91.5,2.8,18.0,97.0,92.45,72.88
2016,5,3,7,30,27.0,150.0,2.8,18.0,161.0,183.96,148.51
2016,5,3,7,45,13.5,122.0,2.8,18.0,127.5,120.45,95.34
2016,5,3,8,0,0.0,94.0,2.8,18.0,94.0,78.86,60.16
2016,5,3,8,15,28.0,170.5,2.85,18.5,187.0,195.86,156.37
2016,5,3,8,30,56.0,247.0,2.9,19.0,280.0,309.08,245.66
2016,5,3,8,45,229.0,257.5,3.0,19.5,408.5,533.64,421.11
2016,5,3,9,0,402.0,268.0,3.1,20.0,537.0,714.48,554.63
2016,5,3,9,15,267.5,311.5,2.95,20.0,495.5,621.22,479.91
2016,5,3,9,30,133.0,355.0,2.8,20.0,454.0,505.02,389.53
2016,5,3,9,45,123.5,372.5,2.7,20.5,468.5,505.95,388.51
2016,5,3,10,0,114.0,390.0,2.6,21.0,483.0,506.07,386.35
2016,5,3,10,15,71.0,363.0,2.5,21.5,421.5,409.63,312.92
2016,5,3,10,30,28.0,336.0,2.4,22.0,360.0,336.24,256.14
2016,5,3,10,45,92.5,395.0,2.35,22.5,477.5,446.85,339.07
2016,5,3,11,0,157.0,454.0,2.3,23.0,595.0,564.93,423.19
2016,5,3,11,15,260.5,438.5,2.25,23.0,677.5,636.18,474.29
2016,5,3,11,30,364.0,423.0,2.2,23.0,760.0,687.57,510.73
2016,5,3,11,45,316.5,445.5,2.2,23.0,740.0,645.7,479.46
2016,5,3,12,0,269.0,468.0,2.2,23.0,720.0,605.16,449.7
2016,5,3,12,15,572.5,303.0,2.2,23.0,840.5,661.5,494.48
2016,5,3,12,30,876.0,138.0,2.2,23.0,961.0,688.48,515.75
2016,5,3,12,45,872.5,139.5,2.25,23.5,953.5,642.47,479.77
2016,5,3,13,0,869.0,141.0,2.3,24.0,946.0,595.17,442.57
2016,5,3,13,15,866.0,140.0,2.35,23.5,931.0,545.32,404.16
2016,5,3,13,30,863.0,139.0,2.4,23.0,916.0,494.59,363.71
2016,5,3,13,45,515.0,286.0,2.5,23.0,746.5,404.92,297.25
2016,5,3,14,0,167.0,433.0,2.6,23.0,577.0,361.88,269.33
2016,5,3,14,15,83.5,228.5,2.55,23.0,300.5,192.57,143.31
2016,5,3,14,30,0.0,24.0,2.5,23.0,24.0,19.97,10.45
2016,5,3,14,45,411.0,74.0,2.5,23.0,383.0,113.82,67.79
2016,5,3,15,0,822.0,124.0,2.5,23.0,742.0,164.14,92.59
2016,5,3,15,15,808.5,121.0,2.45,23.0,700.5,111.09,65.79
2016,5,3,15,30,795.0,118.0,2.4,23.0,659.0,82.47,63.9
2016,5,3,15,45,496.5,194.0,2.4,23.0,524.0,119.78,95.22
2016,5,3,16,0,198.0,270.0,2.4,23.0,389.0,178.24,143.74
2016,5,3,16,15,459.5,185.0,2.2,22.5,429.0,118.87,95.1
2016,5,3,16,30,721.0,100.0,2.0,22.0,469.0,69.85,54.28
2016,5,3,16,45,689.0,95.5,1.85,22.0,417.5,68.07,53.01
2016,5,3,17,0,657.0,91.0,1.7,22.0,366.0,66.22,51.61
2016,5,3,17,15,614.5,85.0,1.5,21.5,314.0,63.08,49.18
2016,5,3,17,30,572.0,79.0,1.3,21.0,262.0,59.86,46.6
2016,5,3,17,45,500.5,72.0,1.15,21.0,210.5,55.55,42.85
2016,5,3,18,0,429.0,65.0,1.0,21.0,159.0,51.24,38.93
2016,5,3,18,15,340.5,53.0,0.95,20.5,114.5,40.49,29.31
2016,5,3,18,30,252.0,41.0,0.9,20.0,70.0,31.54,20.94
