Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,18,45,126.0,20.5,0.9,19.5,35.0,15.9,4.65
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,49.5,19.0,1.9,11.5,24.0,75.23,29.34
2016,5,4,6,0,99.0,38.0,2.0,12.0,48.0,150.52,119.79
2016,5,4,6,15,142.0,58.0,1.95,12.0,82.5,213.26,177.26
2016,5,4,6,30,185.0,78.0,1.9,12.0,117.0,277.2,233.42
2016,5,4,6,45,227.0,94.5,1.9,12.5,155.5,336.36,283.5
2016,5,4,7,0,269.0,111.0,1.9,13.0,194.0,397.49,333.23
2016,5,4,7,15,152.5,133.5,1.85,13.5,182.5,302.51,252.02
2016,5,4,7,30,36.0,156.0,1.8,14.0,171.0,200.08,163.46
2016,5,4,7,45,380.0,130.5,1.8,14.5,319.5,557.62,456.35
2016,5,4,8,0,724.0,105.0,1.8,15.0,468.0,877.73,685.61
2016,5,4,8,15,490.5,181.0,1.75,15.0,438.5,733.05,576.03
2016,5,4,8,30,257.0,257.0,1.7,15.0,409.0,566.37,447.14
2016,5,4,8,45,535.5,188.5,1.65,15.5,538.0,785.49,611.63
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,987.6,743.82
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.0,999.97,746.15
2016,5,4,9,30,843.0,126.0,1.6,17.0,753.0,1008.77,748.68
2016,5,4,9,45,857.0,126.5,1.6,17.5,791.5,1010.59,746.86
2016,5,4,10,0,871.0,127.0,1.6,18.0,830.0,996.24,734.84
2016,5,4,10,15,879.0,129.0,1.75,18.0,861.0,986.77,729.86
2016,5,4,10,30,887.0,131.0,1.9,18.0,892.0,973.7,722.41
2016,5,4,10,45,481.0,280.0,2.05,18.5,694.0,735.72,556.53
2016,5,4,11,0,75.0,429.0,2.2,19.0,496.0,455.34,346.04
2016,5,4,11,15,57.5,414.0,2.35,19.0,466.5,418.03,319.61
2016,5,4,11,30,40.0,399.0,2.5,19.0,437.0,382.56,292.95
2016,5,4,11,45,52.5,422.0,2.65,19.0,472.0,405.42,310.39
2016,5,4,12,0,65.0,445.0,2.8,19.0,507.0,426.01,325.79
2016,5,4,12,15,250.0,425.5,2.85,19.0,661.5,534.79,409.05
2016,5,4,12,30,435.0,406.0,2.9,19.0,816.0,618.04,470.23
2016,5,4,12,45,671.0,270.0,3.0,19.0,896.0,624.6,476.25
2016,5,4,13,0,907.0,134.0,3.1,19.0,976.0,612.28,466.62
2016,5,4,13,15,534.5,296.0,3.1,19.0,790.5,493.5,374.93
2016,5,4,13,30,162.0,458.0,3.1,19.0,605.0,411.89,313.4
2016,5,4,13,45,86.0,336.5,3.15,19.5,414.5,291.79,222.95
2016,5,4,14,0,10.0,215.0,3.2,20.0,224.0,177.5,135.8
2016,5,4,14,15,444.0,169.5,3.15,19.5,531.5,234.05,167.16
2016,5,4,14,30,878.0,124.0,3.1,19.0,839.0,286.97,188.6
2016,5,4,14,45,612.0,228.0,3.1,19.0,716.0,239.12,159.06
2016,5,4,15,0,346.0,332.0,3.1,19.0,593.0,242.01,174.17
2016,5,4,15,15,307.0,320.0,3.05,19.0,542.0,206.2,153.29
2016,5,4,15,30,268.0,308.0,3.0,19.0,491.0,185.53,151.14
2016,5,4,15,45,325.5,272.5,2.95,19.0,479.0,170.46,139.08
2016,5,4,16,0,383.0,237.0,2.9,19.0,467.0,154.09,125.82
2016,5,4,16,15,257.0,230.5,2.7,18.5,379.5,149.62,122.71
2016,5,4,16,30,131.0,224.0,2.5,18.0,292.0,152.04,125.4
2016,5,4,16,45,420.5,154.0,2.4,18.0,337.5,103.4,84.29
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,61.85,48.64
2016,5,4,17,15,669.0,78.5,2.05,17.5,329.0,58.83,46.29
2016,5,4,17,30,628.0,73.0,1.8,17.0,275.0,55.72,43.75
2016,5,4,17,45,568.0,65.5,1.55,16.5,223.0,50.83,39.52
2016,5,4,18,0,508.0,58.0,1.3,16.0,171.0,45.84,35.03
2016,5,4,18,15,418.5,48.0,1.25,15.5,124.0,38.49,28.25
2016,5,4,18,30,329.0,38.0,1.2,15.0,77.0,31.02,21.04
2016,5,4,18,45,194.5,24.0,1.15,14.5,44.0,19.65,7.97
2016,5,4,19,0,60.0,10.0,1.1,14.0,11.0,8.54,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.5,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,9.05,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,18.14,9.44
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,31.01,20.97
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,45.67,33.99
2016,5,5,6,45,0.0,70.5,3.0,10.5,70.5,62.43,48.6
2016,5,5,7,0,0.0,88.0,3.2,11.0,88.0,78.82,62.62
2016,5,5,7,15,42.0,128.0,3.3,11.0,145.0,174.31,145.62
2016,5,5,7,30,84.0,168.0,3.4,11.0,202.0,261.44,219.31
2016,5,5,7,45,42.0,93.0,3.55,11.5,110.0,127.36,104.99
2016,5,5,8,0,0.0,18.0,3.7,12.0,18.0,14.87,7.1
2016,5,5,8,15,0.0,36.5,3.7,12.0,36.5,30.22,20.19
2016,5,5,8,30,0.0,55.0,3.7,12.0,55.0,45.63,33.19
2016,5,5,8,45,0.0,98.5,3.75,12.5,98.5,82.26,63.76
2016,5,5,9,0,0.0,142.0,3.8,13.0,142.0,121.29,95.79
2016,5,5,9,15,0.0,116.5,3.8,13.0,116.5,98.08,76.33
2016,5,5,9,30,0.0,91.0,3.8,13.0,91.0,75.89,57.8
2016,5,5,9,45,0.0,86.0,3.85,13.5,86.0,71.75,54.16
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,67.61,50.53
2016,5,5,10,15,6.0,161.5,3.85,14.0,166.5,142.87,112.26
2016,5,5,10,30,12.0,242.0,3.8,14.0,252.0,219.18,173.49
2016,5,5,10,45,9.0,206.0,3.8,14.0,214.0,183.56,144.57
2016,5,5,11,0,6.0,170.0,3.8,14.0,176.0,149.0,116.61
2016,5,5,11,15,8.0,188.5,3.75,14.0,196.5,166.05,130.33
2016,5,5,11,30,10.0,207.0,3.7,14.0,217.0,182.73,143.61
2016,5,5,11,45,11.0,222.5,3.65,14.0,233.5,195.65,153.81
2016,5,5,12,0,12.0,238.0,3.6,14.0,250.0,208.2,163.69
2016,5,5,12,15,20.5,308.5,3.55,14.0,328.5,270.99,213.25
2016,5,5,12,30,29.0,379.0,3.5,14.0,407.0,331.14,259.83
2016,5,5,12,45,20.5,308.0,3.5,14.0,328.0,265.42,208.4
2016,5,5,13,0,12.0,237.0,3.5,14.0,249.0,201.57,158.11
2016,5,5,13,15,13.5,260.5,3.55,14.0,274.0,219.31,172.33
2016,5,5,13,30,15.0,284.0,3.6,14.0,299.0,236.17,185.66
2016,5,5,13,45,22.5,315.0,3.7,14.0,335.5,259.99,204.38
2016,5,5,14,0,30.0,346.0,3.8,14.0,372.0,270.02,212.06
2016,5,5,14,15,28.0,329.5,3.85,14.0,353.0,252.34,198.18
2016,5,5,14,30,26.0,313.0,3.9,14.0,334.0,235.31,184.9
2016,5,5,14,45,31.5,312.0,3.95,14.0,336.5,229.58,180.34
2016,5,5,15,0,37.0,311.0,4.0,14.0,339.0,222.75,175.11
2016,5,5,15,15,72.5,314.0,3.95,13.5,365.0,218.4,172.1
2016,5,5,15,30,108.0,317.0,3.9,13.0,391.0,213.35,178.31
2016,5,5,15,45,89.5,289.0,3.85,13.0,347.5,197.62,165.49
2016,5,5,16,0,71.0,261.0,3.8,13.0,304.0,181.35,152.14
2016,5,5,16,15,83.5,241.5,3.75,12.5,288.0,169.59,142.85
2016,5,5,16,30,96.0,222.0,3.7,12.0,272.0,157.45,133.12
2016,5,5,16,45,48.0,114.5,3.65,11.5,139.5,90.11,74.78
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,5.77,0.0
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,4.94,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,4.11,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.28,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.46,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.64,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.82,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.41,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,5.5,18.5,2.25,8.5,19.0,21.99,7.52
2016,5,6,6,0,11.0,37.0,2.4,9.0,38.0,51.44,37.75
2016,5,6,6,15,29.0,58.5,2.55,9.5,64.0,92.42,74.58
2016,5,6,6,30,47.0,80.0,2.7,10.0,90.0,132.21,110.03
2016,5,6,6,45,64.5,101.5,2.85,10.5,119.0,171.34,144.25
2016,5,6,7,0,82.0,123.0,3.0,11.0,148.0,210.58,177.74
2016,5,6,7,15,161.5,143.5,3.15,11.5,206.0,324.38,274.09
2016,5,6,7,30,241.0,164.0,3.3,12.0,264.0,444.2,371.47
2016,5,6,7,45,360.5,164.5,3.5,12.5,336.0,558.92,463.27
2016,5,6,8,0,480.0,165.0,3.7,13.0,408.0,701.72,572.5
2016,5,6,8,15,536.5,164.5,3.8,13.5,463.0,759.4,612.87
2016,5,6,8,30,593.0,164.0,3.9,14.0,518.0,826.58,659.48
2016,5,6,8,45,701.0,142.5,4.0,14.5,593.0,910.6,717.13
2016,5,6,9,0,809.0,121.0,4.1,15.0,668.0,984.63,766.21
2016,5,6,9,15,671.0,189.5,4.05,15.0,662.5,924.03,720.74
2016,5,6,9,30,533.0,258.0,4.0,15.0,657.0,841.65,657.96
2016,5,6,9,45,402.0,322.0,4.0,15.5,631.0,747.76,584.47
2016,5,6,10,0,271.0,386.0,4.0,16.0,605.0,674.22,524.77
2016,5,6,10,15,184.0,402.5,3.95,16.0,554.0,576.29,449.58
2016,5,6,10,30,97.0,419.0,3.9,16.0,503.0,482.78,376.59
2016,5,6,10,45,206.0,425.0,3.85,16.5,609.0,594.85,462.13
2016,5,6,11,0,315.0,431.0,3.8,17.0,715.0,696.27,536.09
2016,5,6,11,15,326.5,428.5,3.75,17.0,727.5,683.8,525.89
2016,5,6,11,30,338.0,426.0,3.7,17.0,740.0,669.47,515.0
2016,5,6,11,45,214.0,446.0,3.7,17.0,645.5,560.07,431.93
2016,5,6,12,0,90.0,466.0,3.7,17.0,551.0,462.34,356.61
2016,5,6,12,15,300.0,430.5,3.7,17.0,714.0,574.16,443.6
2016,5,6,12,30,510.0,395.0,3.7,17.0,877.0,659.74,507.11
2016,5,6,12,45,289.0,418.5,3.7,17.5,691.5,509.51,392.11
2016,5,6,13,0,68.0,442.0,3.7,18.0,506.0,387.24,297.87
2016,5,6,13,15,258.5,410.0,3.65,17.5,645.5,439.26,338.11
2016,5,6,13,30,449.0,378.0,3.6,17.0,785.0,474.67,362.34
2016,5,6,13,45,228.5,285.5,3.6,17.0,493.0,298.64,228.73
2016,5,6,14,0,8.0,193.0,3.6,17.0,201.0,159.9,123.53
2016,5,6,14,15,409.5,176.5,3.55,17.0,512.0,229.99,166.96
2016,5,6,14,30,811.0,160.0,3.5,17.0,823.0,290.59,195.87
2016,5,6,14,45,801.0,156.5,3.45,17.0,787.0,236.54,150.31
2016,5,6,15,0,791.0,153.0,3.4,17.0,751.0,183.74,111.08
2016,5,6,15,15,776.5,149.5,3.25,17.0,709.5,132.12,83.11
2016,5,6,15,30,762.0,146.0,3.1,17.0,668.0,89.99,71.87
2016,5,6,15,45,526.5,202.5,3.0,17.0,552.0,124.82,101.79
2016,5,6,16,0,291.0,259.0,2.9,17.0,436.0,164.16,135.34
2016,5,6,16,15,489.0,190.5,2.7,17.0,457.0,122.34,100.18
2016,5,6,16,30,687.0,122.0,2.5,17.0,478.0,83.8,67.45
2016,5,6,16,45,377.0,146.5,2.4,17.0,339.0,97.87,79.92
2016,5,6,17,0,67.0,171.0,2.3,17.0,200.0,124.84,103.47
2016,5,6,17,15,58.0,149.5,2.05,16.0,172.0,110.29,91.49
2016,5,6,17,30,49.0,128.0,1.8,15.0,144.0,95.45,79.06
2016,5,6,17,45,39.5,105.5,1.55,14.5,117.0,79.73,65.4
2016,5,6,18,0,30.0,83.0,1.3,14.0,90.0,63.72,51.17
2016,5,6,18,15,16.5,62.0,1.25,13.5,65.5,48.35,37.23
2016,5,6,18,30,3.0,41.0,1.2,13.0,41.0,32.93,23.01
2016,5,6,18,45,1.5,23.5,1.2,12.5,23.5,19.23,8.72
2016,5,6,19,0,0.0,6.0,1.2,12.0,6.0,5.12,0.0
2016,5,6,19,15,0.0,3.0,1.2,12.0,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.0,19.0,2.3,8.5,36.0,160.11,98.7
2016,5,7,6,0,288.0,38.0,2.6,9.0,72.0,313.55,259.06
2016,5,7,6,15,381.5,49.5,2.6,9.5,118.0,413.22,347.95
2016,5,7,6,30,475.0,61.0,2.6,10.0,164.0,518.91,436.43
2016,5,7,6,45,537.5,69.0,2.65,11.0,216.0,598.16,499.02
2016,5,7,7,0,600.0,77.0,2.7,12.0,268.0,679.18,559.73
2016,5,7,7,15,643.5,83.5,2.8,12.5,321.5,741.82,605.08
2016,5,7,7,30,687.0,90.0,2.9,13.0,375.0,804.1,648.65
2016,5,7,7,45,716.5,95.5,3.05,14.0,428.0,850.65,678.54
2016,5,7,8,0,746.0,101.0,3.2,15.0,481.0,895.39,706.47
2016,5,7,8,15,769.5,105.0,3.3,15.5,532.0,923.92,723.35
2016,5,7,8,30,793.0,109.0,3.4,16.0,583.0,956.29,742.92
2016,5,7,8,45,807.0,114.5,3.5,17.0,629.5,977.83,753.35
2016,5,7,9,0,821.0,120.0,3.6,18.0,676.0,996.03,761.55
2016,5,7,9,15,834.5,122.5,3.55,18.0,719.0,1006.81,766.54
2016,5,7,9,30,848.0,125.0,3.5,18.0,762.0,1014.03,769.3
2016,5,7,9,45,860.0,126.5,3.45,18.5,799.5,1014.97,766.54
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,999.65,753.04
2016,5,7,10,15,878.5,130.0,3.4,19.0,866.5,988.74,744.66
2016,5,7,10,30,885.0,132.0,3.4,19.0,896.0,974.3,734.01
2016,5,7,10,45,877.5,141.0,3.45,19.5,915.5,950.05,715.83
2016,5,7,11,0,870.0,150.0,3.5,20.0,935.0,922.6,695.64
2016,5,7,11,15,871.5,151.0,3.55,20.0,949.5,893.08,675.4
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,860.73,653.16
2016,5,7,11,45,495.5,315.0,3.65,20.5,776.5,682.09,519.51
2016,5,7,12,0,118.0,478.0,3.7,21.0,589.0,497.81,377.21
2016,5,7,12,15,220.0,467.0,3.7,21.0,674.5,545.88,414.59
2016,5,7,12,30,322.0,456.0,3.7,21.0,760.0,584.24,442.81
2016,5,7,12,45,527.5,348.5,3.75,21.0,842.0,601.27,456.52
2016,5,7,13,0,733.0,241.0,3.8,21.0,924.0,598.27,453.76
2016,5,7,13,15,407.5,340.0,3.75,20.5,719.0,461.6,350.55
2016,5,7,13,30,82.0,439.0,3.7,20.0,514.0,371.31,283.24
2016,5,7,13,45,287.5,392.0,3.7,20.0,644.0,393.49,297.26
2016,5,7,14,0,493.0,345.0,3.7,20.0,774.0,401.83,297.01
2016,5,7,14,15,564.5,299.5,3.5,20.0,774.5,358.5,258.23
2016,5,7,14,30,636.0,254.0,3.3,20.0,775.0,304.96,210.85
2016,5,7,14,45,639.0,239.0,3.1,20.0,743.0,254.05,168.89
2016,5,7,15,0,642.0,224.0,2.9,20.0,711.0,203.28,130.86
2016,5,7,15,15,332.0,238.0,2.7,20.0,489.0,153.41,109.59
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,191.38,155.29
2016,5,7,15,45,340.5,204.0,2.35,20.5,412.0,122.01,97.82
2016,5,7,16,0,659.0,156.0,2.2,21.0,557.0,100.12,79.65
2016,5,7,16,15,632.5,149.5,2.05,21.0,507.5,98.65,78.7
2016,5,7,16,30,606.0,143.0,1.9,21.0,458.0,97.03,77.6
2016,5,7,16,45,579.0,133.0,1.8,21.0,408.0,92.69,74.18
2016,5,7,17,0,552.0,123.0,1.7,21.0,358.0,88.03,70.47
2016,5,7,17,15,507.0,113.5,1.55,20.5,307.0,81.04,64.82
2016,5,7,17,30,462.0,104.0,1.4,20.0,256.0,75.26,60.11
2016,5,7,17,45,401.0,92.5,1.25,19.5,207.5,67.76,53.74
2016,5,7,18,0,340.0,81.0,1.1,19.0,159.0,60.05,46.98
2016,5,7,18,15,260.5,64.5,1.15,18.5,115.5,48.39,36.51
2016,5,7,18,30,181.0,48.0,1.2,18.0,72.0,36.96,25.97
2016,5,7,18,45,90.5,29.5,1.3,17.5,41.5,23.02,11.64
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,9.39,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.68,0.0
2016,5,8,5,45,102.0,26.0,2.9,16.0,38.0,130.15,81.34
2016,5,8,6,0,204.0,43.0,3.0,16.0,67.0,255.4,205.85
2016,5,8,6,15,286.5,57.5,3.05,16.5,110.0,344.66,284.51
2016,5,8,6,30,369.0,72.0,3.1,17.0,153.0,439.83,364.48
2016,5,8,6,45,254.5,98.5,3.15,17.5,161.5,365.26,303.19
2016,5,8,7,0,140.0,125.0,3.2,18.0,170.0,282.3,232.95
2016,5,8,7,15,304.5,126.5,3.3,18.5,247.0,452.2,372.44
2016,5,8,7,30,469.0,128.0,3.4,19.0,324.0,635.68,513.71
2016,5,8,7,45,570.0,122.0,3.5,19.5,391.5,742.16,589.61
2016,5,8,8,0,671.0,116.0,3.6,20.0,459.0,841.18,657.9
2016,5,8,8,15,407.5,193.5,3.6,20.5,408.5,665.73,523.91
2016,5,8,8,30,144.0,271.0,3.6,21.0,358.0,447.01,351.25
2016,5,8,8,45,441.0,209.0,3.6,21.5,503.5,714.53,557.01
2016,5,8,9,0,738.0,147.0,3.6,22.0,649.0,950.85,721.31
2016,5,8,9,15,751.5,150.5,3.65,22.5,689.5,962.31,724.37
2016,5,8,9,30,765.0,154.0,3.7,23.0,730.0,962.71,721.89
2016,5,8,9,45,764.5,163.5,3.8,23.5,762.5,959.99,717.87
2016,5,8,10,0,764.0,173.0,3.9,24.0,795.0,953.8,711.69
2016,5,8,10,15,772.5,175.5,3.9,23.5,824.5,946.04,706.8
2016,5,8,10,30,781.0,178.0,3.9,23.0,854.0,934.82,699.69
2016,5,8,10,45,603.5,280.0,3.95,23.0,811.0,851.62,639.48
2016,5,8,11,0,426.0,382.0,4.0,23.0,768.0,760.13,570.78
2016,5,8,11,15,253.5,417.0,3.95,23.0,648.0,611.07,461.15
2016,5,8,11,30,81.0,452.0,3.9,23.0,528.0,463.53,349.96
2016,5,8,11,45,262.0,429.5,3.85,23.5,677.5,590.12,445.29
2016,5,8,12,0,443.0,407.0,3.8,24.0,827.0,688.25,515.61
2016,5,8,12,15,480.5,399.5,3.75,24.0,854.5,677.96,507.11
2016,5,8,12,30,518.0,392.0,3.7,24.0,882.0,663.63,495.99
2016,5,8,12,45,259.0,230.0,3.7,24.5,475.0,347.69,264.41
2016,5,8,13,0,0.0,68.0,3.7,25.0,68.0,56.96,39.39
2016,5,8,13,15,162.0,249.5,3.6,25.0,397.0,275.43,208.5
2016,5,8,13,30,324.0,431.0,3.5,25.0,726.0,460.89,342.52
2016,5,8,13,45,562.5,301.0,3.4,25.0,797.0,437.49,319.86
2016,5,8,14,0,801.0,171.0,3.3,25.0,868.0,396.31,280.77
2016,5,8,14,15,594.5,262.0,3.25,24.5,770.0,341.01,239.85
2016,5,8,14,30,388.0,353.0,3.2,24.0,672.0,321.14,228.88
2016,5,8,14,45,288.5,359.0,3.15,24.0,590.5,277.07,198.35
2016,5,8,15,0,189.0,365.0,3.1,24.0,509.0,257.32,188.31
2016,5,8,15,15,455.5,259.5,3.0,24.0,580.5,173.75,120.24
2016,5,8,15,30,722.0,154.0,2.9,24.0,652.0,93.62,72.82
2016,5,8,15,45,697.0,151.5,2.85,24.0,605.0,94.63,73.95
2016,5,8,16,0,672.0,149.0,2.8,24.0,558.0,95.66,75.03
2016,5,8,16,15,645.5,143.0,2.55,23.5,509.0,94.34,74.31
2016,5,8,16,30,619.0,137.0,2.3,23.0,460.0,92.87,73.49
2016,5,8,16,45,507.5,142.0,2.05,23.0,388.5,96.68,76.96
2016,5,8,17,0,396.0,147.0,1.8,23.0,317.0,100.17,80.16
2016,5,8,17,15,423.5,127.0,1.55,22.5,287.0,89.03,71.08
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,77.15,61.22
2016,5,8,17,45,400.5,93.5,1.1,21.5,209.0,68.41,53.86
2016,5,8,18,0,350.0,80.0,0.9,21.0,161.0,59.37,46.0
2016,5,8,18,15,274.0,64.5,0.9,20.5,117.5,48.43,36.26
2016,5,8,18,30,198.0,49.0,0.9,20.0,74.0,37.22,26.01
2016,5,8,18,45,115.0,30.0,0.9,20.0,43.0,23.47,12.18
2016,5,8,19,0,32.0,11.0,0.9,20.0,12.0,9.39,0.0
2016,5,8,19,15,16.0,5.5,0.9,19.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.83,0.0
2016,5,9,5,45,88.0,27.0,1.2,13.5,37.5,122.58,80.35
2016,5,9,6,0,176.0,46.0,1.3,14.0,67.0,221.67,179.52
2016,5,9,6,15,253.0,62.5,1.2,14.0,110.0,325.3,268.52
2016,5,9,6,30,330.0,79.0,1.1,14.0,153.0,417.25,344.89
2016,5,9,6,45,359.5,90.5,1.0,14.5,190.0,465.14,382.3
2016,5,9,7,0,389.0,102.0,0.9,15.0,227.0,513.89,418.41
2016,5,9,7,15,420.0,117.0,0.75,15.0,274.5,569.01,457.55
2016,5,9,7,30,451.0,132.0,0.6,15.0,322.0,623.86,494.38
2016,5,9,7,45,457.0,155.5,0.45,15.5,369.5,664.32,517.63
2016,5,9,8,0,463.0,179.0,0.3,16.0,417.0,702.27,538.16
2016,5,9,8,15,313.5,225.5,0.25,16.0,393.5,587.84,451.51
2016,5,9,8,30,164.0,272.0,0.2,16.0,370.0,468.14,360.76
2016,5,9,8,45,178.5,294.5,0.15,16.5,409.5,503.39,385.53
2016,5,9,9,0,193.0,317.0,0.1,17.0,449.0,537.45,407.16
2016,5,9,9,15,247.0,329.5,0.2,17.5,509.0,620.43,464.45
2016,5,9,9,30,301.0,342.0,0.3,18.0,569.0,679.54,503.92
2016,5,9,9,45,181.5,355.5,0.4,18.5,494.5,544.52,406.99
2016,5,9,10,0,62.0,369.0,0.5,19.0,420.0,413.07,310.92
2016,5,9,10,15,86.0,397.0,0.6,19.0,470.5,458.04,345.14
2016,5,9,10,30,110.0,425.0,0.7,19.0,521.0,500.78,375.77
2016,5,9,10,45,132.5,441.5,0.8,19.5,560.0,543.5,405.22
2016,5,9,11,0,155.0,458.0,0.9,20.0,599.0,566.93,421.05
2016,5,9,11,15,187.0,465.0,1.05,20.0,638.0,587.09,436.2
2016,5,9,11,30,219.0,472.0,1.2,20.0,677.0,604.13,449.06
2016,5,9,11,45,165.5,474.5,1.35,20.5,630.0,546.67,407.29
2016,5,9,12,0,112.0,477.0,1.5,21.0,583.0,488.19,364.81
2016,5,9,12,15,160.0,480.0,1.6,21.5,631.5,514.37,384.02
2016,5,9,12,30,208.0,483.0,1.7,22.0,680.0,531.32,395.65
2016,5,9,12,45,175.5,479.5,1.8,22.5,645.0,489.22,364.31
2016,5,9,13,0,143.0,476.0,1.9,23.0,610.0,450.17,335.4
2016,5,9,13,15,474.5,325.5,1.9,23.0,759.5,486.65,362.13
2016,5,9,13,30,806.0,175.0,1.9,23.0,909.0,498.59,366.25
2016,5,9,13,45,487.5,305.5,1.9,23.0,746.5,410.92,301.1
2016,5,9,14,0,169.0,436.0,1.9,23.0,584.0,366.53,271.66
2016,5,9,14,15,227.5,411.5,1.85,23.0,603.5,351.22,257.78
2016,5,9,14,30,286.0,387.0,1.8,23.0,623.0,317.43,229.25
2016,5,9,14,45,263.5,373.0,1.75,23.5,583.0,280.95,201.56
2016,5,9,15,0,241.0,359.0,1.7,24.0,543.0,261.13,188.06
2016,5,9,15,15,293.5,326.0,1.65,23.5,538.0,212.18,153.56
2016,5,9,15,30,346.0,293.0,1.6,23.0,533.0,179.11,142.97
2016,5,9,15,45,202.0,275.5,1.55,23.0,413.5,181.56,145.42
2016,5,9,16,0,58.0,258.0,1.5,23.0,294.0,179.81,144.4
2016,5,9,16,15,48.0,232.0,1.45,23.0,260.0,164.19,132.06
2016,5,9,16,30,38.0,206.0,1.4,23.0,226.0,148.09,119.27
2016,5,9,16,45,19.0,166.0,1.4,23.0,176.0,128.8,103.69
2016,5,9,17,0,0.0,126.0,1.4,23.0,126.0,100.09,79.98
2016,5,9,17,15,0.0,108.5,1.25,22.5,108.5,86.74,69.1
2016,5,9,17,30,0.0,91.0,1.1,22.0,91.0,73.28,57.89
2016,5,9,17,45,0.0,74.0,1.0,21.5,74.0,60.06,46.66
2016,5,9,18,0,0.0,57.0,0.9,21.0,57.0,46.72,35.1
2016,5,9,18,15,0.0,42.0,0.9,20.5,42.0,34.75,24.51
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,22.29,13.38
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,12.76,4.23
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.41,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.71,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.71,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,7.8,0.0
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,13.99,5.9
2016,5,10,6,15,0.0,28.0,0.5,17.0,28.0,23.09,13.84
2016,5,10,6,30,0.0,39.0,0.5,17.0,39.0,32.22,21.77
2016,5,10,6,45,0.0,51.0,0.55,17.5,51.0,42.2,30.25
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,52.2,38.59
2016,5,10,7,15,147.0,112.0,0.8,18.5,174.0,266.7,219.11
2016,5,10,7,30,294.0,161.0,1.0,19.0,285.0,489.84,391.95
2016,5,10,7,45,475.0,143.5,1.2,20.0,375.0,666.95,521.33
2016,5,10,8,0,656.0,126.0,1.4,21.0,465.0,839.22,637.65
2016,5,10,8,15,680.5,131.5,1.55,21.5,514.0,875.58,658.65
2016,5,10,8,30,705.0,137.0,1.7,22.0,563.0,909.5,679.35
2016,5,10,8,45,718.5,144.0,1.9,22.5,607.5,931.33,692.49
2016,5,10,9,0,732.0,151.0,2.1,23.0,652.0,950.08,703.65
2016,5,10,9,15,745.5,155.0,2.25,23.5,692.5,962.1,709.88
2016,5,10,9,30,759.0,159.0,2.4,24.0,733.0,970.81,714.05
2016,5,10,9,45,750.5,173.5,2.6,24.5,764.0,965.86,709.84
2016,5,10,10,0,742.0,188.0,2.8,25.0,795.0,957.3,703.41
2016,5,10,10,15,421.0,305.5,2.75,24.5,652.5,741.57,552.29
2016,5,10,10,30,100.0,423.0,2.7,24.0,510.0,489.31,366.79
2016,5,10,10,45,434.5,311.0,2.65,24.0,703.5,724.29,542.81
2016,5,10,11,0,769.0,199.0,2.6,24.0,897.0,891.63,659.82
2016,5,10,11,15,516.0,331.5,2.45,24.0,803.5,769.7,568.9
2016,5,10,11,30,263.0,464.0,2.3,24.0,710.0,641.85,474.06
2016,5,10,11,45,310.5,451.0,2.2,24.0,743.5,646.95,478.46
2016,5,10,12,0,358.0,438.0,2.1,24.0,777.0,648.07,478.89
2016,5,10,12,15,572.0,319.5,2.15,24.0,862.0,680.42,504.67
2016,5,10,12,30,786.0,201.0,2.2,24.0,947.0,688.23,511.91
2016,5,10,12,45,627.0,299.0,2.3,24.5,891.0,622.7,461.34
2016,5,10,13,0,468.0,397.0,2.4,25.0,835.0,567.65,418.84
2016,5,10,13,15,313.0,429.0,2.45,25.0,720.5,481.59,356.0
2016,5,10,13,30,158.0,461.0,2.5,25.0,606.0,413.67,306.63
2016,5,10,13,45,477.5,315.5,2.65,25.5,736.0,414.13,302.54
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,396.46,279.62
2016,5,10,14,15,787.5,168.0,2.8,26.0,836.5,343.79,234.94
2016,5,10,14,30,778.0,166.0,2.8,26.0,807.0,291.92,191.17
2016,5,10,14,45,615.5,228.5,2.85,26.0,722.5,246.34,160.08
2016,5,10,15,0,453.0,291.0,2.9,26.0,638.0,225.39,151.86
2016,5,10,15,15,336.5,305.5,2.8,25.5,555.5,205.15,146.25
2016,5,10,15,30,220.0,320.0,2.7,25.0,473.0,203.61,162.01
2016,5,10,15,45,126.0,279.0,2.6,25.0,365.5,181.87,144.85
2016,5,10,16,0,32.0,238.0,2.5,25.0,258.0,168.58,134.5
2016,5,10,16,15,200.0,218.5,2.35,24.5,325.5,151.05,120.82
2016,5,10,16,30,368.0,199.0,2.2,24.0,393.0,134.43,107.72
2016,5,10,16,45,205.0,183.5,2.05,24.0,289.5,130.36,104.73
2016,5,10,17,0,42.0,168.0,1.9,24.0,186.0,123.14,99.05
2016,5,10,17,15,239.0,140.5,1.7,23.5,223.0,99.41,79.54
2016,5,10,17,30,436.0,113.0,1.5,23.0,260.0,80.98,64.23
2016,5,10,17,45,384.0,99.0,1.3,22.5,212.0,72.01,56.73
2016,5,10,18,0,332.0,85.0,1.1,22.0,164.0,62.73,48.72
2016,5,10,18,15,259.5,68.5,1.1,21.5,120.5,51.2,38.52
2016,5,10,18,30,187.0,52.0,1.1,21.0,77.0,39.85,28.2
2016,5,10,18,45,110.0,32.0,1.1,20.5,45.5,24.94,13.85
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,10.24,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,5.12,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.5,1.45,16.0,3.5,0.0,0.0
2016,5,11,5,30,0.0,7.0,1.7,16.0,7.0,5.97,0.0
2016,5,11,5,45,5.5,24.5,2.0,16.5,25.0,26.59,13.71
2016,5,11,6,0,11.0,42.0,2.3,17.0,43.0,49.98,35.82
2016,5,11,6,15,28.0,63.0,2.4,17.5,68.5,95.95,75.48
2016,5,11,6,30,45.0,84.0,2.5,18.0,94.0,133.91,108.21
2016,5,11,6,45,59.0,105.5,2.6,18.5,122.5,169.98,138.61
2016,5,11,7,0,73.0,127.0,2.7,19.0,151.0,205.98,168.2
2016,5,11,7,15,36.5,122.5,2.75,19.5,134.5,160.08,128.72
2016,5,11,7,30,0.0,118.0,2.8,20.0,118.0,104.61,81.19
2016,5,11,7,45,18.0,159.5,2.85,20.5,169.0,163.63,129.57
2016,5,11,8,0,36.0,201.0,2.9,21.0,220.0,242.76,192.48
2016,5,11,8,15,31.5,215.0,2.9,21.0,232.5,249.77,196.88
2016,5,11,8,30,27.0,229.0,2.9,21.0,245.0,256.68,201.38
2016,5,11,8,45,38.5,259.5,2.95,21.5,285.0,298.44,233.13
2016,5,11,9,0,50.0,290.0,3.0,22.0,325.0,339.38,263.57
2016,5,11,9,15,244.5,292.5,3.05,22.0,476.5,576.27,445.59
2016,5,11,9,30,439.0,295.0,3.1,22.0,628.0,786.98,597.67
2016,5,11,9,45,596.0,233.5,3.15,22.0,708.5,875.05,660.22
2016,5,11,10,0,753.0,172.0,3.2,22.0,789.0,943.1,705.95
2016,5,11,10,15,552.0,285.0,3.2,22.0,746.5,847.49,636.13
2016,5,11,10,30,351.0,398.0,3.2,22.0,704.0,734.25,551.55
2016,5,11,10,45,342.5,414.0,3.25,22.0,719.0,724.41,544.38
2016,5,11,11,0,334.0,430.0,3.3,22.0,734.0,712.84,535.33
2016,5,11,11,15,366.0,408.5,3.2,22.0,747.0,700.27,526.51
2016,5,11,11,30,398.0,387.0,3.1,22.0,760.0,693.02,521.17
2016,5,11,11,45,375.5,414.0,3.05,22.0,768.5,666.72,501.03
2016,5,11,12,0,353.0,441.0,3.0,22.0,777.0,647.07,485.56
2016,5,11,12,15,302.5,458.5,2.95,22.0,746.5,599.37,449.94
2016,5,11,12,30,252.0,476.0,2.9,22.0,716.0,554.38,416.3
2016,5,11,12,45,251.5,472.0,2.85,22.0,710.5,527.53,396.31
2016,5,11,13,0,251.0,468.0,2.8,22.0,705.0,500.69,376.0
2016,5,11,13,15,211.5,465.0,2.75,22.0,662.5,461.48,346.38
2016,5,11,13,30,172.0,462.0,2.7,22.0,620.0,421.06,316.02
2016,5,11,13,45,164.0,449.5,2.65,22.0,597.0,391.57,293.54
2016,5,11,14,0,156.0,437.0,2.6,22.0,574.0,363.3,271.81
2016,5,11,14,15,203.0,417.0,2.55,22.0,589.0,348.16,258.29
2016,5,11,14,30,250.0,397.0,2.5,22.0,604.0,315.7,231.06
2016,5,11,14,45,253.5,377.5,2.45,22.5,579.0,282.79,204.84
2016,5,11,15,0,257.0,358.0,2.4,23.0,554.0,250.16,180.21
2016,5,11,15,15,308.0,324.5,2.25,23.0,547.5,213.86,154.68
2016,5,11,15,30,359.0,291.0,2.1,23.0,541.0,178.19,142.41
2016,5,11,15,45,383.0,263.0,2.0,23.0,513.0,166.07,132.96
2016,5,11,16,0,407.0,235.0,1.9,23.0,485.0,143.68,114.96
2016,5,11,16,15,352.5,224.5,1.75,22.5,428.5,147.53,118.76
2016,5,11,16,30,298.0,214.0,1.6,22.0,372.0,141.82,114.61
2016,5,11,16,45,422.5,169.5,1.45,22.0,367.5,112.61,90.52
2016,5,11,17,0,547.0,125.0,1.3,22.0,363.0,87.63,69.73
2016,5,11,17,15,505.0,116.0,1.15,21.5,313.0,82.47,65.73
2016,5,11,17,30,463.0,107.0,1.0,21.0,263.0,77.12,61.43
2016,5,11,17,45,419.0,93.0,0.9,21.0,216.0,68.09,53.69
2016,5,11,18,0,375.0,79.0,0.8,21.0,169.0,58.72,45.48
2016,5,11,18,15,298.5,65.0,0.8,20.5,125.0,48.84,36.69
2016,5,11,18,30,222.0,51.0,0.8,20.0,81.0,38.73,27.44
2016,5,11,18,45,136.0,32.5,0.85,20.0,48.5,24.95,14.13
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,11.24,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,5.97,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,11.1,0.0
2016,5,12,5,45,128.0,29.0,1.25,16.5,45.5,174.93,124.64
2016,5,12,6,0,256.0,45.0,1.4,17.0,78.0,297.03,239.19
2016,5,12,6,15,338.0,57.5,1.35,17.5,122.0,385.4,314.39
2016,5,12,6,30,420.0,70.0,1.3,18.0,166.0,479.58,389.49
2016,5,12,6,45,479.0,79.0,1.3,18.5,216.0,560.79,451.01
2016,5,12,7,0,538.0,88.0,1.3,19.0,266.0,638.59,506.97
2016,5,12,7,15,269.0,102.0,1.3,19.5,191.0,408.64,329.52
2016,5,12,7,30,0.0,116.0,1.3,20.0,116.0,102.4,78.72
2016,5,12,7,45,3.5,143.0,1.35,20.5,145.0,131.65,102.76
2016,5,12,8,0,7.0,170.0,1.4,21.0,174.0,160.77,125.58
2016,5,12,8,15,6.5,178.0,1.4,21.5,182.0,165.92,128.86
2016,5,12,8,30,6.0,186.0,1.4,22.0,190.0,171.31,132.39
2016,5,12,8,45,11.5,213.0,1.4,22.5,221.5,201.75,155.66
2016,5,12,9,0,17.0,240.0,1.4,23.0,253.0,231.9,178.24
2016,5,12,9,15,30.5,280.0,1.3,23.0,303.5,303.24,232.02
2016,5,12,9,30,44.0,320.0,1.2,23.0,354.0,355.05,269.74
2016,5,12,9,45,45.0,337.0,1.2,23.5,373.0,368.57,278.21
2016,5,12,10,0,46.0,354.0,1.2,24.0,392.0,381.52,286.43
2016,5,12,10,15,36.0,345.5,1.05,24.0,376.0,357.62,267.75
2016,5,12,10,30,26.0,337.0,0.9,24.0,360.0,334.74,250.09
2016,5,12,10,45,444.5,236.5,0.8,24.5,641.0,661.4,489.53
2016,5,12,11,0,863.0,136.0,0.7,25.0,922.0,906.34,645.17
2016,5,12,11,15,866.0,137.0,0.6,25.0,937.0,878.89,622.18
2016,5,12,11,30,869.0,138.0,0.5,25.0,952.0,848.54,601.35
2016,5,12,11,45,871.0,137.5,0.45,25.5,960.0,813.45,577.39
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,775.96,551.94
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.5,735.23,526.11
2016,5,12,12,30,873.0,137.0,0.6,26.0,969.0,692.66,498.15
2016,5,12,12,45,859.0,145.0,0.7,26.0,958.0,645.54,465.9
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,597.87,432.09
2016,5,12,13,15,841.5,152.0,0.9,26.0,932.0,549.42,396.52
2016,5,12,13,30,838.0,151.0,1.0,26.0,917.0,499.18,358.24
2016,5,12,13,45,833.0,149.0,1.1,26.0,895.0,446.6,316.87
2016,5,12,14,0,828.0,147.0,1.2,26.0,873.0,393.88,274.02
2016,5,12,14,15,820.0,145.0,1.3,26.0,844.0,340.3,229.62
2016,5,12,14,30,812.0,143.0,1.4,26.0,815.0,287.29,185.44
2016,5,12,14,45,801.5,140.5,1.5,26.0,779.5,234.26,142.64
2016,5,12,15,0,791.0,138.0,1.6,26.0,744.0,182.47,104.73
2016,5,12,15,15,777.0,134.5,1.6,25.5,703.0,131.23,75.86
2016,5,12,15,30,763.0,131.0,1.6,25.0,662.0,89.19,68.78
2016,5,12,15,45,743.0,128.0,1.65,25.0,616.5,89.28,69.11
2016,5,12,16,0,723.0,125.0,1.7,25.0,571.0,81.01,62.46
2016,5,12,16,15,379.5,166.0,1.65,24.5,398.5,105.21,82.98
2016,5,12,16,30,36.0,207.0,1.6,24.0,226.0,148.82,119.55
2016,5,12,16,45,69.0,194.0,1.6,24.0,226.0,140.33,112.84
2016,5,12,17,0,102.0,181.0,1.6,24.0,226.0,126.64,101.86
2016,5,12,17,15,93.0,158.5,1.5,23.5,195.0,116.43,93.84
2016,5,12,17,30,84.0,136.0,1.4,23.0,164.0,101.08,81.27
2016,5,12,17,45,70.5,113.0,1.3,22.5,134.0,85.1,67.9
2016,5,12,18,0,57.0,90.0,1.2,22.0,104.0,68.83,53.97
2016,5,12,18,15,39.0,69.0,1.1,21.5,77.5,53.51,40.54
2016,5,12,18,30,21.0,48.0,1.0,21.0,51.0,37.96,26.7
2016,5,12,18,45,10.5,29.0,0.95,20.5,30.5,23.52,13.15
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,8.23,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.27,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.5,1.65,18.0,0.5,0.43,0.0
2016,5,13,5,30,0.0,1.0,1.6,18.0,1.0,0.85,0.0
2016,5,13,5,45,0.0,6.5,1.6,18.0,6.5,5.33,0.0
2016,5,13,6,0,0.0,12.0,1.6,18.0,12.0,9.86,2.48
2016,5,13,6,15,0.0,19.5,1.65,18.0,19.5,16.05,7.85
2016,5,13,6,30,0.0,27.0,1.7,18.0,27.0,22.25,13.22
2016,5,13,6,45,0.0,35.0,1.75,18.5,35.0,28.88,18.85
2016,5,13,7,0,0.0,43.0,1.8,19.0,43.0,35.53,24.4
2016,5,13,7,15,0.0,78.0,1.95,19.0,78.0,65.39,49.32
2016,5,13,7,30,0.0,113.0,2.1,19.0,113.0,99.18,77.1
2016,5,13,7,45,0.0,83.0,2.25,19.0,83.0,68.93,51.84
2016,5,13,8,0,0.0,53.0,2.4,19.0,53.0,43.92,30.98
2016,5,13,8,15,0.0,62.0,2.45,19.0,62.0,51.44,37.09
2016,5,13,8,30,0.0,71.0,2.5,19.0,71.0,58.99,43.16
2016,5,13,8,45,1.5,121.0,2.65,19.0,122.0,103.91,79.72
2016,5,13,9,0,3.0,171.0,2.8,19.0,173.0,151.01,117.39
2016,5,13,9,15,11.5,221.5,2.8,19.0,230.0,206.23,161.17
2016,5,13,9,30,20.0,272.0,2.8,19.0,287.0,261.42,204.11
2016,5,13,9,45,169.0,325.0,2.85,19.5,463.5,499.41,388.62
2016,5,13,10,0,318.0,378.0,2.9,20.0,640.0,712.01,542.54
2016,5,13,10,15,571.0,264.0,2.8,20.0,755.0,849.66,642.58
2016,5,13,10,30,824.0,150.0,2.7,20.0,870.0,949.78,710.18
2016,5,13,10,45,628.5,266.5,2.65,20.5,824.0,864.01,646.79
2016,5,13,11,0,433.0,383.0,2.6,21.0,778.0,768.39,574.11
2016,5,13,11,15,423.5,394.0,2.5,21.5,786.0,745.95,556.6
2016,5,13,11,30,414.0,405.0,2.4,22.0,794.0,721.86,537.44
2016,5,13,11,45,358.0,435.0,2.35,22.5,773.5,671.4,499.39
2016,5,13,12,0,302.0,465.0,2.3,23.0,753.0,629.12,467.1
2016,5,13,12,15,354.5,440.5,2.25,23.0,779.0,622.31,462.7
2016,5,13,12,30,407.0,416.0,2.2,23.0,805.0,610.19,453.9
2016,5,13,12,45,435.0,409.5,2.15,23.5,821.5,591.8,438.95
2016,5,13,13,0,463.0,403.0,2.1,24.0,838.0,570.5,421.53
2016,5,13,13,15,495.5,383.5,2.1,24.0,843.0,539.75,397.97
2016,5,13,13,30,528.0,364.0,2.1,24.0,848.0,505.98,371.36
2016,5,13,13,45,434.5,384.5,2.1,24.0,776.5,443.32,324.37
2016,5,13,14,0,341.0,405.0,2.1,24.0,705.0,399.01,291.25
2016,5,13,14,15,606.0,263.5,2.1,24.0,774.5,349.91,245.83
2016,5,13,14,30,871.0,122.0,2.1,24.0,844.0,296.59,192.71
2016,5,13,14,45,856.0,123.0,2.1,24.0,807.0,242.82,148.53
2016,5,13,15,0,841.0,124.0,2.1,24.0,770.0,181.32,102.67
2016,5,13,15,15,828.5,121.5,2.1,24.0,729.0,128.12,71.93
2016,5,13,15,30,816.0,119.0,2.1,24.0,688.0,82.59,63.63
2016,5,13,15,45,797.0,116.5,2.1,24.0,641.5,82.65,63.91
2016,5,13,16,0,778.0,114.0,2.1,24.0,595.0,82.67,64.12
2016,5,13,16,15,756.5,110.0,2.0,23.5,546.0,81.55,63.53
2016,5,13,16,30,735.0,106.0,1.9,23.0,497.0,73.23,56.86
2016,5,13,16,45,704.0,101.5,1.85,23.0,445.0,71.61,55.7
2016,5,13,17,0,673.0,97.0,1.8,23.0,393.0,69.9,54.46
2016,5,13,17,15,633.0,91.0,1.65,22.5,340.5,66.93,52.21
2016,5,13,17,30,593.0,85.0,1.5,22.0,288.0,63.86,49.82
2016,5,13,17,45,542.5,76.0,1.35,21.5,237.5,58.24,45.11
2016,5,13,18,0,492.0,67.0,1.2,21.0,187.0,52.42,40.07
2016,5,13,18,15,408.5,56.5,1.15,20.0,140.0,44.94,33.45
2016,5,13,18,30,325.0,46.0,1.1,19.0,93.0,35.42,24.81
2016,5,13,18,45,211.5,31.5,1.1,18.5,57.0,24.38,14.14
2016,5,13,19,0,98.0,17.0,1.1,18.0,21.0,13.22,0.0
2016,5,13,19,15,49.0,8.5,1.15,17.5,10.5,7.26,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
