Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,46.5,7.0,0.9,10.5,8.5,5.97,0.0
2016,5,14,5,30,93.0,14.0,1.0,11.0,17.0,75.65,0.0
2016,5,14,5,45,221.0,27.5,1.15,12.0,52.5,243.3,183.28
2016,5,14,6,0,349.0,41.0,1.3,13.0,88.0,365.35,298.41
2016,5,14,6,15,434.5,50.5,1.15,13.5,135.5,458.99,376.35
2016,5,14,6,30,520.0,60.0,1.0,14.0,183.0,557.6,453.08
2016,5,14,6,45,575.0,67.5,0.9,14.5,234.5,630.95,506.45
2016,5,14,7,0,630.0,75.0,0.8,15.0,286.0,705.65,557.57
2016,5,14,7,15,669.5,80.5,0.8,15.5,339.0,763.95,595.63
2016,5,14,7,30,709.0,86.0,0.8,16.0,392.0,821.69,631.91
2016,5,14,7,45,739.0,90.5,0.85,17.0,445.0,861.99,654.78
2016,5,14,8,0,769.0,95.0,0.9,18.0,498.0,906.71,680.2
2016,5,14,8,15,790.5,98.5,1.3,18.5,548.0,939.42,704.36
2016,5,14,8,30,812.0,102.0,1.7,19.0,598.0,969.37,726.02
2016,5,14,8,45,832.0,103.0,2.1,20.0,645.5,991.75,740.65
2016,5,14,9,0,852.0,104.0,2.5,21.0,693.0,998.63,744.55
2016,5,14,9,15,863.5,106.0,2.7,21.0,734.5,1007.09,750.29
2016,5,14,9,30,875.0,108.0,2.9,21.0,776.0,1012.11,753.79
2016,5,14,9,45,889.5,106.5,3.15,21.5,813.5,1012.79,753.47
2016,5,14,10,0,904.0,105.0,3.4,22.0,851.0,1009.91,750.81
2016,5,14,10,15,910.0,106.5,3.55,22.0,880.0,998.28,743.08
2016,5,14,10,30,916.0,108.0,3.7,22.0,909.0,983.1,733.1
2016,5,14,10,45,919.0,109.5,3.9,22.5,931.0,961.64,717.83
2016,5,14,11,0,922.0,111.0,4.1,23.0,953.0,936.86,700.34
2016,5,14,11,15,924.0,111.5,4.2,23.0,968.0,907.08,680.24
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,874.35,658.04
2016,5,14,11,45,925.5,113.5,4.4,23.0,990.0,837.68,633.01
2016,5,14,12,0,925.0,115.0,4.5,23.0,997.0,798.53,606.24
2016,5,14,12,15,924.0,115.0,4.55,23.0,996.5,755.57,575.23
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,710.71,541.35
2016,5,14,12,45,914.5,119.0,4.7,23.5,986.0,662.49,503.33
2016,5,14,13,0,906.0,123.0,4.8,24.0,976.0,613.28,463.76
2016,5,14,13,15,902.0,122.5,4.8,24.0,960.5,562.49,422.72
2016,5,14,13,30,898.0,122.0,4.8,24.0,945.0,510.85,379.94
2016,5,14,13,45,517.0,280.5,4.8,24.0,752.0,409.85,303.55
2016,5,14,14,0,136.0,439.0,4.8,24.0,559.0,358.46,268.69
2016,5,14,14,15,493.5,283.5,4.7,23.5,697.0,333.56,239.89
2016,5,14,14,30,851.0,128.0,4.6,23.0,835.0,296.78,196.13
2016,5,14,14,45,427.0,143.0,4.55,23.0,498.0,162.17,105.25
2016,5,14,15,0,3.0,158.0,4.5,23.0,161.0,128.57,97.1
2016,5,14,15,15,385.0,148.0,4.35,22.5,417.5,105.62,67.58
2016,5,14,15,30,767.0,138.0,4.2,22.0,674.0,93.56,73.42
2016,5,14,15,45,383.5,126.5,4.05,22.0,394.5,72.86,56.23
2016,5,14,16,0,0.0,115.0,3.9,22.0,115.0,94.37,74.55
2016,5,14,16,15,319.0,127.0,3.95,21.5,297.5,80.79,63.44
2016,5,14,16,30,638.0,139.0,4.0,21.0,480.0,93.79,74.87
2016,5,14,16,45,601.0,134.0,4.1,21.0,429.0,92.79,74.29
2016,5,14,17,0,564.0,129.0,4.2,21.0,378.0,90.26,72.39
2016,5,14,17,15,524.5,119.5,4.3,20.0,328.0,84.86,68.27
2016,5,14,17,30,485.0,110.0,4.4,19.0,278.0,79.24,63.84
2016,5,14,17,45,455.0,94.5,4.55,18.5,231.0,69.32,55.38
2016,5,14,18,0,425.0,79.0,4.7,18.0,184.0,58.98,46.33
2016,5,14,18,15,349.0,65.5,4.5,17.0,138.0,49.41,37.78
2016,5,14,18,30,273.0,52.0,4.3,16.0,92.0,39.62,28.78
2016,5,14,18,45,187.5,35.0,4.15,15.5,57.0,26.95,16.58
2016,5,14,19,0,102.0,18.0,4.0,15.0,22.0,13.99,0.0
2016,5,14,19,15,51.0,9.0,3.7,14.5,11.0,7.68,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,54.0,7.5,1.25,4.5,10.0,41.23,0.0
2016,5,15,5,30,108.0,15.0,1.5,5.0,20.0,115.14,0.0
2016,5,15,5,45,237.0,29.0,1.75,5.5,57.0,256.53,200.64
2016,5,15,6,0,366.0,43.0,2.0,6.0,94.0,380.72,320.53
2016,5,15,6,15,450.0,53.0,2.2,6.5,142.0,474.71,402.73
2016,5,15,6,30,534.0,63.0,2.4,7.0,190.0,573.4,484.88
2016,5,15,6,45,586.5,71.0,2.65,7.5,242.0,645.84,542.89
2016,5,15,7,0,639.0,79.0,2.9,8.0,294.0,719.34,599.4
2016,5,15,7,15,677.5,85.0,2.95,8.5,347.5,777.7,641.21
2016,5,15,7,30,716.0,91.0,3.0,9.0,401.0,835.36,681.13
2016,5,15,7,45,738.5,97.5,3.05,9.5,453.0,876.98,708.12
2016,5,15,8,0,761.0,104.0,3.1,10.0,505.0,909.83,728.31
2016,5,15,8,15,783.0,108.5,3.1,10.5,555.5,944.18,748.95
2016,5,15,8,30,805.0,113.0,3.1,11.0,606.0,975.73,767.3
2016,5,15,8,45,817.0,118.0,3.1,11.5,652.0,994.66,776.67
2016,5,15,9,0,829.0,123.0,3.1,12.0,698.0,1010.25,783.87
2016,5,15,9,15,842.0,126.0,3.05,12.5,740.5,1021.11,787.45
2016,5,15,9,30,855.0,129.0,3.0,13.0,783.0,1028.4,788.74
2016,5,15,9,45,595.0,251.5,3.0,13.5,717.0,892.39,690.13
2016,5,15,10,0,335.0,374.0,3.0,14.0,651.0,724.62,562.04
2016,5,15,10,15,618.0,253.0,3.0,14.0,786.0,885.18,684.36
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,992.93,758.08
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,973.89,742.25
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,951.41,725.39
2016,5,15,11,15,921.5,132.0,3.1,15.0,988.0,923.85,706.09
2016,5,15,11,30,926.0,133.0,3.1,15.0,1005.0,893.15,684.66
2016,5,15,11,45,931.0,132.0,3.15,15.5,1015.0,858.18,659.31
2016,5,15,12,0,936.0,131.0,3.2,16.0,1025.0,820.47,632.0
2016,5,15,12,15,936.5,131.0,3.25,16.0,1025.5,777.76,600.71
2016,5,15,12,30,937.0,131.0,3.3,16.0,1026.0,733.01,566.76
2016,5,15,12,45,937.5,129.5,3.35,16.5,1019.5,685.32,528.83
2016,5,15,13,0,938.0,128.0,3.4,17.0,1013.0,636.01,488.81
2016,5,15,13,15,935.0,127.0,3.4,17.0,997.5,583.75,446.3
2016,5,15,13,30,932.0,126.0,3.4,17.0,982.0,530.51,401.82
2016,5,15,13,45,928.0,124.5,3.4,17.0,959.5,475.73,354.93
2016,5,15,14,0,924.0,123.0,3.4,17.0,937.0,420.44,306.47
2016,5,15,14,15,917.0,121.5,3.4,17.0,906.5,363.95,256.35
2016,5,15,14,30,910.0,120.0,3.4,17.0,876.0,307.68,206.43
2016,5,15,14,45,899.5,118.5,3.4,17.0,839.5,251.18,158.09
2016,5,15,15,0,889.0,117.0,3.4,17.0,803.0,195.69,115.02
2016,5,15,15,15,877.0,114.5,3.35,17.0,760.5,140.73,81.71
2016,5,15,15,30,865.0,112.0,3.3,17.0,718.0,79.1,62.51
2016,5,15,15,45,843.5,111.0,3.3,17.0,669.5,79.84,63.37
2016,5,15,16,0,822.0,110.0,3.3,17.0,621.0,80.62,64.23
2016,5,15,16,15,800.5,106.0,3.15,16.5,570.5,79.34,63.47
2016,5,15,16,30,779.0,102.0,3.0,16.0,520.0,77.96,62.62
2016,5,15,16,45,745.0,99.0,2.85,16.0,466.0,70.36,56.23
2016,5,15,17,0,711.0,96.0,2.7,16.0,412.0,69.54,55.73
2016,5,15,17,15,672.0,90.0,2.35,15.5,358.0,66.5,53.35
2016,5,15,17,30,633.0,84.0,2.0,15.0,304.0,63.35,50.82
2016,5,15,17,45,574.5,77.0,1.7,14.5,251.0,59.15,47.26
2016,5,15,18,0,516.0,70.0,1.4,14.0,198.0,54.9,43.49
2016,5,15,18,15,436.0,59.0,1.3,13.0,149.5,47.05,36.39
2016,5,15,18,30,356.0,48.0,1.2,12.0,101.0,39.01,28.83
2016,5,15,18,45,238.5,33.5,1.2,11.5,63.0,25.95,16.25
2016,5,15,19,0,121.0,19.0,1.2,11.0,25.0,14.79,0.0
2016,5,15,19,15,60.5,9.5,1.2,10.5,12.5,8.11,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,35.5,8.0,0.95,5.5,9.5,29.74,0.0
2016,5,16,5,30,71.0,16.0,1.1,6.0,19.0,80.95,0.0
2016,5,16,5,45,177.0,33.0,1.3,7.0,54.0,217.05,169.58
2016,5,16,6,0,283.0,50.0,1.5,8.0,89.0,324.89,271.58
2016,5,16,6,15,363.0,62.5,1.55,8.5,135.0,412.83,348.51
2016,5,16,6,30,443.0,75.0,1.6,9.0,181.0,506.28,425.41
2016,5,16,6,45,503.5,83.5,1.65,9.5,232.0,588.27,489.61
2016,5,16,7,0,564.0,92.0,1.7,10.0,283.0,667.74,548.95
2016,5,16,7,15,605.0,99.5,1.8,10.5,335.5,728.77,592.49
2016,5,16,7,30,646.0,107.0,1.9,11.0,388.0,789.25,634.35
2016,5,16,7,45,679.0,111.5,2.05,12.0,440.0,837.27,665.33
2016,5,16,8,0,712.0,116.0,2.2,13.0,492.0,883.6,694.48
2016,5,16,8,15,564.5,173.5,2.05,13.0,489.5,799.71,630.69
2016,5,16,8,30,417.0,231.0,1.9,13.0,487.0,718.04,565.88
2016,5,16,8,45,606.5,181.5,1.8,13.5,586.0,861.39,668.65
2016,5,16,9,0,796.0,132.0,1.7,14.0,685.0,987.14,748.44
2016,5,16,9,15,809.5,135.0,1.55,14.5,726.5,998.51,749.0
2016,5,16,9,30,823.0,138.0,1.4,15.0,768.0,1006.41,748.62
2016,5,16,9,45,853.0,128.5,1.25,15.5,808.5,1013.51,747.68
2016,5,16,10,0,883.0,119.0,1.1,16.0,849.0,1004.65,736.46
2016,5,16,10,15,889.5,121.0,0.9,16.0,879.0,994.04,724.76
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,979.9,710.78
2016,5,16,10,45,900.5,124.5,0.55,16.5,932.0,959.93,693.03
2016,5,16,11,0,905.0,126.0,0.4,17.0,955.0,936.62,673.51
2016,5,16,11,15,907.5,126.5,0.4,17.0,970.0,907.46,654.99
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,875.35,634.65
2016,5,16,11,45,909.0,129.0,0.45,17.5,992.5,838.93,611.27
2016,5,16,12,0,908.0,131.0,0.5,18.0,1000.0,800.1,586.19
2016,5,16,12,15,907.5,131.0,0.55,18.0,999.5,757.92,558.28
2016,5,16,12,30,907.0,131.0,0.6,18.0,999.0,713.86,527.91
2016,5,16,12,45,903.0,132.0,0.7,18.5,990.5,666.69,494.09
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,618.29,458.22
2016,5,16,13,15,895.5,132.0,0.85,19.0,966.5,567.74,419.9
2016,5,16,13,30,892.0,131.0,0.9,19.0,951.0,516.33,379.56
2016,5,16,13,45,694.0,239.0,1.0,19.0,868.0,451.93,330.59
2016,5,16,14,0,496.0,347.0,1.1,19.0,785.0,410.92,300.1
2016,5,16,14,15,680.0,236.5,1.15,19.0,815.0,357.41,252.56
2016,5,16,14,30,864.0,126.0,1.2,19.0,845.0,301.46,199.66
2016,5,16,14,45,849.5,126.0,1.25,19.0,808.0,247.68,154.98
2016,5,16,15,0,835.0,126.0,1.3,19.0,771.0,186.29,108.17
2016,5,16,15,15,821.5,123.0,1.35,19.0,729.5,133.17,75.93
2016,5,16,15,30,808.0,120.0,1.4,19.0,688.0,82.79,65.04
2016,5,16,15,45,785.0,119.0,1.45,19.0,640.5,83.79,66.15
2016,5,16,16,0,762.0,118.0,1.5,19.0,593.0,84.84,67.24
2016,5,16,16,15,739.5,114.0,1.45,19.0,544.0,76.27,60.15
2016,5,16,16,30,717.0,110.0,1.4,19.0,495.0,75.33,59.57
2016,5,16,16,45,678.0,107.5,1.4,19.0,442.5,75.08,59.58
2016,5,16,17,0,639.0,105.0,1.4,19.0,390.0,74.9,59.65
2016,5,16,17,15,599.5,98.0,1.2,18.5,338.5,71.46,56.99
2016,5,16,17,30,560.0,91.0,1.0,18.0,287.0,67.88,54.14
2016,5,16,17,45,500.0,83.5,0.85,17.5,236.5,63.59,50.56
2016,5,16,18,0,440.0,76.0,0.7,17.0,186.0,56.91,44.73
2016,5,16,18,15,365.0,63.5,0.7,16.5,140.5,48.01,36.72
2016,5,16,18,30,290.0,51.0,0.7,16.0,95.0,38.92,28.3
2016,5,16,18,45,145.0,37.0,0.7,16.0,59.0,28.78,18.38
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,18.3,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,9.82,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.85,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.64,0.0
2016,5,17,5,45,0.0,6.5,1.6,12.5,6.5,5.33,0.0
2016,5,17,6,0,0.0,11.0,1.7,13.0,11.0,9.03,1.97
2016,5,17,6,15,0.0,17.5,1.7,13.0,17.5,14.39,6.71
2016,5,17,6,30,0.0,24.0,1.7,13.0,24.0,19.77,11.44
2016,5,17,6,45,0.0,31.5,1.7,13.5,31.5,25.98,16.81
2016,5,17,7,0,0.0,39.0,1.7,14.0,39.0,32.21,22.1
2016,5,17,7,15,0.0,23.0,1.75,14.0,23.0,18.97,10.67
2016,5,17,7,30,0.0,7.0,1.8,14.0,7.0,5.77,0.0
2016,5,17,7,45,0.0,46.0,1.9,14.5,46.0,38.07,26.79
2016,5,17,8,0,0.0,85.0,2.0,15.0,85.0,70.63,53.95
2016,5,17,8,15,0.0,101.0,2.1,15.0,101.0,84.72,65.44
2016,5,17,8,30,0.0,117.0,2.2,15.0,117.0,99.02,77.02
2016,5,17,8,45,4.5,163.0,2.3,15.5,166.0,145.78,115.04
2016,5,17,9,0,9.0,209.0,2.4,16.0,215.0,193.09,152.65
2016,5,17,9,15,14.0,240.5,2.3,16.0,251.0,226.85,179.11
2016,5,17,9,30,19.0,272.0,2.2,16.0,287.0,260.2,204.91
2016,5,17,9,45,22.0,292.5,2.15,16.5,310.0,280.49,219.81
2016,5,17,10,0,25.0,313.0,2.1,17.0,333.0,318.68,248.27
2016,5,17,10,15,26.0,327.5,2.0,17.0,350.0,329.78,256.03
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,340.34,263.46
2016,5,17,10,45,29.5,358.0,1.8,17.5,385.0,353.12,272.07
2016,5,17,11,0,32.0,374.0,1.7,18.0,403.0,365.09,279.98
2016,5,17,11,15,85.5,426.0,1.65,18.0,506.5,453.09,345.94
2016,5,17,11,30,139.0,478.0,1.6,18.0,610.0,544.1,411.47
2016,5,17,11,45,110.5,472.0,1.6,18.5,577.5,495.03,373.89
2016,5,17,12,0,82.0,466.0,1.6,19.0,545.0,457.09,345.2
2016,5,17,12,15,88.0,470.0,1.65,19.0,554.5,454.23,343.37
2016,5,17,12,30,94.0,474.0,1.7,19.0,564.0,450.4,340.57
2016,5,17,12,45,54.0,370.5,1.8,19.0,422.0,334.24,254.84
2016,5,17,13,0,14.0,267.0,1.9,19.0,280.0,227.01,173.79
2016,5,17,13,15,15.5,283.5,1.9,19.0,298.0,238.82,183.21
2016,5,17,13,30,17.0,300.0,1.9,19.0,316.0,249.96,191.71
2016,5,17,13,45,15.5,282.5,1.9,19.0,296.5,233.48,179.09
2016,5,17,14,0,14.0,265.0,1.9,19.0,277.0,217.42,166.84
2016,5,17,14,15,34.0,317.5,1.8,19.0,346.5,247.81,189.72
2016,5,17,14,30,54.0,370.0,1.7,19.0,416.0,279.42,212.91
2016,5,17,14,45,27.0,258.0,1.6,19.0,281.0,196.75,150.29
2016,5,17,15,0,0.0,146.0,1.5,19.0,146.0,119.09,90.76
2016,5,17,15,15,63.5,237.0,1.4,19.0,282.0,177.25,135.09
2016,5,17,15,30,127.0,328.0,1.3,19.0,418.0,205.68,166.75
2016,5,17,15,45,180.0,303.0,1.25,19.0,420.5,194.68,158.05
2016,5,17,16,0,233.0,278.0,1.2,19.0,423.0,183.18,149.07
2016,5,17,16,15,201.5,256.5,1.15,19.0,375.0,171.26,139.69
2016,5,17,16,30,170.0,235.0,1.1,19.0,327.0,158.91,129.9
2016,5,17,16,45,111.5,206.0,1.1,19.0,264.0,141.74,116.0
2016,5,17,17,0,53.0,177.0,1.1,19.0,201.0,129.0,105.7
2016,5,17,17,15,47.0,155.5,0.95,18.5,174.5,114.61,93.98
2016,5,17,17,30,41.0,134.0,0.8,18.0,148.0,99.92,81.79
2016,5,17,17,45,32.5,112.0,0.7,18.0,122.0,84.62,68.68
2016,5,17,18,0,24.0,90.0,0.6,18.0,96.0,69.03,55.07
2016,5,17,18,15,12.0,69.5,0.6,17.5,72.5,54.96,42.62
2016,5,17,18,30,0.0,49.0,0.6,17.0,49.0,39.25,28.5
2016,5,17,18,45,0.0,30.5,0.6,16.5,30.5,24.87,15.19
2016,5,17,19,0,0.0,12.0,0.6,16.0,12.0,9.88,0.0
2016,5,17,19,15,0.0,6.0,0.65,15.5,6.0,5.12,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,36.5,8.5,2.0,14.0,10.0,30.84,0.0
2016,5,18,5,30,73.0,17.0,2.2,14.0,20.0,84.61,0.0
2016,5,18,5,45,180.0,32.5,2.4,14.0,54.5,217.07,168.26
2016,5,18,6,0,287.0,48.0,2.6,14.0,89.0,324.11,267.24
2016,5,18,6,15,366.0,59.5,2.65,14.0,134.5,410.32,342.35
2016,5,18,6,30,445.0,71.0,2.7,14.0,180.0,508.13,423.06
2016,5,18,6,45,222.5,59.0,2.8,14.0,113.5,297.84,251.71
2016,5,18,7,0,0.0,47.0,2.9,14.0,47.0,38.86,27.65
2016,5,18,7,15,0.0,56.0,2.85,14.5,56.0,46.36,34.03
2016,5,18,7,30,0.0,65.0,2.8,15.0,65.0,53.87,40.19
2016,5,18,7,45,0.0,104.0,2.75,15.5,104.0,88.54,69.0
2016,5,18,8,0,0.0,143.0,2.7,16.0,143.0,125.56,99.17
2016,5,18,8,15,5.5,172.5,2.6,16.0,176.0,158.83,126.2
2016,5,18,8,30,11.0,202.0,2.5,16.0,209.0,192.01,152.74
2016,5,18,8,45,11.5,213.0,2.4,16.5,221.0,201.33,159.35
2016,5,18,9,0,12.0,224.0,2.3,17.0,233.0,210.66,165.96
2016,5,18,9,15,10.5,219.0,2.15,17.0,227.0,202.64,159.05
2016,5,18,9,30,9.0,214.0,2.0,17.0,221.0,195.12,152.64
2016,5,18,9,45,9.0,212.5,1.95,17.5,220.0,192.68,150.12
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,190.4,147.75
2016,5,18,10,15,10.5,231.0,1.8,18.0,240.5,208.92,162.0
2016,5,18,10,30,12.0,251.0,1.7,18.0,262.0,227.12,175.82
2016,5,18,10,45,11.0,234.5,1.6,18.5,245.0,210.41,162.19
2016,5,18,11,0,10.0,218.0,1.5,19.0,228.0,194.12,149.06
2016,5,18,11,15,10.0,215.0,1.4,19.5,225.5,190.62,145.93
2016,5,18,11,30,10.0,212.0,1.3,20.0,223.0,187.14,142.79
2016,5,18,11,45,11.0,228.0,1.25,20.5,239.5,200.48,152.67
2016,5,18,12,0,12.0,244.0,1.2,21.0,256.0,213.44,162.11
2016,5,18,12,15,26.5,330.5,1.15,21.0,356.5,296.05,224.37
2016,5,18,12,30,41.0,417.0,1.1,21.0,457.0,369.99,278.17
2016,5,18,12,45,89.5,449.0,1.1,21.0,534.5,417.07,312.2
2016,5,18,13,0,138.0,481.0,1.1,21.0,612.0,452.74,337.34
2016,5,18,13,15,146.0,465.5,1.1,21.0,602.5,429.9,320.26
2016,5,18,13,30,154.0,450.0,1.1,21.0,593.0,406.85,303.15
2016,5,18,13,45,135.0,443.5,1.15,21.0,566.5,378.02,281.94
2016,5,18,14,0,116.0,437.0,1.2,21.0,540.0,351.34,262.31
2016,5,18,14,15,133.5,424.0,1.2,21.0,538.5,334.18,248.72
2016,5,18,14,30,151.0,411.0,1.2,21.0,537.0,315.39,233.58
2016,5,18,14,45,115.5,384.0,1.25,21.0,478.5,277.15,206.12
2016,5,18,15,0,80.0,357.0,1.3,21.0,420.0,257.34,193.23
2016,5,18,15,15,62.0,325.0,1.35,21.0,372.0,227.76,172.55
2016,5,18,15,30,44.0,293.0,1.4,21.0,324.0,201.02,161.56
2016,5,18,15,45,29.0,252.5,1.45,21.0,272.5,177.8,143.22
2016,5,18,16,0,14.0,212.0,1.5,21.0,221.0,163.51,132.0
2016,5,18,16,15,7.5,185.0,1.5,20.5,190.0,144.3,116.78
2016,5,18,16,30,1.0,158.0,1.5,20.0,159.0,124.73,101.04
2016,5,18,16,45,0.5,146.0,1.55,19.5,146.5,115.44,93.79
2016,5,18,17,0,0.0,134.0,1.6,19.0,134.0,106.06,86.33
2016,5,18,17,15,0.0,116.5,1.55,18.5,116.5,92.77,75.37
2016,5,18,17,30,0.0,99.0,1.5,18.0,99.0,79.37,64.12
2016,5,18,17,45,201.5,90.0,1.5,18.0,141.5,66.86,53.3
2016,5,18,18,0,403.0,81.0,1.5,18.0,184.0,60.12,47.35
2016,5,18,18,15,330.5,68.0,1.5,17.5,139.5,51.0,39.2
2016,5,18,18,30,258.0,55.0,1.5,17.0,95.0,41.68,30.61
2016,5,18,18,45,159.5,37.5,1.5,16.5,59.5,28.68,18.44
2016,5,18,19,0,61.0,20.0,1.5,16.0,24.0,15.85,1.01
2016,5,18,19,15,30.5,10.0,1.6,16.0,12.0,8.54,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,20.0,8.0,1.7,12.0,9.0,19.76,0.0
2016,5,19,5,30,40.0,16.0,1.8,12.0,18.0,59.66,0.0
2016,5,19,5,45,119.5,35.5,1.95,12.0,51.0,160.68,125.16
2016,5,19,6,0,199.0,55.0,2.1,12.0,84.0,250.66,208.02
2016,5,19,6,15,99.5,49.5,2.15,12.0,64.0,157.66,131.63
2016,5,19,6,30,0.0,44.0,2.2,12.0,44.0,36.37,25.78
2016,5,19,6,45,0.0,56.5,2.25,12.5,56.5,46.78,34.81
2016,5,19,7,0,0.0,69.0,2.3,13.0,69.0,57.35,43.75
2016,5,19,7,15,0.0,68.0,2.25,13.0,68.0,56.37,42.79
2016,5,19,7,30,0.0,67.0,2.2,13.0,67.0,55.54,41.94
2016,5,19,7,45,0.0,87.5,2.15,13.5,87.5,72.95,56.4
2016,5,19,8,0,0.0,108.0,2.1,14.0,108.0,91.58,71.65
2016,5,19,8,15,0.0,75.5,2.05,14.0,75.5,62.72,47.28
2016,5,19,8,30,0.0,43.0,2.0,14.0,43.0,35.66,24.46
2016,5,19,8,45,0.0,41.5,1.95,14.5,41.5,34.44,23.32
2016,5,19,9,0,0.0,40.0,1.9,15.0,40.0,33.22,22.17
2016,5,19,9,15,0.0,86.0,1.85,15.0,86.0,71.68,53.97
2016,5,19,9,30,0.0,132.0,1.8,15.0,132.0,111.65,86.48
2016,5,19,9,45,2.5,153.0,1.8,15.0,155.5,132.56,103.28
2016,5,19,10,0,5.0,174.0,1.8,15.0,179.0,153.33,119.84
2016,5,19,10,15,6.5,179.5,1.8,15.0,185.5,159.2,124.36
2016,5,19,10,30,8.0,185.0,1.8,15.0,192.0,164.95,128.82
2016,5,19,10,45,8.5,189.0,1.85,15.5,197.0,168.32,131.12
2016,5,19,11,0,9.0,193.0,1.9,16.0,202.0,171.6,133.34
2016,5,19,11,15,13.5,244.5,1.9,16.0,258.0,219.06,170.62
2016,5,19,11,30,18.0,296.0,1.9,16.0,314.0,265.58,206.5
2016,5,19,11,45,17.0,300.0,1.95,16.0,317.0,266.16,206.65
2016,5,19,12,0,16.0,304.0,2.0,16.0,320.0,266.66,206.93
2016,5,19,12,15,17.5,316.5,2.05,16.0,334.0,275.88,214.01
2016,5,19,12,30,19.0,329.0,2.1,16.0,348.0,284.59,220.66
2016,5,19,12,45,17.5,312.0,2.15,16.0,329.5,267.31,207.34
2016,5,19,13,0,16.0,295.0,2.2,16.0,311.0,250.48,194.41
2016,5,19,13,15,16.5,297.0,2.25,16.0,313.0,249.98,194.12
2016,5,19,13,30,17.0,299.0,2.3,16.0,315.0,249.3,193.64
2016,5,19,13,45,17.5,302.0,2.35,16.0,318.5,249.17,193.6
2016,5,19,14,0,18.0,305.0,2.4,16.0,322.0,248.76,193.36
2016,5,19,14,15,17.5,294.5,2.45,16.0,310.5,237.95,185.06
2016,5,19,14,30,17.0,284.0,2.5,16.0,299.0,227.29,176.91
2016,5,19,14,45,14.0,258.5,2.55,16.0,270.5,205.68,160.26
2016,5,19,15,0,11.0,233.0,2.6,16.0,242.0,184.7,144.11
2016,5,19,15,15,53.5,278.5,2.55,16.0,317.5,201.59,156.5
2016,5,19,15,30,96.0,324.0,2.5,16.0,393.0,218.28,179.67
2016,5,19,15,45,94.5,301.5,2.5,16.0,365.5,204.88,168.97
2016,5,19,16,0,93.0,279.0,2.5,16.0,338.0,191.97,158.72
2016,5,19,16,15,87.0,255.0,2.45,15.5,306.5,177.79,147.59
2016,5,19,16,30,81.0,231.0,2.4,15.0,275.0,163.18,135.98
2016,5,19,16,45,42.0,188.0,2.35,15.0,211.0,136.98,114.05
2016,5,19,17,0,3.0,145.0,2.3,15.0,147.0,113.69,94.35
2016,5,19,17,15,1.5,126.5,2.15,14.5,127.5,99.78,82.73
2016,5,19,17,30,0.0,108.0,2.0,14.0,108.0,85.74,70.77
2016,5,19,17,45,0.0,89.5,1.95,14.0,89.5,71.61,58.39
2016,5,19,18,0,0.0,71.0,1.9,14.0,71.0,57.35,45.68
2016,5,19,18,15,0.0,53.5,1.75,14.0,53.5,43.68,33.3
2016,5,19,18,30,0.0,36.0,1.6,14.0,36.0,29.77,20.59
2016,5,19,18,45,0.0,22.5,1.45,14.0,22.5,18.56,10.16
2016,5,19,19,0,0.0,9.0,1.3,14.0,9.0,7.39,0.0
2016,5,19,19,15,0.0,4.5,1.3,13.5,4.5,3.84,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,4.0,1.6,11.0,4.0,3.41,0.0
2016,5,20,5,30,0.0,8.0,1.8,11.0,8.0,6.57,0.0
2016,5,20,5,45,0.0,21.5,2.0,11.5,21.5,17.74,8.69
2016,5,20,6,0,0.0,35.0,2.2,12.0,35.0,28.94,18.88
2016,5,20,6,15,0.0,52.5,2.2,12.0,52.5,46.31,34.15
2016,5,20,6,30,0.0,70.0,2.2,12.0,70.0,63.15,48.87
2016,5,20,6,45,0.0,89.0,2.25,12.5,89.0,81.31,64.38
2016,5,20,7,0,0.0,108.0,2.3,13.0,108.0,99.08,79.25
2016,5,20,7,15,0.0,108.0,2.35,13.5,108.0,95.66,75.98
2016,5,20,7,30,0.0,108.0,2.4,14.0,108.0,93.6,73.85
2016,5,20,7,45,0.0,99.0,2.5,14.5,99.0,83.71,65.17
2016,5,20,8,0,0.0,90.0,2.6,15.0,90.0,74.93,57.48
2016,5,20,8,15,46.0,182.0,2.65,15.0,211.0,224.74,182.26
2016,5,20,8,30,92.0,274.0,2.7,15.0,332.0,373.88,300.78
2016,5,20,8,45,52.0,249.0,2.8,15.5,282.5,298.94,238.85
2016,5,20,9,0,12.0,224.0,2.9,16.0,233.0,210.57,166.5
2016,5,20,9,15,13.5,239.5,2.9,16.0,249.5,225.25,178.01
2016,5,20,9,30,15.0,255.0,2.9,16.0,266.0,239.75,189.08
2016,5,20,9,45,17.0,272.5,2.9,16.5,286.0,256.41,201.44
2016,5,20,10,0,19.0,290.0,2.9,17.0,306.0,272.78,213.44
2016,5,20,10,15,22.0,312.5,2.85,17.0,332.0,294.38,229.81
2016,5,20,10,30,25.0,335.0,2.8,17.0,358.0,331.58,257.98
2016,5,20,10,45,21.5,322.5,2.75,17.0,342.5,298.31,231.91
2016,5,20,11,0,18.0,310.0,2.7,17.0,327.0,281.8,218.91
2016,5,20,11,15,16.5,294.5,2.6,17.0,310.5,264.95,205.67
2016,5,20,11,30,15.0,279.0,2.5,17.0,294.0,248.53,192.79
2016,5,20,11,45,13.0,249.5,2.45,17.0,262.5,220.27,170.71
2016,5,20,12,0,11.0,220.0,2.4,17.0,231.0,192.64,149.06
2016,5,20,12,15,11.0,223.0,2.35,17.0,234.0,193.96,150.09
2016,5,20,12,30,11.0,226.0,2.3,17.0,237.0,195.18,150.98
2016,5,20,12,45,33.5,330.5,2.25,17.0,363.0,290.38,224.89
2016,5,20,13,0,56.0,435.0,2.2,17.0,489.0,376.87,289.86
2016,5,20,13,15,41.5,397.5,2.15,16.5,437.0,333.12,256.78
2016,5,20,13,30,27.0,360.0,2.1,16.0,385.0,292.17,226.13
2016,5,20,13,45,33.5,368.5,2.1,16.0,399.0,294.85,228.25
2016,5,20,14,0,40.0,377.0,2.1,16.0,413.0,296.21,229.1
2016,5,20,14,15,24.5,295.0,2.1,16.0,317.0,230.18,178.4
2016,5,20,14,30,9.0,213.0,2.1,16.0,221.0,173.41,134.56
2016,5,20,14,45,8.0,208.0,2.1,16.0,215.0,168.0,130.61
2016,5,20,15,0,7.0,203.0,2.1,16.0,209.0,162.69,126.67
2016,5,20,15,15,6.5,198.5,2.0,16.0,204.0,157.84,123.12
2016,5,20,15,30,6.0,194.0,1.9,16.0,199.0,152.95,125.17
2016,5,20,15,45,5.5,188.0,1.85,16.0,192.0,148.03,121.36
2016,5,20,16,0,5.0,182.0,1.8,16.0,185.0,143.16,117.61
2016,5,20,16,15,2.5,144.5,1.75,16.0,146.0,115.98,94.86
2016,5,20,16,30,0.0,107.0,1.7,16.0,107.0,87.79,71.0
2016,5,20,16,45,0.0,99.0,1.65,16.0,99.0,81.38,65.73
2016,5,20,17,0,0.0,91.0,1.6,16.0,91.0,74.91,60.35
2016,5,20,17,15,0.0,79.0,1.65,15.5,79.0,65.35,52.3
2016,5,20,17,30,0.0,67.0,1.7,15.0,67.0,55.53,43.88
2016,5,20,17,45,0.0,55.5,1.75,15.0,55.5,45.94,35.44
2016,5,20,18,0,0.0,44.0,1.8,15.0,44.0,36.37,26.89
2016,5,20,18,15,0.0,33.5,1.85,15.0,33.5,27.65,18.98
2016,5,20,18,30,0.0,23.0,1.9,15.0,23.0,18.95,11.03
2016,5,20,18,45,0.0,14.5,2.0,15.0,14.5,11.93,4.5
2016,5,20,19,0,0.0,6.0,2.1,15.0,6.0,4.92,0.0
2016,5,20,19,15,0.0,3.0,2.25,15.0,3.0,2.56,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,10.67,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,30.01,0.96
2016,5,21,5,45,180.5,34.5,1.3,13.5,61.0,219.79,172.87
2016,5,21,6,0,361.0,44.0,1.5,14.0,97.0,378.89,310.84
2016,5,21,6,15,437.0,53.0,1.5,14.5,143.0,464.95,382.15
2016,5,21,6,30,513.0,62.0,1.5,15.0,189.0,555.15,453.27
2016,5,21,6,45,563.0,69.0,1.5,15.5,239.0,623.27,504.02
2016,5,21,7,0,613.0,76.0,1.5,16.0,289.0,692.45,553.15
2016,5,21,7,15,351.0,129.0,1.55,16.5,255.5,520.38,420.42
2016,5,21,7,30,89.0,182.0,1.6,17.0,222.0,279.83,225.98
2016,5,21,7,45,54.5,187.5,1.65,17.5,213.0,247.58,198.99
2016,5,21,8,0,20.0,193.0,1.7,18.0,204.0,197.18,156.52
2016,5,21,8,15,35.5,225.5,1.7,18.5,246.5,264.48,209.56
2016,5,21,8,30,51.0,258.0,1.7,19.0,289.0,313.17,246.45
2016,5,21,8,45,60.0,284.0,1.75,19.5,323.5,346.91,271.08
2016,5,21,9,0,69.0,310.0,1.8,20.0,358.0,379.88,294.82
2016,5,21,9,15,133.0,339.5,1.75,20.5,439.5,493.34,378.94
2016,5,21,9,30,197.0,369.0,1.7,21.0,521.0,582.76,442.26
2016,5,21,9,45,198.5,388.0,1.7,21.5,547.5,595.6,448.66
2016,5,21,10,0,200.0,407.0,1.7,22.0,574.0,607.0,454.66
2016,5,21,10,15,158.5,421.0,1.7,22.0,556.5,570.17,426.6
2016,5,21,10,30,117.0,435.0,1.7,22.0,539.0,533.77,399.14
2016,5,21,10,45,508.5,273.5,1.7,22.5,740.0,758.84,565.29
2016,5,21,11,0,900.0,112.0,1.7,23.0,941.0,921.57,672.96
2016,5,21,11,15,584.0,290.5,1.75,23.0,832.0,795.45,584.38
2016,5,21,11,30,268.0,469.0,1.8,23.0,723.0,652.15,479.86
2016,5,21,11,45,588.5,291.0,1.85,23.0,855.0,739.21,548.11
2016,5,21,12,0,909.0,113.0,1.9,23.0,987.0,789.67,586.53
2016,5,21,12,15,581.0,297.5,1.9,23.0,856.5,671.3,498.3
2016,5,21,12,30,253.0,482.0,1.9,23.0,726.0,562.09,416.05
2016,5,21,12,45,255.5,477.5,1.95,23.0,722.5,536.82,398.5
2016,5,21,13,0,258.0,473.0,2.0,23.0,719.0,511.33,379.89
2016,5,21,13,15,349.0,431.0,2.0,23.0,757.5,506.37,375.75
2016,5,21,13,30,440.0,389.0,2.0,23.0,796.0,486.49,359.57
2016,5,21,13,45,240.0,384.0,2.05,23.0,605.5,374.56,278.18
2016,5,21,14,0,40.0,379.0,2.1,23.0,415.0,297.68,223.83
2016,5,21,14,15,143.5,392.0,2.1,23.0,513.5,319.37,237.47
2016,5,21,14,30,247.0,405.0,2.1,23.0,612.0,324.91,237.1
2016,5,21,14,45,165.0,383.0,2.15,23.0,519.0,287.56,211.42
2016,5,21,15,0,83.0,361.0,2.2,23.0,426.0,260.93,195.12
2016,5,21,15,15,49.0,299.5,2.15,23.0,337.5,213.61,161.28
2016,5,21,15,30,15.0,238.0,2.1,23.0,249.0,183.15,146.28
2016,5,21,15,45,7.5,176.5,2.1,23.0,182.0,140.04,111.51
2016,5,21,16,0,0.0,115.0,2.1,23.0,115.0,94.43,74.08
2016,5,21,16,15,39.5,173.5,2.0,22.5,195.5,130.08,104.3
2016,5,21,16,30,79.0,232.0,1.9,22.0,276.0,163.82,132.82
2016,5,21,16,45,39.5,120.0,1.85,22.0,142.0,94.04,74.77
2016,5,21,17,0,0.0,8.0,1.8,22.0,8.0,6.59,0.06
2016,5,21,17,15,0.0,7.0,1.6,21.5,7.0,5.76,0.0
2016,5,21,17,30,0.0,6.0,1.4,21.0,6.0,4.94,0.0
2016,5,21,17,45,244.5,37.5,1.25,21.0,101.0,26.64,17.74
2016,5,21,18,0,489.0,69.0,1.1,21.0,196.0,53.4,41.01
2016,5,21,18,15,416.5,59.0,1.05,20.5,150.5,46.45,34.82
2016,5,21,18,30,344.0,49.0,1.0,20.0,105.0,39.32,28.29
2016,5,21,18,45,238.0,35.5,0.95,19.5,68.0,27.4,17.35
2016,5,21,19,0,132.0,22.0,0.9,19.0,31.0,17.07,4.24
2016,5,21,19,15,66.0,11.0,0.9,18.5,15.5,9.39,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,8.0,1.45,12.5,8.0,6.83,0.0
2016,5,22,5,30,0.0,16.0,1.7,13.0,16.0,13.21,0.0
2016,5,22,5,45,32.5,34.5,2.0,13.5,39.5,65.47,48.16
2016,5,22,6,0,65.0,53.0,2.3,14.0,63.0,126.54,102.25
2016,5,22,6,15,86.0,74.0,2.5,14.0,92.5,170.7,141.34
2016,5,22,6,30,107.0,95.0,2.7,14.0,122.0,214.69,179.59
2016,5,22,6,45,123.0,116.5,2.95,14.5,154.0,255.28,213.59
2016,5,22,7,0,139.0,138.0,3.2,15.0,186.0,295.8,246.6
2016,5,22,7,15,69.5,129.5,3.35,15.0,153.5,197.65,163.29
2016,5,22,7,30,0.0,121.0,3.5,15.0,121.0,106.8,84.52
2016,5,22,7,45,29.5,171.0,3.7,15.5,187.0,202.6,164.53
2016,5,22,8,0,59.0,221.0,3.9,16.0,253.0,287.98,233.51
2016,5,22,8,15,101.5,251.5,3.95,16.5,312.5,362.04,292.29
2016,5,22,8,30,144.0,282.0,4.0,17.0,372.0,457.75,366.03
2016,5,22,8,45,189.5,302.0,4.05,17.5,429.5,521.51,413.89
2016,5,22,9,0,235.0,322.0,4.1,18.0,487.0,584.39,460.14
2016,5,22,9,15,191.0,346.5,4.1,18.0,486.0,559.99,438.8
2016,5,22,9,30,147.0,371.0,4.1,18.0,485.0,534.44,417.12
2016,5,22,9,45,502.0,250.0,4.1,18.5,664.5,793.49,615.78
2016,5,22,10,0,857.0,129.0,4.1,19.0,844.0,991.11,752.91
2016,5,22,10,15,490.0,283.0,4.1,19.0,695.0,787.75,604.38
2016,5,22,10,30,123.0,437.0,4.1,19.0,546.0,541.45,415.33
2016,5,22,10,45,500.5,289.0,4.1,19.5,748.5,766.7,589.32
2016,5,22,11,0,878.0,141.0,4.1,20.0,951.0,928.82,704.1
2016,5,22,11,15,882.0,142.0,4.05,20.0,967.0,902.07,683.69
2016,5,22,11,30,886.0,143.0,4.0,20.0,983.0,872.33,662.64
2016,5,22,11,45,599.5,307.0,4.0,20.5,877.5,761.35,578.26
2016,5,22,12,0,313.0,471.0,4.0,21.0,772.0,644.63,487.16
2016,5,22,12,15,389.5,445.5,3.95,21.0,821.0,654.24,495.15
2016,5,22,12,30,466.0,420.0,3.9,21.0,870.0,656.27,496.48
2016,5,22,12,45,439.5,416.0,3.9,21.0,837.5,603.35,456.88
2016,5,22,13,0,413.0,412.0,3.9,21.0,805.0,552.66,418.68
2016,5,22,13,15,630.0,288.0,3.85,21.0,876.5,544.66,412.13
2016,5,22,13,30,847.0,164.0,3.8,21.0,948.0,523.04,392.38
2016,5,22,13,45,833.0,167.5,3.75,21.0,924.0,470.5,348.26
2016,5,22,14,0,819.0,171.0,3.7,21.0,900.0,418.65,303.92
2016,5,22,14,15,409.5,127.0,3.6,21.0,491.5,208.37,148.5
2016,5,22,14,30,0.0,83.0,3.5,21.0,83.0,69.34,50.31
2016,5,22,14,45,6.0,161.5,3.45,21.0,166.5,132.65,100.75
2016,5,22,15,0,12.0,240.0,3.4,21.0,250.0,189.99,145.76
2016,5,22,15,15,364.0,206.0,3.2,20.5,465.5,149.0,101.58
2016,5,22,15,30,716.0,172.0,3.0,20.0,681.0,110.73,77.99
2016,5,22,15,45,685.5,172.5,2.9,20.0,634.5,105.51,84.17
2016,5,22,16,0,655.0,173.0,2.8,20.0,588.0,108.99,87.35
2016,5,22,16,15,630.5,166.0,2.65,19.5,539.5,107.69,86.7
2016,5,22,16,30,606.0,159.0,2.5,19.0,491.0,106.21,85.9
2016,5,22,16,45,361.0,175.0,2.35,19.0,367.5,120.74,98.57
2016,5,22,17,0,116.0,191.0,2.2,19.0,244.0,132.8,109.15
2016,5,22,17,15,101.0,170.5,1.95,18.5,212.5,120.03,98.75
2016,5,22,17,30,86.0,150.0,1.7,18.0,181.0,110.13,90.68
2016,5,22,17,45,76.5,126.5,1.5,17.5,151.0,94.1,77.12
2016,5,22,18,0,67.0,103.0,1.3,17.0,121.0,77.77,62.99
2016,5,22,18,15,50.5,81.0,1.2,16.5,92.5,62.02,49.06
2016,5,22,18,30,34.0,59.0,1.1,16.0,64.0,46.02,34.64
2016,5,22,18,45,17.0,38.5,1.05,15.5,41.0,30.73,20.58
2016,5,22,19,0,0.0,18.0,1.0,15.0,18.0,14.86,3.67
2016,5,22,19,15,0.0,9.0,1.0,14.5,9.0,7.68,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,53.5,10.0,1.55,9.5,13.0,43.18,0.0
2016,5,23,5,30,107.0,20.0,1.8,10.0,26.0,128.39,40.96
2016,5,23,5,45,208.0,35.5,2.05,10.5,62.0,240.96,193.39
2016,5,23,6,0,309.0,51.0,2.3,11.0,98.0,344.82,287.95
2016,5,23,6,15,383.0,63.0,2.4,11.5,144.0,428.82,360.56
2016,5,23,6,30,457.0,75.0,2.5,12.0,190.0,523.2,437.78
2016,5,23,6,45,415.0,94.5,2.7,12.5,217.5,518.75,434.12
2016,5,23,7,0,373.0,114.0,2.9,13.0,245.0,515.15,429.78
2016,5,23,7,15,391.0,132.0,3.0,13.5,289.0,561.43,464.53
2016,5,23,7,30,409.0,150.0,3.1,14.0,333.0,606.72,497.22
2016,5,23,7,45,561.0,131.0,3.25,14.5,414.0,746.17,601.79
2016,5,23,8,0,713.0,112.0,3.4,15.0,495.0,880.2,696.34
2016,5,23,8,15,735.0,116.5,3.4,15.0,544.0,913.59,716.82
2016,5,23,8,30,757.0,121.0,3.4,15.0,593.0,937.72,731.42
2016,5,23,8,45,424.5,220.5,3.4,15.5,489.0,711.69,562.2
2016,5,23,9,0,92.0,320.0,3.4,16.0,385.0,414.49,327.78
2016,5,23,9,15,52.0,279.5,3.35,16.0,317.0,323.49,256.48
2016,5,23,9,30,12.0,239.0,3.3,16.0,249.0,221.47,174.41
2016,5,23,9,45,90.0,324.5,3.3,16.5,399.5,399.62,315.44
2016,5,23,10,0,168.0,410.0,3.3,17.0,550.0,578.57,449.11
2016,5,23,10,15,220.0,418.5,3.25,17.0,609.0,627.24,484.23
2016,5,23,10,30,272.0,427.0,3.2,17.0,668.0,689.28,528.79
2016,5,23,10,45,145.0,368.0,3.2,17.5,496.5,484.64,375.15
2016,5,23,11,0,18.0,309.0,3.2,18.0,325.0,280.94,217.21
2016,5,23,11,15,239.5,358.0,3.15,18.0,585.0,546.91,423.92
2016,5,23,11,30,461.0,407.0,3.1,18.0,845.0,765.61,582.11
2016,5,23,11,45,237.0,327.5,3.1,18.5,553.0,484.73,373.94
2016,5,23,12,0,13.0,248.0,3.1,19.0,261.0,217.65,167.02
2016,5,23,12,15,152.5,360.0,3.05,19.0,507.5,414.51,320.31
2016,5,23,12,30,292.0,472.0,3.0,19.0,754.0,581.25,442.39
2016,5,23,12,45,176.0,457.5,2.95,19.0,627.5,476.36,362.87
2016,5,23,13,0,60.0,443.0,2.9,19.0,501.0,385.51,294.35
2016,5,23,13,15,38.0,369.5,2.8,19.0,406.0,311.06,238.46
2016,5,23,13,30,16.0,296.0,2.7,19.0,311.0,246.73,189.52
2016,5,23,13,45,441.0,215.0,2.65,19.0,607.5,335.19,253.37
2016,5,23,14,0,866.0,134.0,2.6,19.0,904.0,416.33,302.95
2016,5,23,14,15,858.5,132.0,2.55,19.0,875.0,362.98,255.77
2016,5,23,14,30,851.0,130.0,2.5,19.0,846.0,309.94,209.29
2016,5,23,14,45,577.0,243.0,2.45,19.0,719.5,261.62,178.33
2016,5,23,15,0,303.0,356.0,2.4,19.0,593.0,263.26,190.71
2016,5,23,15,15,551.0,240.5,2.3,18.5,643.5,185.78,124.47
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,95.58,64.54
2016,5,23,15,45,529.5,201.5,2.15,18.0,569.0,122.43,99.09
2016,5,23,16,0,260.0,278.0,2.1,18.0,444.0,172.46,141.29
2016,5,23,16,15,170.0,256.0,2.0,18.0,361.0,170.6,140.02
2016,5,23,16,30,80.0,234.0,1.9,18.0,278.0,165.05,135.8
2016,5,23,16,45,108.0,213.0,1.8,18.0,266.5,145.66,119.9
2016,5,23,17,0,136.0,192.0,1.7,18.0,255.0,133.65,110.14
2016,5,23,17,15,126.5,170.0,1.5,17.5,222.5,120.11,99.12
2016,5,23,17,30,117.0,148.0,1.3,17.0,190.0,106.14,87.53
2016,5,23,17,45,311.0,109.0,1.1,17.0,197.0,80.31,65.22
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,54.19,42.35
2016,5,23,18,15,434.0,60.0,0.85,16.5,157.5,47.25,36.16
2016,5,23,18,30,363.0,50.0,0.8,16.0,111.0,40.13,29.56
2016,5,23,18,45,262.0,37.0,0.75,15.5,73.0,28.59,18.83
