Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,19,0,161.0,24.0,0.7,15.0,35.0,18.64,6.64
2016,5,23,19,15,80.5,12.0,0.6,15.0,17.5,10.24,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.0,10.0,1.3,10.5,14.5,60.36,0.0
2016,5,24,5,30,160.0,20.0,1.5,11.0,29.0,165.36,62.45
2016,5,24,5,45,272.5,32.5,1.7,12.0,66.5,286.37,229.21
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,398.74,328.94
2016,5,24,6,15,459.0,54.0,1.85,13.5,151.0,484.14,400.14
2016,5,24,6,30,533.0,63.0,1.8,14.0,198.0,573.46,470.6
2016,5,24,6,45,586.0,69.5,1.8,14.5,249.0,644.2,523.5
2016,5,24,7,0,639.0,76.0,1.8,15.0,300.0,716.11,574.76
2016,5,24,7,15,675.5,81.5,1.95,16.0,352.5,771.87,612.25
2016,5,24,7,30,712.0,87.0,2.1,17.0,405.0,826.94,648.09
2016,5,24,7,45,740.5,91.0,2.25,18.0,457.0,865.49,671.34
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,908.17,697.06
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,939.94,714.29
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,968.99,729.49
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,989.89,739.11
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,1007.59,746.65
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,1004.72,742.27
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,1011.02,744.25
2016,5,24,9,45,875.5,114.5,2.05,21.5,819.0,1010.23,740.25
2016,5,24,10,0,885.0,116.0,2.0,22.0,855.0,1005.94,734.24
2016,5,24,10,15,892.0,117.5,1.95,22.5,884.5,995.67,724.59
2016,5,24,10,30,899.0,119.0,1.9,23.0,914.0,981.91,712.95
2016,5,24,10,45,904.5,119.5,1.85,23.5,937.5,962.31,697.78
2016,5,24,11,0,910.0,120.0,1.8,24.0,961.0,939.41,680.7
2016,5,24,11,15,913.0,121.0,1.75,24.0,976.5,911.53,661.88
2016,5,24,11,30,916.0,122.0,1.7,24.0,992.0,880.65,641.18
2016,5,24,11,45,918.0,122.0,1.7,24.0,1000.5,845.29,618.09
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,807.41,593.24
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.5,765.79,564.86
2016,5,24,12,30,920.0,122.0,1.7,24.0,1010.0,722.24,533.63
2016,5,24,12,45,921.5,119.5,1.7,24.5,1003.5,676.04,498.89
2016,5,24,13,0,923.0,117.0,1.7,25.0,997.0,628.22,462.19
2016,5,24,13,15,920.0,116.5,1.7,25.0,982.0,577.92,423.62
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,526.65,383.17
2016,5,24,13,45,912.0,115.0,1.75,25.0,944.5,473.39,340.23
2016,5,24,14,0,907.0,114.0,1.8,25.0,922.0,419.72,295.72
2016,5,24,14,15,900.5,112.5,1.8,25.0,893.0,365.06,249.4
2016,5,24,14,30,894.0,111.0,1.8,25.0,864.0,310.57,202.91
2016,5,24,14,45,885.0,109.0,1.8,25.0,828.5,255.62,157.12
2016,5,24,15,0,876.0,107.0,1.8,25.0,793.0,201.54,115.2
2016,5,24,15,15,864.5,105.0,1.8,24.5,752.5,148.26,81.28
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,96.49,62.17
2016,5,24,15,45,838.5,100.5,1.8,24.0,666.5,83.25,64.3
2016,5,24,16,0,824.0,98.0,1.8,24.0,621.0,72.2,55.29
2016,5,24,16,15,804.5,94.5,1.7,24.0,572.5,71.01,54.48
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,69.71,53.58
2016,5,24,16,45,760.0,87.0,1.55,24.0,472.5,67.87,52.22
2016,5,24,17,0,735.0,83.0,1.5,24.0,421.0,65.94,50.78
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.0,58.12,44.4
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,55.74,42.59
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,52.04,39.58
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,48.26,36.38
2016,5,24,18,15,498.5,54.0,1.2,21.0,166.0,42.66,31.5
2016,5,24,18,30,428.0,46.0,1.2,20.0,118.0,36.96,26.32
2016,5,24,18,45,319.0,35.0,1.2,19.0,78.0,28.41,18.4
2016,5,24,19,0,210.0,24.0,1.2,18.0,38.0,19.7,7.7
2016,5,24,19,15,105.0,12.0,1.2,17.5,19.0,10.24,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,80.5,10.0,0.8,14.5,14.5,60.69,0.0
2016,5,25,5,30,161.0,20.0,0.8,15.0,29.0,166.36,68.5
2016,5,25,5,45,272.0,32.5,0.8,16.0,67.0,285.98,224.64
2016,5,25,6,0,383.0,45.0,0.8,17.0,105.0,397.21,319.63
2016,5,25,6,15,458.0,54.0,0.8,17.5,152.0,483.32,388.66
2016,5,25,6,30,533.0,63.0,0.8,18.0,199.0,573.45,456.95
2016,5,25,6,45,581.5,70.5,0.8,18.5,249.5,641.58,505.49
2016,5,25,7,0,630.0,78.0,0.8,19.0,300.0,710.64,552.35
2016,5,25,7,15,666.5,83.5,0.8,19.5,352.0,766.19,587.7
2016,5,25,7,30,703.0,89.0,0.8,20.0,404.0,821.06,621.36
2016,5,25,7,45,729.5,94.0,0.85,21.0,455.0,858.45,641.93
2016,5,25,8,0,756.0,99.0,0.9,22.0,506.0,900.21,665.05
2016,5,25,8,15,776.5,102.5,1.0,22.5,555.5,931.84,683.26
2016,5,25,8,30,797.0,106.0,1.1,23.0,605.0,960.77,699.72
2016,5,25,8,45,813.5,108.5,1.25,23.5,650.5,981.5,711.76
2016,5,25,9,0,830.0,111.0,1.4,24.0,696.0,999.08,721.86
2016,5,25,9,15,842.5,114.0,1.45,24.0,737.5,997.09,719.5
2016,5,25,9,30,855.0,117.0,1.5,24.0,779.0,1004.45,723.44
2016,5,25,9,45,862.5,120.0,1.55,24.5,814.5,1003.28,720.62
2016,5,25,10,0,870.0,123.0,1.6,25.0,850.0,998.63,715.85
2016,5,25,10,15,877.0,124.5,1.65,25.0,879.5,988.47,709.17
2016,5,25,10,30,884.0,126.0,1.7,25.0,909.0,974.86,700.46
2016,5,25,10,45,889.0,127.5,1.75,25.5,932.0,955.95,687.14
2016,5,25,11,0,894.0,129.0,1.8,26.0,955.0,933.75,671.84
2016,5,25,11,15,897.0,129.5,1.85,26.0,970.5,905.71,654.13
2016,5,25,11,30,900.0,130.0,1.9,26.0,986.0,874.74,634.49
2016,5,25,11,45,901.5,130.5,2.0,26.5,994.0,839.8,611.39
2016,5,25,12,0,903.0,131.0,2.1,27.0,1002.0,802.4,586.48
2016,5,25,12,15,902.5,131.5,2.1,27.0,1002.0,761.33,558.22
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,718.43,527.47
2016,5,25,12,45,894.0,135.5,2.15,27.0,993.0,671.32,493.32
2016,5,25,13,0,886.0,139.0,2.2,27.0,984.0,623.31,457.62
2016,5,25,13,15,882.0,138.0,2.15,27.0,968.5,573.68,419.38
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,523.28,379.54
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,471.21,337.59
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,419.09,294.52
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,366.19,249.99
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,313.65,205.52
2016,5,25,14,45,832.5,133.0,1.95,27.0,811.0,253.07,156.19
2016,5,25,15,0,819.0,132.0,1.9,27.0,775.0,200.75,116.01
2016,5,25,15,15,724.0,166.5,1.85,26.5,713.0,156.05,91.16
2016,5,25,15,30,629.0,201.0,1.8,26.0,651.0,129.34,88.92
2016,5,25,15,45,645.0,178.0,1.8,26.0,613.5,107.73,83.82
2016,5,25,16,0,661.0,155.0,1.8,26.0,576.0,97.15,75.41
2016,5,25,16,15,686.0,134.0,1.75,26.0,541.0,87.22,67.44
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,76.5,58.76
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.0,75.43,58.09
2016,5,25,17,0,649.0,105.0,1.6,26.0,404.0,74.3,57.36
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.0,71.24,55.1
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,68.04,52.68
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,63.4,48.93
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,58.62,44.92
2016,5,25,18,15,399.0,65.0,1.15,23.0,156.5,49.12,36.77
2016,5,25,18,30,330.0,54.0,1.1,22.0,111.0,41.16,29.69
2016,5,25,18,45,234.0,39.5,1.1,21.5,73.0,30.34,19.83
2016,5,25,19,0,138.0,25.0,1.1,21.0,35.0,19.34,7.74
2016,5,25,19,15,69.0,12.5,1.1,20.5,17.5,10.67,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,21.0,10.0,1.15,17.0,11.5,22.14,0.0
2016,5,26,5,30,42.0,20.0,1.3,17.0,23.0,59.51,22.95
2016,5,26,5,45,107.0,39.5,1.5,17.5,54.5,156.01,121.36
2016,5,26,6,0,172.0,59.0,1.7,18.0,86.0,234.2,190.22
2016,5,26,6,15,224.5,77.0,1.7,18.5,126.0,302.99,248.66
2016,5,26,6,30,277.0,95.0,1.7,19.0,166.0,374.66,307.26
2016,5,26,6,45,340.0,103.0,1.75,19.5,209.5,464.06,377.4
2016,5,26,7,0,403.0,111.0,1.8,20.0,253.0,538.16,433.49
2016,5,26,7,15,201.5,120.0,1.85,20.5,191.0,345.33,279.45
2016,5,26,7,30,0.0,129.0,1.9,21.0,129.0,114.94,88.73
2016,5,26,7,45,107.0,180.0,1.95,21.5,238.0,308.8,246.73
2016,5,26,8,0,214.0,231.0,2.0,22.0,347.0,474.79,373.61
2016,5,26,8,15,198.5,257.0,2.1,22.5,372.5,487.26,379.34
2016,5,26,8,30,183.0,283.0,2.2,23.0,398.0,497.95,384.67
2016,5,26,8,45,441.5,223.5,2.3,23.5,528.0,732.39,557.95
2016,5,26,9,0,700.0,164.0,2.4,24.0,658.0,935.22,695.15
2016,5,26,9,15,501.0,257.5,2.4,24.5,622.0,820.09,610.29
2016,5,26,9,30,302.0,351.0,2.4,25.0,586.0,690.18,514.08
2016,5,26,9,45,531.5,262.0,2.45,25.5,697.5,836.16,619.14
2016,5,26,10,0,761.0,173.0,2.5,26.0,809.0,956.06,697.78
2016,5,26,10,15,769.0,175.0,2.5,26.0,838.0,947.92,690.33
2016,5,26,10,30,777.0,177.0,2.5,26.0,867.0,936.46,682.07
2016,5,26,10,45,787.5,176.0,2.5,26.5,890.0,921.14,670.12
2016,5,26,11,0,798.0,175.0,2.5,27.0,913.0,902.5,656.17
2016,5,26,11,15,801.5,176.0,2.5,27.0,928.5,876.3,638.66
2016,5,26,11,30,805.0,177.0,2.5,27.0,944.0,847.24,619.34
2016,5,26,11,45,605.5,298.5,2.5,27.0,878.0,761.1,556.98
2016,5,26,12,0,406.0,420.0,2.5,27.0,812.0,674.43,493.29
2016,5,26,12,15,283.0,457.0,2.5,27.0,730.5,588.38,431.6
2016,5,26,12,30,160.0,494.0,2.5,27.0,649.0,511.42,375.55
2016,5,26,12,45,476.0,339.5,2.55,27.0,795.5,572.5,423.0
2016,5,26,13,0,792.0,185.0,2.6,27.0,942.0,605.52,446.86
2016,5,26,13,15,788.0,184.0,2.6,27.0,927.0,558.22,410.02
2016,5,26,13,30,784.0,183.0,2.6,27.0,912.0,510.42,372.33
2016,5,26,13,45,773.0,184.5,2.6,27.0,889.5,461.03,332.54
2016,5,26,14,0,762.0,186.0,2.6,27.0,867.0,412.17,292.26
2016,5,26,14,15,753.5,183.5,2.55,27.0,838.5,362.16,250.38
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,306.24,203.98
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.5,255.7,162.45
2016,5,26,15,0,724.0,174.0,2.5,27.0,743.0,206.48,124.49
2016,5,26,15,15,710.0,170.0,2.45,27.0,704.0,158.12,92.9
2016,5,26,15,30,696.0,166.0,2.4,27.0,665.0,111.82,73.37
2016,5,26,15,45,428.0,228.5,2.35,27.0,529.0,135.13,105.87
2016,5,26,16,0,160.0,291.0,2.3,27.0,393.0,188.33,149.11
2016,5,26,16,15,390.0,216.5,2.15,26.5,439.5,133.91,105.56
2016,5,26,16,30,620.0,142.0,2.0,26.0,486.0,94.16,73.4
2016,5,26,16,45,595.5,134.0,1.9,26.0,438.0,91.31,71.33
2016,5,26,17,0,571.0,126.0,1.8,26.0,390.0,88.21,69.0
2016,5,26,17,15,533.5,117.5,1.65,25.5,341.0,83.09,65.08
2016,5,26,17,30,496.0,109.0,1.5,25.0,292.0,78.16,61.24
2016,5,26,17,45,451.5,97.5,1.4,24.5,244.0,70.92,55.32
2016,5,26,18,0,407.0,86.0,1.3,24.0,196.0,63.42,49.03
2016,5,26,18,15,342.0,73.0,1.2,23.5,152.0,54.46,41.27
2016,5,26,18,30,277.0,60.0,1.1,23.0,108.0,45.27,33.07
2016,5,26,18,45,195.5,43.0,1.0,22.5,71.5,32.8,21.84
2016,5,26,19,0,114.0,26.0,0.9,22.0,35.0,20.04,8.55
2016,5,26,19,15,57.0,13.0,0.9,21.5,17.5,11.1,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.0,10.5,1.4,17.5,14.0,42.01,0.0
2016,5,27,5,30,102.0,21.0,1.6,18.0,28.0,128.26,59.24
2016,5,27,5,45,190.5,37.0,1.85,18.5,63.0,229.44,179.97
2016,5,27,6,0,279.0,53.0,2.1,19.0,98.0,323.95,262.87
2016,5,27,6,15,348.5,65.5,2.2,19.5,142.0,404.01,330.25
2016,5,27,6,30,418.0,78.0,2.3,20.0,186.0,488.52,397.75
2016,5,27,6,45,465.5,88.5,2.4,20.5,233.5,554.37,447.93
2016,5,27,7,0,513.0,99.0,2.5,21.0,281.0,630.33,503.7
2016,5,27,7,15,552.0,107.0,2.5,21.0,330.5,688.89,545.13
2016,5,27,7,30,591.0,115.0,2.5,21.0,380.0,746.96,585.08
2016,5,27,7,45,618.5,122.0,2.55,21.5,429.0,791.76,613.74
2016,5,27,8,0,646.0,129.0,2.6,22.0,478.0,834.89,640.72
2016,5,27,8,15,669.0,134.0,2.6,22.5,525.5,869.13,660.7
2016,5,27,8,30,692.0,139.0,2.6,23.0,573.0,901.01,678.86
2016,5,27,8,45,711.5,142.5,2.6,23.5,617.5,924.92,691.47
2016,5,27,9,0,731.0,146.0,2.6,24.0,662.0,945.98,702.18
2016,5,27,9,15,745.0,149.5,2.5,24.5,702.0,950.67,701.2
2016,5,27,9,30,759.0,153.0,2.4,25.0,742.0,960.17,703.61
2016,5,27,9,45,771.0,155.0,2.35,25.5,777.0,962.71,702.0
2016,5,27,10,0,783.0,157.0,2.3,26.0,812.0,961.86,698.4
2016,5,27,10,15,791.0,159.0,2.25,26.0,841.0,953.65,691.6
2016,5,27,10,30,799.0,161.0,2.2,26.0,870.0,942.08,682.83
2016,5,27,10,45,803.5,163.5,2.15,26.5,892.5,924.39,668.95
2016,5,27,11,0,808.0,166.0,2.1,27.0,915.0,903.51,653.23
2016,5,27,11,15,812.0,167.0,2.1,27.0,930.0,877.71,636.19
2016,5,27,11,30,816.0,168.0,2.1,27.0,945.0,849.01,617.3
2016,5,27,11,45,814.5,171.0,2.1,27.0,952.5,814.88,594.8
2016,5,27,12,0,813.0,174.0,2.1,27.0,960.0,778.5,569.7
2016,5,27,12,15,813.0,174.0,2.1,27.0,960.5,738.81,541.8
2016,5,27,12,30,813.0,174.0,2.1,27.0,961.0,697.43,512.2
2016,5,27,12,45,809.0,175.0,2.1,27.0,953.5,652.83,479.68
2016,5,27,13,0,805.0,176.0,2.1,27.0,946.0,607.29,445.72
2016,5,27,13,15,801.5,175.0,2.05,27.0,931.5,559.81,409.33
2016,5,27,13,30,798.0,174.0,2.0,27.0,917.0,511.75,371.56
2016,5,27,13,45,789.0,174.5,2.0,27.0,895.0,461.95,331.74
2016,5,27,14,0,780.0,175.0,2.0,27.0,873.0,412.45,291.18
2016,5,27,14,15,772.5,173.0,1.9,27.0,845.5,362.24,249.17
2016,5,27,14,30,765.0,171.0,1.8,27.0,818.0,312.6,207.41
2016,5,27,14,45,751.0,170.0,1.75,27.0,783.5,263.02,166.83
2016,5,27,15,0,737.0,169.0,1.7,27.0,749.0,206.65,123.68
2016,5,27,15,15,723.5,165.0,1.65,26.5,710.0,157.69,91.81
2016,5,27,15,30,710.0,161.0,1.6,26.0,671.0,110.71,71.75
2016,5,27,15,45,692.0,157.0,1.55,26.0,627.5,95.56,73.83
2016,5,27,16,0,674.0,153.0,1.5,26.0,584.0,95.92,74.37
2016,5,27,16,15,651.5,147.5,1.45,26.0,537.5,95.13,73.95
2016,5,27,16,30,629.0,142.0,1.4,26.0,491.0,94.2,73.42
2016,5,27,16,45,604.0,133.5,1.35,26.0,443.0,90.98,71.01
2016,5,27,17,0,579.0,125.0,1.3,26.0,395.0,87.49,68.35
2016,5,27,17,15,542.0,117.0,1.25,25.5,345.5,83.96,65.77
2016,5,27,17,30,505.0,109.0,1.2,25.0,296.0,78.22,61.26
2016,5,27,17,45,462.0,97.5,1.15,25.0,248.5,70.99,55.25
2016,5,27,18,0,419.0,86.0,1.1,25.0,201.0,63.49,48.87
2016,5,27,18,15,353.0,73.5,1.0,24.0,156.0,54.87,41.53
2016,5,27,18,30,287.0,61.0,0.9,23.0,111.0,46.03,33.74
2016,5,27,18,45,206.0,44.5,0.85,22.5,74.0,33.95,22.84
2016,5,27,19,0,125.0,28.0,0.8,22.0,37.0,21.58,9.99
2016,5,27,19,15,62.5,14.0,0.8,21.5,18.5,11.95,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.0,11.5,0.95,15.5,16.5,63.6,0.0
2016,5,28,5,30,166.0,23.0,1.1,16.0,33.0,176.97,88.88
2016,5,28,5,45,276.0,35.5,1.25,17.0,71.5,291.91,230.36
2016,5,28,6,0,386.0,48.0,1.4,18.0,110.0,402.8,325.33
2016,5,28,6,15,459.5,57.5,1.3,18.5,157.0,488.73,394.32
2016,5,28,6,30,533.0,67.0,1.2,19.0,204.0,578.43,462.14
2016,5,28,6,45,586.5,73.0,1.2,19.5,255.5,649.15,512.92
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,720.93,562.03
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,776.3,595.65
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,830.94,626.98
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,868.71,645.49
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,910.95,666.06
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.0,942.27,681.89
2016,5,28,8,30,808.0,105.0,0.6,23.0,612.0,970.86,695.95
2016,5,28,8,45,823.0,108.0,0.6,23.5,657.5,990.81,704.56
2016,5,28,9,0,838.0,111.0,0.6,24.0,703.0,1007.56,711.35
2016,5,28,9,15,849.5,113.5,0.7,24.0,744.0,1004.08,709.57
2016,5,28,9,30,861.0,116.0,0.8,24.0,785.0,1009.97,713.93
2016,5,28,9,45,873.5,116.0,0.95,24.5,821.5,1010.73,714.71
2016,5,28,10,0,886.0,116.0,1.1,25.0,858.0,1008.01,713.35
2016,5,28,10,15,892.5,117.5,1.15,25.0,887.5,997.43,706.73
2016,5,28,10,30,899.0,119.0,1.2,25.0,917.0,983.38,698.14
2016,5,28,10,45,672.5,252.5,1.25,25.5,858.0,896.6,641.46
2016,5,28,11,0,446.0,386.0,1.3,26.0,799.0,786.53,564.09
2016,5,28,11,15,455.0,396.5,1.3,26.0,824.0,779.68,560.02
2016,5,28,11,30,464.0,407.0,1.3,26.0,849.0,769.92,552.92
2016,5,28,11,45,692.5,263.5,1.35,26.0,929.5,802.87,579.84
2016,5,28,12,0,921.0,120.0,1.4,26.0,1010.0,809.34,587.2
2016,5,28,12,15,920.5,120.0,1.4,26.0,1010.5,767.6,558.98
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,723.98,528.29
2016,5,28,12,45,690.5,265.0,1.45,26.5,931.0,648.76,471.71
2016,5,28,13,0,461.0,410.0,1.5,27.0,851.0,582.32,421.76
2016,5,28,13,15,682.5,266.0,1.55,27.0,907.5,561.7,407.78
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,528.86,381.86
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,476.09,339.76
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,422.82,296.13
2016,5,28,14,15,890.0,116.0,1.7,26.5,891.0,369.06,251.56
2016,5,28,14,30,883.0,115.0,1.7,26.0,862.0,315.52,206.61
2016,5,28,14,45,874.5,112.5,1.7,26.0,827.0,261.14,161.35
2016,5,28,15,0,866.0,110.0,1.7,26.0,792.0,207.56,119.53
2016,5,28,15,15,854.0,107.5,1.6,26.0,751.5,154.63,84.68
2016,5,28,15,30,842.0,105.0,1.5,26.0,711.0,103.25,63.24
2016,5,28,15,45,829.0,101.5,1.4,26.0,666.5,72.78,55.07
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,71.85,54.5
2016,5,28,16,15,797.0,95.0,1.3,25.5,573.5,71.01,54.1
2016,5,28,16,30,778.0,92.0,1.3,25.0,525.0,70.1,53.64
2016,5,28,16,45,753.5,88.0,1.3,24.5,474.0,68.3,52.44
2016,5,28,17,0,729.0,84.0,1.3,24.0,423.0,66.41,51.15
2016,5,28,17,15,695.0,79.0,1.15,23.5,371.5,58.23,44.46
2016,5,28,17,30,661.0,74.0,1.0,23.0,320.0,55.5,42.38
2016,5,28,17,45,616.0,68.0,0.9,23.0,269.5,51.84,39.32
2016,5,28,18,0,571.0,62.0,0.8,23.0,219.0,48.09,36.08
2016,5,28,18,15,503.5,54.5,0.8,22.5,171.5,42.89,31.54
2016,5,28,18,30,436.0,47.0,0.8,22.0,124.0,37.62,26.74
2016,5,28,18,45,337.0,36.0,0.8,21.5,84.0,29.13,18.95
2016,5,28,19,0,238.0,25.0,0.8,21.0,44.0,20.44,9.51
2016,5,28,19,15,119.0,12.5,0.8,21.0,22.0,10.67,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.41,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,6.57,0.0
2016,5,29,5,45,0.0,17.0,1.75,18.0,17.0,13.99,5.66
2016,5,29,6,0,0.0,26.0,1.9,18.0,26.0,21.44,12.24
2016,5,29,6,15,0.0,38.0,2.0,18.0,38.0,31.39,20.85
2016,5,29,6,30,0.0,50.0,2.1,18.0,50.0,41.37,29.41
2016,5,29,6,45,0.0,62.5,2.25,18.5,62.5,51.79,38.14
2016,5,29,7,0,0.0,75.0,2.4,19.0,75.0,63.02,47.39
2016,5,29,7,15,0.0,77.0,2.45,19.0,77.0,64.03,48.09
2016,5,29,7,30,0.0,79.0,2.5,19.0,79.0,65.57,49.2
2016,5,29,7,45,0.0,85.0,2.55,19.5,85.0,70.61,53.07
2016,5,29,8,0,0.0,91.0,2.6,20.0,91.0,75.8,57.01
2016,5,29,8,15,15.5,166.5,2.7,20.5,176.5,162.39,127.38
2016,5,29,8,30,31.0,242.0,2.8,21.0,262.0,273.44,214.46
2016,5,29,8,45,88.5,286.0,2.95,21.5,348.0,377.44,295.06
2016,5,29,9,0,146.0,330.0,3.1,22.0,434.0,502.46,388.35
2016,5,29,9,15,110.5,342.0,3.2,22.0,423.5,451.09,347.87
2016,5,29,9,30,75.0,354.0,3.3,22.0,413.0,421.66,324.17
2016,5,29,9,45,37.5,227.0,3.4,22.5,256.5,248.23,191.34
2016,5,29,10,0,0.0,100.0,3.5,23.0,100.0,83.83,61.36
2016,5,29,10,15,10.5,210.5,3.5,23.0,220.0,190.57,145.5
2016,5,29,10,30,21.0,321.0,3.5,23.0,340.0,298.84,228.16
2016,5,29,10,45,36.5,369.5,3.5,23.5,403.5,370.57,281.22
2016,5,29,11,0,52.0,418.0,3.5,24.0,467.0,424.4,320.08
2016,5,29,11,15,36.5,380.0,3.45,24.0,414.5,369.14,278.52
2016,5,29,11,30,21.0,342.0,3.4,24.0,362.0,307.85,232.5
2016,5,29,11,45,29.0,376.0,3.35,24.0,404.0,347.76,262.34
2016,5,29,12,0,37.0,410.0,3.3,24.0,446.0,376.77,283.56
2016,5,29,12,15,124.0,451.0,3.2,24.0,571.5,468.76,352.05
2016,5,29,12,30,211.0,492.0,3.1,24.0,697.0,545.18,407.0
2016,5,29,12,45,171.0,488.0,3.05,24.0,653.5,497.43,371.24
2016,5,29,13,0,131.0,484.0,3.0,24.0,610.0,453.44,338.73
2016,5,29,13,15,124.0,474.5,2.95,23.5,592.5,427.31,319.99
2016,5,29,13,30,117.0,465.0,2.9,23.0,575.0,402.26,301.8
2016,5,29,13,45,65.0,359.0,2.85,23.0,420.0,302.91,228.29
2016,5,29,14,0,13.0,253.0,2.8,23.0,265.0,208.57,157.72
2016,5,29,14,15,19.0,287.5,2.8,23.0,304.5,234.06,177.36
2016,5,29,14,30,25.0,322.0,2.8,23.0,344.0,244.13,184.82
2016,5,29,14,45,30.5,322.0,2.85,23.0,347.5,239.62,181.28
2016,5,29,15,0,36.0,322.0,2.9,23.0,351.0,234.05,177.05
2016,5,29,15,15,28.5,291.0,2.9,22.5,313.5,208.57,158.6
2016,5,29,15,30,21.0,260.0,2.9,22.0,276.0,198.68,152.41
2016,5,29,15,45,10.5,206.0,2.95,22.0,214.0,160.73,129.05
2016,5,29,16,0,0.0,152.0,3.0,22.0,152.0,122.01,97.4
2016,5,29,16,15,0.0,141.0,2.95,22.0,141.0,113.56,90.69
2016,5,29,16,30,0.0,130.0,2.9,22.0,130.0,105.03,83.83
2016,5,29,16,45,0.0,124.5,2.85,22.0,124.5,100.46,80.27
2016,5,29,17,0,0.0,119.0,2.8,22.0,119.0,95.8,76.61
2016,5,29,17,15,0.0,104.5,2.75,21.5,104.5,84.56,67.43
2016,5,29,17,30,0.0,90.0,2.7,21.0,90.0,73.22,58.03
2016,5,29,17,45,0.0,75.5,2.7,21.0,75.5,61.81,48.28
2016,5,29,18,0,0.0,61.0,2.7,21.0,61.0,50.3,38.3
2016,5,29,18,15,0.0,47.5,2.65,20.5,47.5,39.3,28.68
2016,5,29,18,30,0.0,34.0,2.6,20.0,34.0,28.08,18.72
2016,5,29,18,45,0.0,23.0,2.6,20.0,23.0,18.96,10.47
2016,5,29,19,0,0.0,12.0,2.6,20.0,12.0,9.87,1.8
2016,5,29,19,15,0.0,6.0,2.6,19.5,6.0,5.12,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,24.0,11.0,2.25,17.0,12.5,24.94,0.0
2016,5,30,5,30,48.0,22.0,2.3,17.0,25.0,67.52,33.28
2016,5,30,5,45,104.0,39.0,2.4,17.5,53.5,151.0,118.28
2016,5,30,6,0,160.0,56.0,2.5,18.0,82.0,218.05,177.83
2016,5,30,6,15,191.0,75.0,2.55,18.0,116.5,271.41,224.13
2016,5,30,6,30,222.0,94.0,2.6,18.0,151.0,325.66,269.79
2016,5,30,6,45,243.5,113.0,2.65,18.5,188.5,372.44,307.21
2016,5,30,7,0,265.0,132.0,2.7,19.0,226.0,419.33,343.41
2016,5,30,7,15,322.5,145.0,2.7,19.5,278.5,491.63,399.01
2016,5,30,7,30,380.0,158.0,2.7,20.0,331.0,588.27,470.38
2016,5,30,7,45,347.0,187.5,2.7,20.5,359.5,573.62,455.49
2016,5,30,8,0,314.0,217.0,2.7,21.0,388.0,577.96,454.99
2016,5,30,8,15,310.5,241.0,2.65,21.5,423.5,602.05,469.57
2016,5,30,8,30,307.0,265.0,2.6,22.0,459.0,624.13,482.34
2016,5,30,8,45,280.0,293.0,2.55,22.5,480.0,624.91,479.02
2016,5,30,9,0,253.0,321.0,2.5,23.0,501.0,623.38,474.32
2016,5,30,9,15,341.5,313.0,2.5,23.0,570.5,697.23,527.84
2016,5,30,9,30,430.0,305.0,2.5,23.0,640.0,789.8,591.97
2016,5,30,9,45,324.0,356.5,2.5,23.5,615.0,708.11,529.67
2016,5,30,10,0,218.0,408.0,2.5,24.0,590.0,626.02,467.85
2016,5,30,10,15,141.0,408.5,2.5,24.0,528.5,540.76,405.18
2016,5,30,10,30,64.0,409.0,2.5,24.0,467.0,441.0,331.03
2016,5,30,10,45,47.5,391.5,2.5,24.5,435.0,401.83,301.54
2016,5,30,11,0,31.0,374.0,2.5,25.0,403.0,364.39,272.98
2016,5,30,11,15,28.0,369.5,2.5,25.0,396.0,352.24,263.89
2016,5,30,11,30,25.0,365.0,2.5,25.0,389.0,340.37,254.93
2016,5,30,11,45,114.5,429.0,2.5,25.5,539.5,469.85,350.27
2016,5,30,12,0,204.0,493.0,2.5,26.0,690.0,578.66,426.65
2016,5,30,12,15,539.5,311.5,2.45,26.0,834.0,660.8,489.24
2016,5,30,12,30,875.0,130.0,2.4,26.0,978.0,702.59,521.39
2016,5,30,12,45,858.5,139.5,2.4,26.0,967.0,655.97,486.17
2016,5,30,13,0,842.0,149.0,2.4,26.0,956.0,608.98,450.59
2016,5,30,13,15,838.5,148.0,2.35,26.0,941.5,561.95,414.06
2016,5,30,13,30,835.0,147.0,2.3,26.0,927.0,514.19,376.03
2016,5,30,13,45,828.0,147.0,2.3,26.0,905.0,464.94,336.05
2016,5,30,14,0,821.0,147.0,2.3,26.0,883.0,412.0,292.42
2016,5,30,14,15,813.5,145.0,2.25,26.0,855.5,359.99,248.57
2016,5,30,14,30,806.0,143.0,2.2,26.0,828.0,308.46,204.77
2016,5,30,14,45,798.0,139.5,2.2,26.0,794.5,256.51,161.44
2016,5,30,15,0,790.0,136.0,2.2,26.0,761.0,205.5,121.29
2016,5,30,15,15,777.5,133.0,2.2,25.5,722.0,155.46,87.86
2016,5,30,15,30,765.0,130.0,2.2,25.0,683.0,107.19,66.38
2016,5,30,15,45,751.0,126.0,2.2,25.0,640.0,86.51,66.7
2016,5,30,16,0,737.0,122.0,2.2,25.0,597.0,85.94,66.45
2016,5,30,16,15,671.0,132.5,2.15,25.0,539.5,85.56,66.34
2016,5,30,16,30,605.0,143.0,2.1,25.0,482.0,94.17,73.75
2016,5,30,16,45,453.0,162.5,2.05,25.0,402.5,107.14,84.82
2016,5,30,17,0,301.0,182.0,2.0,25.0,323.0,124.46,99.53
2016,5,30,17,15,288.5,161.5,1.85,24.5,283.5,112.58,90.08
2016,5,30,17,30,276.0,141.0,1.7,24.0,244.0,100.16,80.08
2016,5,30,17,45,259.0,120.5,1.55,23.5,206.0,87.19,69.39
2016,5,30,18,0,242.0,100.0,1.4,23.0,168.0,73.72,58.05
2016,5,30,18,15,209.0,81.5,1.3,22.5,131.5,60.98,47.07
2016,5,30,18,30,176.0,63.0,1.2,22.0,95.0,47.87,35.52
2016,5,30,18,45,128.0,45.5,1.1,21.5,65.0,35.05,24.0
2016,5,30,19,0,80.0,28.0,1.0,21.0,35.0,21.96,11.12
2016,5,30,19,15,40.0,14.0,1.0,20.5,17.5,11.95,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,53.55,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,156.2,85.86
2016,5,31,5,45,234.5,36.5,1.4,19.0,68.0,259.61,204.34
2016,5,31,6,0,334.0,50.0,1.6,20.0,104.0,360.81,291.1
2016,5,31,6,15,406.0,60.0,1.55,20.5,149.0,448.0,361.71
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,535.27,428.67
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,603.93,478.68
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,673.67,527.22
2016,5,31,7,15,434.5,129.5,1.55,22.0,298.5,598.18,470.51
2016,5,31,7,30,288.0,175.0,1.6,22.0,305.0,499.91,393.99
2016,5,31,7,45,498.5,140.0,1.7,22.5,398.0,685.43,532.24
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,867.07,654.5
2016,5,31,8,15,730.0,109.0,1.85,23.5,538.5,893.01,667.12
2016,5,31,8,30,751.0,113.0,1.9,24.0,586.0,922.75,683.81
2016,5,31,8,45,766.0,117.0,1.95,24.5,630.0,943.61,694.51
2016,5,31,9,0,781.0,121.0,2.0,25.0,674.0,961.44,703.33
2016,5,31,9,15,793.5,123.5,2.0,25.0,714.0,971.81,708.22
2016,5,31,9,30,806.0,126.0,2.0,25.0,754.0,978.9,711.21
2016,5,31,9,45,553.0,258.0,2.0,25.5,698.0,854.14,625.16
2016,5,31,10,0,300.0,390.0,2.0,26.0,642.0,707.71,518.62
2016,5,31,10,15,243.5,416.5,1.95,26.0,626.0,666.49,488.85
2016,5,31,10,30,187.0,443.0,1.9,26.0,610.0,608.7,446.97
2016,5,31,10,45,203.5,453.5,1.85,26.0,639.5,621.73,455.79
2016,5,31,11,0,220.0,464.0,1.8,26.0,669.0,632.71,462.62
2016,5,31,11,15,266.0,461.5,1.75,26.0,713.0,665.89,485.15
2016,5,31,11,30,312.0,459.0,1.7,26.0,757.0,682.56,496.17
2016,5,31,11,45,584.0,301.0,1.7,26.5,864.5,748.25,545.04
2016,5,31,12,0,856.0,143.0,1.7,27.0,972.0,779.99,569.05
2016,5,31,12,15,500.5,319.0,1.65,27.0,804.0,639.15,466.19
2016,5,31,12,30,145.0,495.0,1.6,27.0,636.0,503.21,366.16
2016,5,31,12,45,206.5,484.5,1.6,27.0,683.5,517.9,377.63
2016,5,31,13,0,268.0,474.0,1.6,27.0,731.0,521.55,379.88
2016,5,31,13,15,547.0,314.5,1.6,27.0,829.0,530.76,386.78
2016,5,31,13,30,826.0,155.0,1.6,27.0,927.0,515.7,373.39
2016,5,31,13,45,565.0,290.5,1.65,27.0,813.0,444.83,320.62
2016,5,31,14,0,304.0,426.0,1.7,27.0,699.0,408.57,295.23
2016,5,31,14,15,551.0,288.0,1.7,27.0,763.5,368.66,259.09
2016,5,31,14,30,798.0,150.0,1.7,27.0,828.0,312.11,206.41
2016,5,31,14,45,417.0,236.0,1.7,27.0,589.5,234.96,159.02
2016,5,31,15,0,36.0,322.0,1.7,27.0,351.0,234.42,173.83
2016,5,31,15,15,393.5,230.5,1.7,27.0,516.5,172.36,114.09
2016,5,31,15,30,751.0,139.0,1.7,27.0,682.0,113.56,70.29
2016,5,31,15,45,732.5,136.0,1.7,27.0,638.0,83.65,63.76
2016,5,31,16,0,714.0,133.0,1.7,27.0,594.0,84.03,64.29
2016,5,31,16,15,692.5,128.5,1.65,26.5,547.5,83.34,64.06
2016,5,31,16,30,671.0,124.0,1.6,26.0,501.0,82.54,63.75
2016,5,31,16,45,639.5,119.5,1.55,26.0,451.5,81.47,63.08
2016,5,31,17,0,608.0,115.0,1.5,26.0,402.0,80.33,62.36
2016,5,31,17,15,571.5,108.0,1.4,25.5,352.5,77.25,60.11
2016,5,31,17,30,535.0,101.0,1.3,25.0,303.0,74.0,57.68
2016,5,31,17,45,484.0,93.0,1.2,25.0,254.5,68.0,52.71
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,62.79,48.3
2016,5,31,18,15,367.5,73.0,1.0,24.0,161.0,54.51,41.27
2016,5,31,18,30,302.0,61.0,0.9,23.0,116.0,46.03,33.82
2016,5,31,18,45,215.5,45.5,0.85,22.5,78.5,34.66,23.6
2016,5,31,19,0,129.0,30.0,0.8,22.0,41.0,23.07,12.1
2016,5,31,19,15,64.5,15.0,0.8,21.5,20.5,12.8,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,49.5,12.0,0.9,18.5,15.0,42.3,0.0
2016,6,1,5,30,99.0,24.0,1.1,19.0,30.0,118.69,65.47
2016,6,1,5,45,191.5,39.5,1.3,19.5,65.5,233.28,183.01
2016,6,1,6,0,284.0,55.0,1.5,20.0,101.0,329.99,266.15
2016,6,1,6,15,354.0,67.0,1.5,20.5,145.5,409.91,332.12
2016,6,1,6,30,424.0,79.0,1.5,21.0,190.0,494.33,397.96
2016,6,1,6,45,480.5,87.0,1.55,21.5,238.5,572.69,456.18
2016,6,1,7,0,537.0,95.0,1.6,22.0,287.0,647.2,509.07
2016,6,1,7,15,575.0,102.0,1.65,22.5,336.5,704.09,547.33
2016,6,1,7,30,613.0,109.0,1.7,23.0,386.0,760.46,584.11
2016,6,1,7,45,642.0,114.5,1.75,23.5,435.5,805.29,611.92
2016,6,1,8,0,671.0,120.0,1.8,24.0,485.0,848.51,638.12
2016,6,1,8,15,693.0,124.5,1.85,24.0,532.0,881.52,658.33
2016,6,1,8,30,715.0,129.0,1.9,24.0,579.0,912.17,676.91
2016,6,1,8,45,508.0,220.5,1.95,24.5,552.0,796.73,595.02
2016,6,1,9,0,301.0,312.0,2.0,25.0,525.0,662.06,495.41
2016,6,1,9,15,538.5,227.5,1.95,25.0,636.0,825.87,613.32
2016,6,1,9,30,776.0,143.0,1.9,25.0,747.0,967.46,704.26
2016,6,1,9,45,804.5,134.5,1.9,25.5,786.0,975.36,705.09
2016,6,1,10,0,833.0,126.0,1.9,26.0,825.0,966.91,697.07
2016,6,1,10,15,600.0,260.5,1.85,26.0,773.5,878.84,637.07
2016,6,1,10,30,367.0,395.0,1.8,26.0,722.0,749.27,544.59
2016,6,1,10,45,271.0,431.5,1.8,26.5,676.5,678.11,493.55
2016,6,1,11,0,175.0,468.0,1.8,27.0,631.0,596.01,434.18
2016,6,1,11,15,240.0,464.5,1.75,27.0,691.5,635.59,462.59
2016,6,1,11,30,305.0,461.0,1.7,27.0,752.0,678.72,491.74
2016,6,1,11,45,587.5,296.5,1.7,27.0,863.5,747.9,543.9
2016,6,1,12,0,870.0,132.0,1.7,27.0,975.0,782.72,570.85
2016,6,1,12,15,612.5,289.0,1.65,27.0,883.0,693.28,504.31
2016,6,1,12,30,355.0,446.0,1.6,27.0,791.0,607.28,440.5
2016,6,1,12,45,608.0,291.0,1.6,27.5,876.0,618.43,450.67
2016,6,1,13,0,861.0,136.0,1.6,28.0,961.0,612.9,446.43
2016,6,1,13,15,636.0,267.5,1.55,28.0,872.5,540.98,391.98
2016,6,1,13,30,411.0,399.0,1.5,28.0,784.0,485.8,350.7
2016,6,1,13,45,628.5,265.0,1.5,28.0,837.5,455.98,326.47
2016,6,1,14,0,846.0,131.0,1.5,28.0,891.0,417.17,291.9
2016,6,1,14,15,839.0,129.5,1.45,28.0,863.5,365.9,249.13
2016,6,1,14,30,832.0,128.0,1.4,28.0,836.0,314.87,206.26
2016,6,1,14,45,824.0,125.5,1.4,28.0,802.5,263.46,163.83
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,203.82,117.54
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.0,152.84,83.47
2016,6,1,15,30,792.0,118.0,1.4,27.0,691.0,103.55,61.06
2016,6,1,15,45,778.0,114.0,1.4,27.0,648.0,79.3,60.17
2016,6,1,16,0,764.0,110.0,1.4,27.0,605.0,78.4,59.64
2016,6,1,16,15,744.5,106.5,1.4,26.5,558.0,77.59,59.29
2016,6,1,16,30,725.0,103.0,1.4,26.0,511.0,76.69,58.88
2016,6,1,16,45,700.5,98.5,1.4,26.0,462.0,68.35,52.11
2016,6,1,17,0,676.0,94.0,1.4,26.0,413.0,66.65,50.89
2016,6,1,17,15,642.5,88.5,1.3,25.5,363.5,64.02,48.96
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,61.28,46.9
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,57.19,43.52
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,52.96,39.92
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,47.24,35.07
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,41.39,29.89
2016,6,1,18,45,300.0,40.0,0.85,22.5,85.0,32.24,21.59
2016,6,1,19,0,208.0,28.0,0.8,22.0,46.0,21.75,11.26
2016,6,1,19,15,104.0,14.0,0.8,21.5,23.0,10.93,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,73.5,11.5,0.45,19.5,16.5,57.41,0.0
2016,6,2,5,30,147.0,23.0,0.5,20.0,33.0,164.79,93.82
2016,6,2,5,45,246.5,36.0,0.6,20.5,69.5,266.97,208.05
2016,6,2,6,0,346.0,49.0,0.7,21.0,106.0,372.65,296.58
2016,6,2,6,15,416.5,59.0,0.65,21.0,151.0,455.2,362.17
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,541.48,427.05
2016,6,2,6,45,534.0,76.5,0.6,21.5,244.5,607.03,473.18
2016,6,2,7,0,581.0,84.0,0.6,22.0,293.0,673.45,517.81
2016,6,2,7,15,290.5,103.0,0.55,22.5,207.5,428.41,336.1
2016,6,2,7,30,0.0,122.0,0.5,23.0,122.0,107.4,81.07
2016,6,2,7,45,6.5,153.5,0.45,23.5,157.0,144.14,110.97
2016,6,2,8,0,13.0,185.0,0.4,24.0,192.0,180.93,139.08
2016,6,2,8,15,47.5,230.5,0.35,24.0,260.5,281.32,215.9
2016,6,2,8,30,82.0,276.0,0.3,24.0,329.0,364.74,276.66
2016,6,2,8,45,164.0,299.5,0.3,24.5,413.0,491.83,367.22
2016,6,2,9,0,246.0,323.0,0.3,25.0,497.0,618.47,452.21
2016,6,2,9,15,285.0,335.0,0.35,25.0,548.0,664.27,481.39
2016,6,2,9,30,324.0,347.0,0.4,25.0,599.0,708.3,510.03
2016,6,2,9,45,573.0,239.0,0.45,25.5,710.5,861.33,612.61
2016,6,2,10,0,822.0,131.0,0.5,26.0,822.0,961.33,672.08
2016,6,2,10,15,829.0,132.5,0.55,26.0,850.5,952.13,665.05
2016,6,2,10,30,836.0,134.0,0.6,26.0,879.0,939.67,657.8
2016,6,2,10,45,840.0,136.0,0.65,26.5,900.5,921.61,645.94
2016,6,2,11,0,844.0,138.0,0.7,27.0,922.0,900.44,632.27
2016,6,2,11,15,847.5,138.5,0.75,27.0,937.0,874.5,616.89
2016,6,2,11,30,851.0,139.0,0.8,27.0,952.0,845.75,599.69
2016,6,2,11,45,852.0,140.0,0.85,27.5,960.0,812.74,578.51
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,777.43,555.75
2016,6,2,12,15,853.0,141.0,0.9,28.0,968.5,738.57,529.82
2016,6,2,12,30,853.0,141.0,0.9,28.0,969.0,698.03,501.84
2016,6,2,12,45,840.5,148.0,0.95,28.0,959.5,652.95,470.51
2016,6,2,13,0,828.0,155.0,1.0,28.0,950.0,607.35,437.94
2016,6,2,13,15,621.5,276.5,1.0,28.0,868.5,540.25,388.31
2016,6,2,13,30,415.0,398.0,1.0,28.0,787.0,487.68,349.65
2016,6,2,13,45,310.5,422.5,1.05,28.0,710.0,435.33,312.44
2016,6,2,14,0,206.0,447.0,1.1,28.0,633.0,396.42,285.27
2016,6,2,14,15,232.0,427.5,1.05,27.5,630.5,373.78,268.0
2016,6,2,14,30,258.0,408.0,1.0,27.0,628.0,335.95,239.17
2016,6,2,14,45,326.0,369.0,1.0,27.0,635.5,306.2,213.99
2016,6,2,15,0,394.0,330.0,1.0,27.0,643.0,270.09,184.31
2016,6,2,15,15,388.5,315.5,0.95,27.0,611.0,233.15,159.25
2016,6,2,15,30,383.0,301.0,0.9,27.0,579.0,197.32,139.9
2016,6,2,15,45,215.0,284.0,0.85,27.0,438.5,186.09,145.78
2016,6,2,16,0,47.0,267.0,0.8,27.0,298.0,185.55,145.75
