Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,12,45,557.5,320.5,2.2,31.0,861.5,625.2,451.9
2016,6,22,13,0,818.0,167.0,2.1,31.0,958.0,628.21,454.54
2016,6,22,13,15,467.0,318.5,2.05,31.0,769.0,502.4,362.94
2016,6,22,13,30,116.0,470.0,2.0,31.0,580.0,411.02,296.8
2016,6,22,13,45,142.5,462.5,1.95,31.0,594.5,403.5,291.21
2016,6,22,14,0,169.0,455.0,1.9,31.0,609.0,393.39,282.94
2016,6,22,14,15,207.5,435.5,1.85,31.0,619.5,377.55,269.94
2016,6,22,14,30,246.0,416.0,1.8,31.0,630.0,345.37,244.66
2016,6,22,14,45,190.5,402.5,1.75,31.5,564.0,315.99,223.76
2016,6,22,15,0,135.0,389.0,1.7,32.0,498.0,280.24,199.27
2016,6,22,15,15,240.5,353.0,1.65,32.0,535.5,245.57,170.39
2016,6,22,15,30,346.0,317.0,1.6,32.0,573.0,214.15,147.37
2016,6,22,15,45,338.0,298.0,1.6,32.0,536.0,180.77,139.02
2016,6,22,16,0,330.0,279.0,1.6,32.0,499.0,172.95,133.36
2016,6,22,16,15,265.5,267.0,1.6,31.5,436.0,167.23,129.53
2016,6,22,16,30,201.0,255.0,1.6,31.0,373.0,170.48,132.8
2016,6,22,16,45,199.5,231.0,1.6,31.0,339.0,157.28,122.72
2016,6,22,17,0,198.0,207.0,1.6,31.0,305.0,143.53,112.13
2016,6,22,17,15,378.5,154.5,1.45,30.5,316.0,104.04,80.64
2016,6,22,17,30,559.0,102.0,1.3,30.0,327.0,73.83,56.2
2016,6,22,17,45,520.0,93.0,1.2,29.5,279.0,68.84,52.35
2016,6,22,18,0,481.0,84.0,1.1,29.0,231.0,63.61,48.16
2016,6,22,18,15,422.0,74.0,1.0,28.5,185.5,55.3,41.22
2016,6,22,18,30,363.0,64.0,0.9,28.0,140.0,48.29,35.18
2016,6,22,18,45,278.5,51.5,0.8,27.5,100.5,39.16,27.16
2016,6,22,19,0,194.0,39.0,0.7,27.0,61.0,29.89,18.67
2016,6,22,19,15,97.0,23.5,0.7,26.5,34.5,18.54,4.67
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,6.83,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,6.5,11.0,1.95,23.0,11.0,13.54,0.0
2016,6,23,5,30,13.0,22.0,2.1,23.0,22.0,33.71,12.94
2016,6,23,5,45,58.0,41.0,2.25,23.0,49.5,106.55,79.85
2016,6,23,6,0,103.0,60.0,2.4,23.0,77.0,165.33,130.99
2016,6,23,6,15,138.5,80.5,2.45,23.5,111.5,220.91,177.94
2016,6,23,6,30,174.0,101.0,2.5,24.0,146.0,294.49,237.64
2016,6,23,6,45,215.0,116.0,2.55,24.5,184.0,350.21,282.03
2016,6,23,7,0,256.0,131.0,2.6,25.0,222.0,408.06,326.65
2016,6,23,7,15,307.5,145.5,2.75,25.5,272.0,476.53,378.35
2016,6,23,7,30,359.0,160.0,2.9,26.0,322.0,546.54,429.65
2016,6,23,7,45,377.5,178.0,3.1,26.5,366.5,612.29,475.27
2016,6,23,8,0,396.0,196.0,3.3,27.0,411.0,654.79,503.69
2016,6,23,8,15,303.0,237.5,3.4,27.5,410.5,589.96,451.98
2016,6,23,8,30,210.0,279.0,3.5,28.0,410.0,520.49,397.13
2016,6,23,8,45,238.0,297.5,3.65,28.5,456.5,565.62,428.97
2016,6,23,9,0,266.0,316.0,3.8,29.0,503.0,632.05,474.49
2016,6,23,9,15,270.0,336.0,3.8,29.5,536.0,651.69,485.62
2016,6,23,9,30,274.0,356.0,3.8,30.0,569.0,669.52,495.67
2016,6,23,9,45,329.5,355.5,3.85,30.5,623.5,715.41,526.8
2016,6,23,10,0,385.0,355.0,3.9,31.0,678.0,759.04,555.71
2016,6,23,10,15,330.0,390.0,3.9,31.0,674.0,727.79,531.4
2016,6,23,10,30,275.0,425.0,3.9,31.0,670.0,695.43,506.82
2016,6,23,10,45,231.5,445.5,3.95,31.0,656.0,644.12,470.11
2016,6,23,11,0,188.0,466.0,4.0,31.0,642.0,609.9,444.87
2016,6,23,11,15,185.5,475.5,3.95,31.0,651.0,602.45,439.08
2016,6,23,11,30,183.0,485.0,3.9,31.0,660.0,593.95,432.47
2016,6,23,11,45,197.5,488.5,3.85,31.5,679.5,593.13,430.79
2016,6,23,12,0,212.0,492.0,3.8,32.0,699.0,590.35,427.68
2016,6,23,12,15,252.5,484.0,3.7,32.0,730.5,597.01,432.3
2016,6,23,12,30,293.0,476.0,3.6,32.0,762.0,596.32,431.58
2016,6,23,12,45,226.0,483.5,3.55,32.0,703.5,536.7,388.6
2016,6,23,13,0,159.0,491.0,3.5,32.0,645.0,481.58,348.91
2016,6,23,13,15,176.0,483.5,3.4,32.0,652.0,468.66,339.46
2016,6,23,13,30,193.0,476.0,3.3,32.0,659.0,454.27,328.52
2016,6,23,13,45,145.5,459.5,3.2,32.0,596.0,403.13,291.65
2016,6,23,14,0,98.0,443.0,3.1,32.0,533.0,367.94,266.49
2016,6,23,14,15,150.5,433.5,3.0,31.5,566.5,356.73,257.47
2016,6,23,14,30,203.0,424.0,2.9,31.0,600.0,350.36,251.0
2016,6,23,14,45,160.5,405.0,2.8,31.0,541.0,310.42,222.4
2016,6,23,15,0,118.0,386.0,2.7,31.0,482.0,275.71,198.39
2016,6,23,15,15,180.5,364.0,2.55,31.0,502.0,258.1,183.4
2016,6,23,15,30,243.0,342.0,2.4,31.0,522.0,219.76,155.46
2016,6,23,15,45,428.0,262.5,2.3,31.0,556.5,151.49,116.76
2016,6,23,16,0,613.0,183.0,2.2,31.0,591.0,111.46,85.18
2016,6,23,16,15,387.5,220.5,2.0,30.5,472.0,134.13,103.9
2016,6,23,16,30,162.0,258.0,1.8,30.0,353.0,171.34,134.2
2016,6,23,16,45,93.5,220.0,1.65,30.0,274.0,157.28,123.24
2016,6,23,17,0,25.0,182.0,1.5,30.0,195.0,139.87,109.61
2016,6,23,17,15,12.5,128.5,1.3,29.5,135.0,102.36,79.59
2016,6,23,17,30,0.0,75.0,1.1,29.0,75.0,62.22,46.75
2016,6,23,17,45,0.0,64.0,0.95,28.5,64.0,53.03,39.31
2016,6,23,18,0,0.0,53.0,0.8,28.0,53.0,43.86,31.72
2016,6,23,18,15,0.0,42.0,0.8,27.5,42.0,34.7,23.99
2016,6,23,18,30,0.0,31.0,0.8,27.0,31.0,25.57,16.14
2016,6,23,18,45,0.0,22.0,0.8,27.0,22.0,18.12,9.61
2016,6,23,19,0,0.0,13.0,0.8,27.0,13.0,10.69,3.07
2016,6,23,19,15,0.0,7.0,0.8,26.5,7.0,5.74,0.0
2016,6,23,19,30,0.0,1.0,0.8,26.0,1.0,0.85,0.0
2016,6,23,19,45,0.0,0.5,0.8,26.0,0.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,9.0,1.85,22.0,9.0,7.68,0.0
2016,6,24,5,30,0.0,18.0,1.9,22.0,18.0,14.86,2.22
2016,6,24,5,45,22.0,37.5,2.0,22.5,41.0,60.81,43.09
2016,6,24,6,0,44.0,57.0,2.1,23.0,64.0,101.32,78.05
2016,6,24,6,15,64.5,78.0,2.1,23.0,92.5,142.8,113.44
2016,6,24,6,30,85.0,99.0,2.1,23.0,121.0,199.94,160.73
2016,6,24,6,45,106.5,119.5,2.15,23.0,153.0,242.98,195.89
2016,6,24,7,0,128.0,140.0,2.2,23.0,185.0,286.54,230.64
2016,6,24,7,15,270.5,144.5,2.25,23.5,260.0,440.84,352.84
2016,6,24,7,30,413.0,149.0,2.3,24.0,335.0,606.47,476.47
2016,6,24,7,45,518.0,140.5,2.35,24.5,401.5,702.9,543.87
2016,6,24,8,0,623.0,132.0,2.4,25.0,468.0,813.4,617.98
2016,6,24,8,15,468.5,196.0,2.4,25.0,462.5,729.2,554.96
2016,6,24,8,30,314.0,260.0,2.4,25.0,457.0,625.46,476.45
2016,6,24,8,45,363.0,267.5,2.4,25.5,511.5,680.37,514.64
2016,6,24,9,0,412.0,275.0,2.4,26.0,566.0,755.72,564.43
2016,6,24,9,15,444.0,279.0,2.3,26.0,609.0,787.18,583.8
2016,6,24,9,30,476.0,283.0,2.2,26.0,652.0,816.36,601.69
2016,6,24,9,45,408.5,329.0,2.15,26.5,656.0,785.45,575.67
2016,6,24,10,0,341.0,375.0,2.1,27.0,660.0,736.34,538.46
2016,6,24,10,15,410.5,364.0,2.05,27.0,720.0,796.15,578.93
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,836.64,605.3
2016,6,24,10,45,312.0,409.5,1.95,27.5,690.0,700.17,508.1
2016,6,24,11,0,144.0,466.0,1.9,28.0,600.0,569.94,414.24
2016,6,24,11,15,243.5,454.5,1.85,28.0,685.5,645.87,468.63
2016,6,24,11,30,343.0,443.0,1.8,28.0,771.0,702.11,507.1
2016,6,24,11,45,362.0,437.0,1.75,28.0,786.5,689.98,497.99
2016,6,24,12,0,381.0,431.0,1.7,28.0,802.0,675.57,487.83
2016,6,24,12,15,377.0,434.0,1.7,28.0,801.5,649.19,469.36
2016,6,24,12,30,373.0,437.0,1.7,28.0,801.0,622.1,450.32
2016,6,24,12,45,397.0,427.0,1.7,28.5,812.5,603.03,436.04
2016,6,24,13,0,421.0,417.0,1.7,29.0,824.0,577.39,416.91
2016,6,24,13,15,450.5,406.5,1.7,29.0,837.0,555.34,400.56
2016,6,24,13,30,480.0,396.0,1.7,29.0,850.0,530.52,381.6
2016,6,24,13,45,453.5,386.5,1.7,29.5,808.0,477.97,342.33
2016,6,24,14,0,427.0,377.0,1.7,30.0,766.0,428.38,304.9
2016,6,24,14,15,276.0,400.0,1.65,30.0,648.5,368.36,262.66
2016,6,24,14,30,125.0,423.0,1.6,30.0,531.0,327.04,235.62
2016,6,24,14,45,448.0,284.5,1.6,30.0,649.5,284.54,193.2
2016,6,24,15,0,771.0,146.0,1.6,30.0,768.0,231.45,139.47
2016,6,24,15,15,759.0,143.0,1.6,30.0,731.0,182.49,104.13
2016,6,24,15,30,747.0,140.0,1.6,30.0,694.0,135.19,77.28
2016,6,24,15,45,480.0,221.0,1.6,30.0,569.0,129.91,100.02
2016,6,24,16,0,213.0,302.0,1.6,30.0,444.0,194.85,151.88
2016,6,24,16,15,106.5,156.0,1.5,30.0,227.0,112.57,86.5
2016,6,24,16,30,0.0,10.0,1.4,30.0,10.0,8.27,1.23
2016,6,24,16,45,338.5,53.5,1.35,30.0,221.0,34.5,23.18
2016,6,24,17,0,677.0,97.0,1.3,30.0,432.0,67.88,50.98
2016,6,24,17,15,645.5,92.0,1.2,29.5,383.0,65.71,49.43
2016,6,24,17,30,614.0,87.0,1.1,29.0,334.0,63.44,47.82
2016,6,24,17,45,581.5,78.5,1.0,29.0,286.5,58.46,43.78
2016,6,24,18,0,549.0,70.0,0.9,29.0,239.0,53.22,39.44
2016,6,24,18,15,491.5,62.5,0.8,28.5,192.5,48.33,35.37
2016,6,24,18,30,434.0,55.0,0.7,28.0,146.0,43.33,31.03
2016,6,24,18,45,354.5,44.5,0.6,27.5,105.5,35.57,24.18
2016,6,24,19,0,275.0,34.0,0.5,27.0,65.0,27.6,16.85
2016,6,24,19,15,137.5,21.5,0.45,27.0,37.0,16.7,3.85
2016,6,24,19,30,0.0,9.0,0.4,27.0,9.0,7.68,0.0
2016,6,24,19,45,0.0,4.5,0.4,27.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,64.5,11.5,2.2,20.5,15.5,50.88,0.0
2016,6,25,5,30,129.0,23.0,2.3,21.0,31.0,149.18,71.97
2016,6,25,5,45,222.5,36.5,2.45,21.5,66.0,248.72,193.46
2016,6,25,6,0,316.0,50.0,2.6,22.0,101.0,343.76,276.32
2016,6,25,6,15,387.0,60.5,2.65,22.5,144.5,423.24,342.32
2016,6,25,6,30,458.0,71.0,2.7,23.0,188.0,514.83,414.29
2016,6,25,6,45,505.5,79.5,2.8,23.5,236.0,581.34,464.3
2016,6,25,7,0,553.0,88.0,2.9,24.0,284.0,648.89,513.13
2016,6,25,7,15,290.5,126.5,2.9,24.0,231.0,435.08,348.32
2016,6,25,7,30,28.0,165.0,2.9,24.0,178.0,198.28,155.33
2016,6,25,7,45,20.5,174.0,2.95,24.5,184.0,180.21,140.42
2016,6,25,8,0,13.0,183.0,3.0,25.0,190.0,179.26,138.6
2016,6,25,8,15,6.5,169.5,3.0,25.5,173.0,156.53,119.75
2016,6,25,8,30,0.0,156.0,3.0,26.0,156.0,135.4,102.3
2016,6,25,8,45,0.0,150.5,3.0,26.5,150.5,129.38,97.11
2016,6,25,9,0,0.0,145.0,3.0,27.0,145.0,123.79,92.3
2016,6,25,9,15,1.5,152.5,2.95,27.0,154.0,131.75,98.33
2016,6,25,9,30,3.0,160.0,2.9,27.0,163.0,139.68,104.3
2016,6,25,9,45,7.0,196.0,2.85,27.5,202.0,175.74,131.71
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,211.62,158.48
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,218.35,163.26
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,224.95,167.99
2016,6,25,10,45,9.5,200.5,2.7,28.5,209.5,179.57,133.18
2016,6,25,11,0,5.0,155.0,2.7,29.0,160.0,135.54,99.34
2016,6,25,11,15,5.0,158.0,2.65,29.0,163.0,137.77,101.01
2016,6,25,11,30,5.0,161.0,2.6,29.0,166.0,139.95,102.57
2016,6,25,11,45,42.5,315.5,2.55,29.0,357.5,308.06,228.74
2016,6,25,12,0,80.0,470.0,2.5,29.0,549.0,464.02,340.11
2016,6,25,12,15,180.5,474.0,2.45,29.0,651.0,534.67,390.41
2016,6,25,12,30,281.0,478.0,2.4,29.0,753.0,590.13,429.14
2016,6,25,12,45,147.5,371.5,2.35,29.5,516.0,400.29,293.61
2016,6,25,13,0,14.0,265.0,2.3,30.0,279.0,226.62,166.1
2016,6,25,13,15,46.5,359.0,2.3,30.0,403.5,311.26,228.66
2016,6,25,13,30,79.0,453.0,2.3,30.0,528.0,388.57,283.57
2016,6,25,13,45,405.5,331.5,2.3,30.0,702.5,420.3,304.17
2016,6,25,14,0,732.0,210.0,2.3,30.0,877.0,437.38,309.69
2016,6,25,14,15,438.0,317.5,2.35,29.5,713.0,364.12,258.31
2016,6,25,14,30,144.0,425.0,2.4,29.0,549.0,333.94,242.2
2016,6,25,14,45,141.5,407.0,2.45,29.0,525.5,307.32,222.35
2016,6,25,15,0,139.0,389.0,2.5,29.0,502.0,281.46,203.25
2016,6,25,15,15,412.0,284.0,2.55,28.5,595.0,218.27,146.04
2016,6,25,15,30,685.0,179.0,2.6,28.0,688.0,145.73,87.87
2016,6,25,15,45,435.5,241.5,2.65,28.0,558.5,140.13,109.27
2016,6,25,16,0,186.0,304.0,2.7,28.0,429.0,195.28,153.88
2016,6,25,16,15,393.0,232.5,2.7,27.5,470.5,141.11,110.84
2016,6,25,16,30,600.0,161.0,2.7,27.0,512.0,104.43,81.43
2016,6,25,16,45,569.0,155.0,2.7,27.0,464.0,103.44,80.94
2016,6,25,17,0,538.0,149.0,2.7,27.0,416.0,100.85,79.08
2016,6,25,17,15,503.0,140.0,2.6,26.5,367.5,96.31,75.74
2016,6,25,17,30,468.0,131.0,2.5,26.0,319.0,91.55,72.15
2016,6,25,17,45,424.5,119.0,2.4,26.0,272.0,84.47,66.38
2016,6,25,18,0,381.0,107.0,2.3,26.0,225.0,77.1,60.24
2016,6,25,18,15,323.5,93.0,2.05,25.5,180.0,67.94,52.52
2016,6,25,18,30,266.0,79.0,1.8,25.0,135.0,59.47,45.15
2016,6,25,18,45,199.5,61.0,1.55,24.5,96.5,46.38,33.62
2016,6,25,19,0,133.0,43.0,1.3,24.0,58.0,33.08,21.59
2016,6,25,19,15,71.5,24.5,1.3,23.5,32.0,19.22,5.51
2016,6,25,19,30,10.0,6.0,1.3,23.0,6.0,5.12,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,45.5,11.5,1.2,18.5,14.5,38.75,0.0
2016,6,26,5,30,91.0,23.0,1.3,19.0,29.0,109.35,49.33
2016,6,26,5,45,189.5,39.0,1.45,19.5,65.0,229.52,178.67
2016,6,26,6,0,288.0,55.0,1.6,20.0,101.0,330.36,265.89
2016,6,26,6,15,360.0,67.0,1.6,20.5,145.0,411.39,333.08
2016,6,26,6,30,432.0,79.0,1.6,21.0,189.0,497.23,400.41
2016,6,26,6,45,494.5,85.5,1.6,21.5,239.0,578.49,460.77
2016,6,26,7,0,557.0,92.0,1.6,22.0,289.0,657.12,516.39
2016,6,26,7,15,595.5,99.0,1.6,22.5,339.0,715.3,555.07
2016,6,26,7,30,634.0,106.0,1.6,23.0,389.0,773.04,592.19
2016,6,26,7,45,670.5,109.0,1.6,23.5,440.5,823.0,622.78
2016,6,26,8,0,707.0,112.0,1.6,24.0,492.0,871.62,651.7
2016,6,26,8,15,729.0,116.0,1.55,24.5,540.5,905.3,669.48
2016,6,26,8,30,751.0,120.0,1.5,25.0,589.0,929.98,681.19
2016,6,26,8,45,773.5,121.0,1.5,25.5,635.5,956.02,694.41
2016,6,26,9,0,796.0,122.0,1.5,26.0,682.0,979.12,705.63
2016,6,26,9,15,809.0,125.0,1.5,26.5,723.0,991.69,710.23
2016,6,26,9,30,822.0,128.0,1.5,27.0,764.0,1000.94,712.97
2016,6,26,9,45,828.0,133.0,1.5,27.5,799.5,1001.92,710.71
2016,6,26,10,0,834.0,138.0,1.5,28.0,835.0,999.42,706.54
2016,6,26,10,15,631.0,249.5,1.5,28.0,788.5,904.82,645.2
2016,6,26,10,30,428.0,361.0,1.5,28.0,742.0,794.74,568.87
2016,6,26,10,45,475.0,363.0,1.55,28.5,796.0,822.61,587.35
2016,6,26,11,0,522.0,365.0,1.6,29.0,850.0,846.12,601.4
2016,6,26,11,15,462.5,388.0,1.6,29.0,823.5,789.13,562.34
2016,6,26,11,30,403.0,411.0,1.6,29.0,797.0,732.61,523.98
2016,6,26,11,45,395.0,419.0,1.65,29.5,800.5,702.01,502.88
2016,6,26,12,0,387.0,427.0,1.7,30.0,804.0,677.55,485.34
2016,6,26,12,15,397.5,425.0,1.7,30.0,813.0,657.73,471.75
2016,6,26,12,30,408.0,423.0,1.7,30.0,822.0,635.28,456.14
2016,6,26,12,45,401.0,422.0,1.7,30.0,812.0,602.54,433.14
2016,6,26,13,0,394.0,421.0,1.7,30.0,802.0,569.02,409.35
2016,6,26,13,15,393.0,415.0,1.7,30.0,791.0,535.62,385.32
2016,6,26,13,30,392.0,409.0,1.7,30.0,780.0,502.28,360.86
2016,6,26,13,45,387.5,401.5,1.7,30.0,762.0,466.42,334.18
2016,6,26,14,0,383.0,394.0,1.7,30.0,744.0,431.12,307.42
2016,6,26,14,15,378.0,385.0,1.7,30.0,721.0,395.28,279.87
2016,6,26,14,30,373.0,376.0,1.7,30.0,698.0,360.17,252.59
2016,6,26,14,45,608.5,250.5,1.75,30.0,753.0,298.94,198.18
2016,6,26,15,0,844.0,125.0,1.8,30.0,808.0,240.78,143.63
2016,6,26,15,15,833.0,122.5,1.8,29.5,769.5,179.78,99.31
2016,6,26,15,30,822.0,120.0,1.8,29.0,731.0,128.84,70.29
2016,6,26,15,45,557.5,204.0,1.8,29.0,607.0,119.14,91.83
2016,6,26,16,0,293.0,288.0,1.8,29.0,483.0,176.78,138.29
2016,6,26,16,15,528.5,196.5,1.75,29.0,517.5,122.78,95.21
2016,6,26,16,30,764.0,105.0,1.7,29.0,552.0,77.85,58.93
2016,6,26,16,45,743.0,100.0,1.7,29.0,503.0,75.77,57.48
2016,6,26,17,0,722.0,95.0,1.7,29.0,454.0,67.18,50.58
2016,6,26,17,15,691.5,90.0,1.6,28.5,403.0,64.92,49.0
2016,6,26,17,30,661.0,85.0,1.5,28.0,352.0,62.54,47.28
2016,6,26,17,45,620.0,79.0,1.45,27.5,301.5,59.21,44.71
2016,6,26,18,0,579.0,73.0,1.4,27.0,251.0,55.78,41.97
2016,6,26,18,15,520.0,65.0,1.3,26.0,203.0,50.53,37.64
2016,6,26,18,30,461.0,57.0,1.2,25.0,155.0,45.14,33.0
2016,6,26,18,45,375.0,47.0,1.1,24.0,112.0,37.79,26.46
2016,6,26,19,0,289.0,37.0,1.0,23.0,69.0,30.29,19.42
2016,6,26,19,15,170.5,23.0,1.0,22.5,39.5,17.91,4.85
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,7.68,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,9.5,0.85,17.5,9.5,8.11,0.0
2016,6,27,5,30,0.0,19.0,1.0,18.0,19.0,16.44,2.07
2016,6,27,5,45,28.0,37.0,1.2,18.5,41.5,65.16,47.24
2016,6,27,6,0,56.0,55.0,1.4,19.0,64.0,121.03,95.53
2016,6,27,6,15,74.5,76.0,1.5,19.5,92.5,162.65,131.19
2016,6,27,6,30,93.0,97.0,1.6,20.0,121.0,204.04,165.87
2016,6,27,6,45,108.5,117.5,1.7,21.0,151.5,242.19,196.51
2016,6,27,7,0,124.0,138.0,1.8,22.0,182.0,280.47,226.25
2016,6,27,7,15,109.5,160.5,1.95,23.0,204.0,293.79,234.61
2016,6,27,7,30,95.0,183.0,2.1,24.0,226.0,285.83,226.4
2016,6,27,7,45,92.0,205.5,2.3,25.0,251.0,306.39,240.57
2016,6,27,8,0,89.0,228.0,2.5,26.0,276.0,326.15,253.73
2016,6,27,8,15,411.0,174.0,2.45,26.5,426.5,645.58,496.43
2016,6,27,8,30,733.0,120.0,2.4,27.0,577.0,918.39,680.62
2016,6,27,8,45,446.5,223.0,2.4,27.5,508.0,737.52,550.32
2016,6,27,9,0,160.0,326.0,2.4,28.0,439.0,513.6,384.35
2016,6,27,9,15,164.5,343.0,2.3,28.5,465.5,530.59,395.6
2016,6,27,9,30,169.0,360.0,2.2,29.0,492.0,546.56,404.65
2016,6,27,9,45,336.5,335.0,2.1,29.5,611.5,701.18,513.22
2016,6,27,10,0,504.0,310.0,2.0,30.0,731.0,850.52,611.36
2016,6,27,10,15,529.0,301.0,1.9,30.0,757.5,851.43,609.28
2016,6,27,10,30,554.0,292.0,1.8,30.0,784.0,849.46,606.75
2016,6,27,10,45,687.5,223.5,1.7,30.5,850.0,893.44,635.04
2016,6,27,11,0,821.0,155.0,1.6,31.0,916.0,917.79,646.88
2016,6,27,11,15,824.0,156.0,1.55,31.0,932.0,892.45,629.62
2016,6,27,11,30,827.0,157.0,1.5,31.0,948.0,864.21,611.11
2016,6,27,11,45,553.5,316.5,1.45,31.5,848.5,750.97,531.8
2016,6,27,12,0,280.0,476.0,1.4,32.0,749.0,635.19,448.76
2016,6,27,12,15,555.0,317.0,1.35,32.0,858.5,690.38,490.78
2016,6,27,12,30,830.0,158.0,1.3,32.0,968.0,716.99,510.83
2016,6,27,12,45,820.5,163.0,1.3,32.0,960.0,672.48,479.26
2016,6,27,13,0,811.0,168.0,1.3,32.0,952.0,627.24,447.16
2016,6,27,13,15,807.0,167.5,1.25,32.0,938.5,580.6,413.03
2016,6,27,13,30,803.0,167.0,1.2,32.0,925.0,533.33,377.59
2016,6,27,13,45,796.5,166.0,1.2,32.5,905.0,484.1,339.42
2016,6,27,14,0,790.0,165.0,1.2,33.0,885.0,434.84,300.34
2016,6,27,14,15,485.0,295.5,1.15,32.5,733.5,367.27,254.16
2016,6,27,14,30,180.0,426.0,1.1,32.0,582.0,345.46,244.2
2016,6,27,14,45,198.0,406.5,1.1,32.0,572.0,320.91,225.41
2016,6,27,15,0,216.0,387.0,1.1,32.0,562.0,294.9,205.7
2016,6,27,15,15,186.5,368.5,1.1,31.5,514.5,261.78,183.95
2016,6,27,15,30,157.0,350.0,1.1,31.0,467.0,232.37,166.18
2016,6,27,15,45,107.0,316.5,1.1,31.0,394.5,213.84,164.87
2016,6,27,16,0,57.0,283.0,1.1,31.0,322.0,194.68,150.5
2016,6,27,16,15,31.5,231.0,1.05,30.5,252.5,164.95,127.89
2016,6,27,16,30,6.0,179.0,1.0,30.0,183.0,140.18,108.88
2016,6,27,16,45,136.0,189.5,1.0,30.0,257.5,133.49,103.94
2016,6,27,17,0,266.0,200.0,1.0,30.0,332.0,134.01,104.75
2016,6,27,17,15,248.0,181.0,0.95,29.5,293.5,123.39,96.68
2016,6,27,17,30,230.0,162.0,0.9,29.0,255.0,112.29,88.12
2016,6,27,17,45,204.5,142.5,0.9,28.5,216.5,100.34,78.7
2016,6,27,18,0,179.0,123.0,0.9,28.0,178.0,90.38,70.71
2016,6,27,18,15,150.5,102.0,0.8,27.5,142.5,75.91,58.69
2016,6,27,18,30,122.0,81.0,0.7,27.0,107.0,61.15,46.14
2016,6,27,18,45,83.5,60.5,0.65,26.5,76.0,46.36,33.31
2016,6,27,19,0,45.0,40.0,0.6,26.0,45.0,31.33,19.98
2016,6,27,19,15,22.5,22.5,0.6,25.5,25.0,18.32,4.99
2016,6,27,19,30,0.0,5.0,0.6,25.0,5.0,4.27,0.0
2016,6,27,19,45,0.0,2.5,0.65,25.0,2.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.5,0.35,22.0,6.5,5.55,0.0
2016,6,28,5,30,0.0,13.0,0.4,22.0,13.0,10.71,0.0
2016,6,28,5,45,1.0,32.0,0.5,22.0,32.0,30.51,18.5
2016,6,28,6,0,2.0,51.0,0.6,22.0,51.0,51.67,36.68
2016,6,28,6,15,14.5,71.0,0.55,22.0,74.5,81.94,62.5
2016,6,28,6,30,27.0,91.0,0.5,22.0,98.0,124.0,97.55
2016,6,28,6,45,38.5,112.0,0.5,22.5,124.0,156.63,124.02
2016,6,28,7,0,50.0,133.0,0.5,23.0,150.0,189.22,149.76
2016,6,28,7,15,25.0,86.0,0.6,23.0,94.5,104.17,80.76
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,32.24,21.02
2016,6,28,7,45,0.0,92.0,0.85,23.0,92.0,77.11,57.64
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,127.41,97.69
2016,6,28,8,15,0.0,142.5,1.05,23.0,142.5,123.57,94.19
2016,6,28,8,30,0.0,140.0,1.1,23.0,140.0,120.29,91.31
2016,6,28,8,45,12.5,200.5,1.2,23.5,209.5,189.95,145.91
2016,6,28,9,0,25.0,261.0,1.3,24.0,279.0,260.62,199.49
2016,6,28,9,15,14.0,212.0,1.35,24.0,222.5,199.64,151.99
2016,6,28,9,30,3.0,163.0,1.4,24.0,166.0,142.4,107.26
2016,6,28,9,45,5.5,183.5,1.45,24.5,188.5,162.95,122.97
2016,6,28,10,0,8.0,204.0,1.5,25.0,211.0,183.3,138.15
2016,6,28,10,15,11.5,240.5,1.55,25.5,251.0,218.78,164.63
2016,6,28,10,30,15.0,277.0,1.6,26.0,291.0,253.83,190.31
2016,6,28,10,45,15.5,283.5,1.65,26.5,298.0,258.55,193.13
2016,6,28,11,0,16.0,290.0,1.7,27.0,305.0,263.14,195.96
2016,6,28,11,15,14.5,275.5,1.65,27.0,289.5,247.49,184.1
2016,6,28,11,30,13.0,261.0,1.6,27.0,274.0,232.22,172.6
2016,6,28,11,45,21.0,323.0,1.6,27.5,343.5,290.15,214.99
2016,6,28,12,0,29.0,385.0,1.6,28.0,413.0,352.01,259.0
2016,6,28,12,15,30.0,391.0,1.55,28.0,420.5,351.7,258.25
2016,6,28,12,30,31.0,397.0,1.5,28.0,428.0,350.94,257.51
2016,6,28,12,45,70.5,439.5,1.5,28.0,508.5,403.61,295.44
2016,6,28,13,0,110.0,482.0,1.5,28.0,589.0,450.25,327.98
2016,6,28,13,15,210.0,466.0,1.45,28.0,666.5,476.46,346.1
2016,6,28,13,30,310.0,450.0,1.4,28.0,744.0,489.01,353.59
2016,6,28,13,45,377.0,412.0,1.35,28.5,761.5,469.12,336.93
2016,6,28,14,0,444.0,374.0,1.3,29.0,779.0,434.6,309.17
2016,6,28,14,15,229.5,323.5,1.25,28.5,533.0,304.87,218.92
2016,6,28,14,30,15.0,273.0,1.2,28.0,287.0,220.97,162.84
2016,6,28,14,45,159.0,321.0,1.2,28.0,450.5,262.17,188.56
2016,6,28,15,0,303.0,369.0,1.2,28.0,614.0,287.57,200.66
2016,6,28,15,15,550.5,243.0,1.1,28.0,661.5,213.44,136.14
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,125.76,68.52
2016,6,28,15,45,786.0,113.0,0.95,28.0,668.0,77.87,58.58
2016,6,28,16,0,774.0,109.0,0.9,28.0,627.0,77.01,58.13
2016,6,28,16,15,757.0,106.0,0.85,28.0,581.5,76.57,57.94
2016,6,28,16,30,740.0,103.0,0.8,28.0,536.0,76.04,57.69
2016,6,28,16,45,721.0,97.5,0.75,28.0,488.5,73.62,55.89
2016,6,28,17,0,702.0,92.0,0.7,28.0,441.0,64.9,48.86
2016,6,28,17,15,537.5,114.5,0.7,27.5,364.5,80.2,61.92
2016,6,28,17,30,373.0,137.0,0.7,27.0,288.0,94.36,74.05
2016,6,28,17,45,353.0,120.0,0.7,27.0,247.0,84.38,65.88
2016,6,28,18,0,333.0,103.0,0.7,27.0,206.0,73.89,57.2
2016,6,28,18,15,394.0,79.0,0.7,26.0,178.5,58.59,44.46
2016,6,28,18,30,455.0,55.0,0.7,25.0,151.0,43.44,31.55
2016,6,28,18,45,372.0,45.0,0.7,24.5,109.5,36.05,24.95
2016,6,28,19,0,289.0,35.0,0.7,24.0,68.0,28.51,17.87
2016,6,28,19,15,172.5,22.0,0.7,23.5,39.0,17.15,4.39
2016,6,28,19,30,56.0,9.0,0.7,23.0,10.0,7.68,0.0
2016,6,28,19,45,28.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,70.0,10.5,1.15,19.5,14.5,53.34,0.0
2016,6,29,5,30,140.0,21.0,1.3,20.0,29.0,151.03,55.73
2016,6,29,5,45,242.0,34.0,1.45,20.5,64.5,258.65,199.87
2016,6,29,6,0,344.0,47.0,1.6,21.0,100.0,363.86,291.24
2016,6,29,6,15,415.0,56.5,1.65,21.5,144.5,445.69,358.23
2016,6,29,6,30,486.0,66.0,1.7,22.0,189.0,531.36,424.77
2016,6,29,6,45,540.0,72.5,1.8,23.0,237.5,601.69,476.08
2016,6,29,7,0,594.0,79.0,1.9,24.0,286.0,673.41,526.02
2016,6,29,7,15,630.0,85.0,1.95,24.5,336.0,728.74,562.93
2016,6,29,7,30,666.0,91.0,2.0,25.0,386.0,783.6,598.37
2016,6,29,7,45,693.0,95.5,2.15,26.0,435.5,826.83,624.46
2016,6,29,8,0,720.0,100.0,2.3,27.0,485.0,868.47,648.93
2016,6,29,8,15,740.5,104.0,2.15,27.0,533.0,895.49,663.16
2016,6,29,8,30,761.0,108.0,2.0,27.0,581.0,925.91,679.4
2016,6,29,8,45,775.5,112.0,1.85,27.5,625.0,947.51,688.15
2016,6,29,9,0,790.0,116.0,1.7,28.0,669.0,966.12,694.82
2016,6,29,9,15,802.5,118.5,1.5,28.5,709.5,977.81,696.22
2016,6,29,9,30,815.0,121.0,1.3,29.0,750.0,986.24,695.43
2016,6,29,9,45,633.5,222.5,1.15,29.5,725.5,910.01,642.96
2016,6,29,10,0,452.0,324.0,1.0,30.0,701.0,813.13,573.22
2016,6,29,10,15,652.0,225.5,0.9,30.0,791.5,902.59,633.22
2016,6,29,10,30,852.0,127.0,0.8,30.0,882.0,956.66,662.54
2016,6,29,10,45,854.5,130.0,0.75,30.5,904.5,939.2,648.24
2016,6,29,11,0,857.0,133.0,0.7,31.0,927.0,918.57,633.17
2016,6,29,11,15,558.5,302.0,0.7,31.0,823.5,797.75,554.82
2016,6,29,11,30,260.0,471.0,0.7,31.0,720.0,657.51,459.04
2016,6,29,11,45,221.0,482.5,0.75,31.0,696.0,608.49,427.96
2016,6,29,12,0,182.0,494.0,0.8,31.0,672.0,569.91,402.21
2016,6,29,12,15,267.0,471.0,0.8,31.0,731.5,599.03,422.95
2016,6,29,12,30,352.0,448.0,0.8,31.0,791.0,617.6,435.54
2016,6,29,12,45,318.5,460.0,0.85,31.0,769.0,578.15,408.49
2016,6,29,13,0,285.0,472.0,0.9,31.0,747.0,540.74,383.04
2016,6,29,13,15,563.5,309.5,0.85,31.0,844.5,552.48,392.04
2016,6,29,13,30,842.0,147.0,0.8,31.0,942.0,539.75,381.2
2016,6,29,13,45,627.0,264.5,0.75,31.0,850.0,472.52,331.77
2016,6,29,14,0,412.0,382.0,0.7,31.0,758.0,426.97,299.17
2016,6,29,14,15,287.0,404.0,0.6,31.0,662.5,375.74,263.3
2016,6,29,14,30,162.0,426.0,0.5,31.0,567.0,340.38,240.04
2016,6,29,14,45,243.5,394.5,0.4,31.0,596.5,312.09,216.43
2016,6,29,15,0,325.0,363.0,0.3,31.0,626.0,288.48,195.54
2016,6,29,15,15,162.5,210.5,0.25,31.0,342.0,156.44,106.69
2016,6,29,15,30,0.0,58.0,0.2,31.0,58.0,48.27,32.01
2016,6,29,15,45,127.5,177.0,0.2,31.0,262.5,124.81,95.26
2016,6,29,16,0,255.0,296.0,0.2,31.0,467.0,180.07,138.4
2016,6,29,16,15,276.0,269.0,0.25,30.5,441.5,168.4,129.78
2016,6,29,16,30,297.0,242.0,0.3,30.0,416.0,155.85,120.73
2016,6,29,16,45,279.0,221.5,0.4,30.0,373.5,145.45,113.06
2016,6,29,17,0,261.0,201.0,0.5,30.0,331.0,134.5,104.83
2016,6,29,17,15,244.0,182.0,0.6,29.5,293.0,123.92,96.95
2016,6,29,17,30,227.0,163.0,0.7,29.0,255.0,112.85,88.51
2016,6,29,17,45,333.0,130.0,0.8,28.5,244.0,93.95,73.39
2016,6,29,18,0,439.0,97.0,0.9,28.0,233.0,70.71,54.29
2016,6,29,18,15,380.5,85.0,0.85,27.0,187.0,62.72,47.76
2016,6,29,18,30,322.0,73.0,0.8,26.0,141.0,54.5,40.76
2016,6,29,18,45,230.0,58.0,0.8,25.5,100.0,43.7,31.24
2016,6,29,19,0,138.0,43.0,0.8,25.0,59.0,33.1,21.52
2016,6,29,19,15,69.0,25.0,0.85,24.5,33.0,19.58,5.74
2016,6,29,19,30,0.0,7.0,0.9,24.0,7.0,5.97,0.0
2016,6,29,19,45,0.0,3.5,1.0,23.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,32.5,10.0,1.5,19.0,12.0,29.12,0.0
2016,6,30,5,30,65.0,20.0,1.6,19.0,24.0,84.56,25.53
2016,6,30,5,45,149.5,37.5,1.7,19.5,58.0,181.8,140.19
2016,6,30,6,0,234.0,55.0,1.8,20.0,92.0,289.33,232.79
2016,6,30,6,15,302.0,69.0,1.75,20.5,134.0,367.73,298.4
2016,6,30,6,30,370.0,83.0,1.7,21.0,176.0,450.67,364.81
2016,6,30,6,45,418.5,95.0,1.7,21.5,222.5,517.61,415.85
2016,6,30,7,0,467.0,107.0,1.7,22.0,269.0,586.35,465.67
2016,6,30,7,15,506.5,115.5,1.65,22.5,318.0,643.35,504.56
2016,6,30,7,30,546.0,124.0,1.6,23.0,367.0,709.88,548.76
2016,6,30,7,45,289.5,164.0,1.6,23.5,294.0,486.63,380.66
2016,6,30,8,0,33.0,204.0,1.6,24.0,221.0,241.49,186.92
2016,6,30,8,15,34.0,224.0,1.5,24.5,243.5,261.4,201.97
2016,6,30,8,30,35.0,244.0,1.4,25.0,266.0,280.93,215.49
2016,6,30,8,45,19.5,209.5,1.35,25.5,222.0,206.03,156.97
2016,6,30,9,0,4.0,175.0,1.3,26.0,178.0,155.68,117.16
2016,6,30,9,15,5.5,185.0,1.2,26.0,189.5,165.7,124.73
2016,6,30,9,30,7.0,195.0,1.1,26.0,201.0,175.65,132.03
2016,6,30,9,45,9.0,214.5,1.05,26.5,222.0,194.72,145.94
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,213.54,159.46
2016,6,30,10,15,14.0,263.0,0.9,27.0,275.0,241.7,180.01
2016,6,30,10,30,17.0,292.0,0.8,27.0,307.0,269.39,199.85
2016,6,30,10,45,111.5,377.0,0.7,27.5,480.5,466.28,341.28
2016,6,30,11,0,206.0,462.0,0.6,28.0,654.0,623.9,445.24
2016,6,30,11,15,222.0,469.0,0.5,28.0,678.5,630.18,446.23
2016,6,30,11,30,238.0,476.0,0.4,28.0,703.0,634.32,447.41
2016,6,30,11,45,153.0,468.0,0.35,28.5,614.5,540.42,382.28
2016,6,30,12,0,68.0,460.0,0.3,29.0,526.0,446.72,317.28
2016,6,30,12,15,39.0,333.0,0.25,29.0,371.0,310.17,223.45
2016,6,30,12,30,10.0,206.0,0.2,29.0,216.0,178.77,129.41
2016,6,30,12,45,14.5,268.0,0.2,29.0,282.5,231.26,168.36
2016,6,30,13,0,19.0,330.0,0.2,29.0,349.0,281.69,204.09
2016,6,30,13,15,179.0,384.0,0.25,29.0,554.0,400.82,288.22
2016,6,30,13,30,339.0,438.0,0.3,29.0,759.0,496.12,351.02
2016,6,30,13,45,218.5,440.5,0.35,29.5,646.0,425.32,300.89
2016,6,30,14,0,98.0,443.0,0.4,30.0,533.0,368.72,262.55
2016,6,30,14,15,168.5,431.0,0.45,29.5,579.0,362.57,257.69
2016,6,30,14,30,239.0,419.0,0.5,29.0,625.0,359.29,253.28
2016,6,30,14,45,124.5,322.0,0.55,29.0,429.0,254.6,181.6
2016,6,30,15,0,10.0,225.0,0.6,29.0,233.0,180.55,132.2
2016,6,30,15,15,5.0,128.5,0.55,29.0,132.5,106.23,76.8
2016,6,30,15,30,0.0,32.0,0.5,29.0,32.0,26.59,15.4
2016,6,30,15,45,0.0,30.0,0.5,29.0,30.0,24.9,15.04
2016,6,30,16,0,0.0,28.0,0.5,29.0,28.0,23.22,13.69
2016,6,30,16,15,0.0,26.0,0.45,28.5,26.0,21.54,12.39
2016,6,30,16,30,0.0,24.0,0.4,28.0,24.0,19.86,11.07
2016,6,30,16,45,283.0,81.5,0.4,28.0,222.0,53.96,39.69
2016,6,30,17,0,566.0,139.0,0.4,28.0,420.0,95.38,74.06
2016,6,30,17,15,531.5,130.5,0.4,27.5,371.5,90.56,70.39
2016,6,30,17,30,497.0,122.0,0.4,27.0,323.0,85.95,66.96
2016,6,30,17,45,441.0,114.5,0.45,27.0,274.0,81.59,63.52
2016,6,30,18,0,385.0,107.0,0.5,27.0,225.0,77.12,59.89
2016,6,30,18,15,328.5,92.5,0.5,26.5,180.5,67.62,51.96
2016,6,30,18,30,272.0,78.0,0.5,26.0,136.0,57.8,43.53
2016,6,30,18,45,193.5,60.5,0.55,25.5,96.0,46.02,33.18
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,33.02,21.46
2016,6,30,19,15,57.5,24.5,0.6,24.5,31.0,19.19,5.46
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.12,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,53.0,10.0,1.4,21.0,13.0,42.06,0.0
2016,7,1,5,30,106.0,20.0,1.6,21.0,26.0,125.14,34.0
2016,7,1,5,45,203.5,34.0,1.8,21.5,60.0,231.36,177.17
2016,7,1,6,0,301.0,48.0,2.0,22.0,94.0,329.09,263.16
2016,7,1,6,15,372.0,59.0,2.1,22.0,137.5,408.48,329.98
2016,7,1,6,30,443.0,70.0,2.2,22.0,181.0,499.65,402.7
2016,7,1,6,45,496.0,78.0,2.3,22.5,228.5,569.91,455.8
2016,7,1,7,0,549.0,86.0,2.4,23.0,276.0,641.56,507.78
2016,7,1,7,15,318.0,133.0,2.4,23.5,247.5,469.41,374.54
2016,7,1,7,30,87.0,180.0,2.4,24.0,219.0,274.93,217.4
2016,7,1,7,45,85.0,202.5,2.45,24.5,244.5,296.38,233.34
2016,7,1,8,0,83.0,225.0,2.5,25.0,270.0,317.08,247.71
2016,7,1,8,15,76.0,245.0,2.5,25.5,289.0,328.99,254.97
2016,7,1,8,30,69.0,265.0,2.5,26.0,308.0,340.23,261.69
2016,7,1,8,45,180.0,286.0,2.55,26.5,409.0,494.05,377.48
2016,7,1,9,0,291.0,307.0,2.6,27.0,510.0,648.27,487.31
2016,7,1,9,15,298.0,326.0,2.55,27.5,545.0,670.16,498.95
2016,7,1,9,30,305.0,345.0,2.5,28.0,580.0,690.18,510.07
2016,7,1,9,45,312.0,361.5,2.45,28.5,612.0,705.53,517.97
2016,7,1,10,0,319.0,378.0,2.4,29.0,644.0,718.87,524.49
2016,7,1,10,15,572.5,259.5,2.3,29.0,758.5,858.08,622.39
2016,7,1,10,30,826.0,141.0,2.2,29.0,873.0,945.6,678.09
2016,7,1,10,45,838.0,139.0,2.15,29.5,898.5,932.64,666.36
2016,7,1,11,0,850.0,137.0,2.1,30.0,924.0,916.38,653.67
2016,7,1,11,15,855.0,138.0,2.05,30.0,941.5,893.25,638.05
2016,7,1,11,30,860.0,139.0,2.0,30.0,959.0,867.12,620.62
2016,7,1,11,45,866.5,136.5,2.0,30.5,970.5,836.49,599.57
2016,7,1,12,0,873.0,134.0,2.0,31.0,982.0,803.22,576.85
2016,7,1,12,15,874.0,134.5,1.95,31.0,985.0,765.74,551.89
2016,7,1,12,30,875.0,135.0,1.9,31.0,988.0,726.32,524.01
2016,7,1,12,45,874.0,135.0,1.9,31.5,983.0,683.5,492.61
2016,7,1,13,0,873.0,135.0,1.9,32.0,978.0,639.3,459.66
2016,7,1,13,15,870.5,134.0,1.85,32.0,966.0,592.31,424.71
2016,7,1,13,30,868.0,133.0,1.8,32.0,954.0,544.37,388.17
2016,7,1,13,45,868.0,129.5,1.75,32.0,935.0,495.09,349.67
2016,7,1,14,0,868.0,126.0,1.7,32.0,916.0,444.93,309.46
2016,7,1,14,15,861.5,124.5,1.65,32.0,889.5,393.04,267.14
2016,7,1,14,30,855.0,123.0,1.6,32.0,863.0,341.25,224.26
2016,7,1,14,45,849.0,120.0,1.6,32.0,831.0,288.94,181.14
2016,7,1,15,0,843.0,117.0,1.6,32.0,799.0,237.09,139.72
2016,7,1,15,15,831.5,114.5,1.55,32.0,760.5,185.44,102.42
2016,7,1,15,30,820.0,112.0,1.5,32.0,722.0,124.74,65.97
2016,7,1,15,45,807.5,108.5,1.45,32.0,679.5,75.56,55.77
2016,7,1,16,0,795.0,105.0,1.4,32.0,637.0,74.88,55.44
2016,7,1,16,15,554.0,172.0,1.35,32.0,529.5,107.08,81.56
2016,7,1,16,30,313.0,239.0,1.3,32.0,422.0,154.49,119.61
2016,7,1,16,45,253.5,224.0,1.3,32.0,364.0,146.43,113.48
2016,7,1,17,0,194.0,209.0,1.3,32.0,306.0,144.59,112.42
2016,7,1,17,15,243.0,179.5,1.2,31.5,287.0,122.44,95.16
2016,7,1,17,30,292.0,150.0,1.1,31.0,268.0,105.77,82.12
2016,7,1,17,45,274.0,131.0,1.0,30.5,229.5,93.96,72.82
2016,7,1,18,0,256.0,112.0,0.9,30.0,191.0,81.7,62.94
2016,7,1,18,15,355.5,83.5,0.8,29.5,171.0,61.47,46.17
2016,7,1,18,30,455.0,55.0,0.7,29.0,151.0,43.44,30.97
2016,7,1,18,45,370.5,45.0,0.65,28.5,109.5,36.06,24.47
2016,7,1,19,0,286.0,35.0,0.6,28.0,68.0,28.51,17.5
2016,7,1,19,15,171.0,22.0,0.6,27.5,39.0,17.15,4.08
2016,7,1,19,30,56.0,9.0,0.6,27.0,10.0,7.68,0.0
2016,7,1,19,45,28.0,4.5,0.65,26.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,62.0,10.0,1.85,20.0,13.0,47.71,0.0
2016,7,2,5,30,124.0,20.0,2.0,20.0,26.0,136.9,30.45
2016,7,2,5,45,220.5,33.5,2.15,20.5,60.5,242.86,186.49
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,339.62,272.82
2016,7,2,6,15,388.5,57.5,2.25,21.5,138.5,424.89,343.57
2016,7,2,6,30,460.0,68.0,2.2,22.0,182.0,511.3,411.46
2016,7,2,6,45,508.0,76.5,2.2,23.0,229.5,578.28,460.71
2016,7,2,7,0,556.0,85.0,2.2,24.0,277.0,646.39,508.35
2016,7,2,7,15,594.0,91.5,2.25,24.5,326.5,703.39,547.14
2016,7,2,7,30,632.0,98.0,2.3,25.0,376.0,760.05,584.45
2016,7,2,7,45,658.0,103.5,2.4,26.0,424.5,803.04,610.34
2016,7,2,8,0,684.0,109.0,2.5,27.0,473.0,844.46,634.59
2016,7,2,8,15,706.0,113.5,2.35,27.5,520.5,878.69,652.81
2016,7,2,8,30,728.0,118.0,2.2,28.0,568.0,910.65,669.03
2016,7,2,8,45,744.0,122.0,2.1,28.5,612.5,927.1,675.25
2016,7,2,9,0,760.0,126.0,2.0,29.0,657.0,947.15,683.85
2016,7,2,9,15,773.5,129.0,1.85,29.0,697.0,960.45,688.8
2016,7,2,9,30,787.0,132.0,1.7,29.0,737.0,970.54,691.69
2016,7,2,9,45,777.5,146.0,1.6,29.5,768.0,966.04,684.74
