Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,10,0,768.0,160.0,1.5,30.0,799.0,957.93,675.85
2016,7,2,10,15,776.0,162.5,1.3,30.0,829.0,952.04,668.4
2016,7,2,10,30,784.0,165.0,1.1,30.0,859.0,942.82,658.8
2016,7,2,10,45,788.5,168.0,0.95,30.5,881.5,927.47,644.97
2016,7,2,11,0,793.0,171.0,0.8,31.0,904.0,908.94,629.35
2016,7,2,11,15,797.0,172.0,0.65,31.0,920.5,885.0,611.82
2016,7,2,11,30,801.0,173.0,0.5,31.0,937.0,858.15,592.66
2016,7,2,11,45,803.0,174.0,0.4,31.0,946.5,826.89,571.82
2016,7,2,12,0,805.0,175.0,0.3,31.0,956.0,793.16,549.2
2016,7,2,12,15,805.5,175.0,0.25,31.0,958.0,755.29,524.07
2016,7,2,12,30,806.0,175.0,0.2,31.0,960.0,715.63,497.46
2016,7,2,12,45,794.5,182.0,0.15,31.5,952.5,671.92,466.7
2016,7,2,13,0,783.0,189.0,0.1,32.0,945.0,627.66,435.18
2016,7,2,13,15,779.5,188.0,0.2,32.0,932.5,581.85,404.36
2016,7,2,13,30,776.0,187.0,0.3,32.0,920.0,535.46,372.1
2016,7,2,13,45,772.0,184.0,0.4,32.0,900.5,487.01,337.22
2016,7,2,14,0,768.0,181.0,0.5,32.0,881.0,438.38,300.84
2016,7,2,14,15,433.0,298.0,0.55,32.0,690.5,351.61,242.7
2016,7,2,14,30,98.0,415.0,0.6,32.0,500.0,327.48,232.4
2016,7,2,14,45,183.5,396.0,0.65,32.0,547.5,312.03,218.56
2016,7,2,15,0,269.0,377.0,0.7,32.0,595.0,286.02,196.41
2016,7,2,15,15,492.0,269.0,0.7,31.5,643.5,221.15,141.66
2016,7,2,15,30,715.0,161.0,0.7,31.0,692.0,138.51,79.47
2016,7,2,15,45,700.0,156.0,0.7,31.0,650.5,93.05,69.95
2016,7,2,16,0,685.0,151.0,0.7,31.0,609.0,92.84,70.08
2016,7,2,16,15,614.0,161.0,0.6,31.0,549.0,101.01,76.84
2016,7,2,16,30,543.0,171.0,0.5,31.0,489.0,110.45,84.62
2016,7,2,16,45,465.0,174.0,0.4,31.0,429.5,113.17,87.01
2016,7,2,17,0,387.0,177.0,0.3,31.0,370.0,116.15,89.65
2016,7,2,17,15,363.0,162.5,0.35,30.5,327.5,113.93,88.38
2016,7,2,17,30,339.0,148.0,0.4,30.0,285.0,105.11,81.72
2016,7,2,17,45,310.0,131.0,0.5,29.5,242.5,94.34,73.33
2016,7,2,18,0,281.0,114.0,0.6,29.0,200.0,83.2,64.41
2016,7,2,18,15,243.0,96.0,0.6,28.0,160.5,70.98,54.43
2016,7,2,18,30,205.0,78.0,0.6,27.0,121.0,58.43,43.86
2016,7,2,18,45,147.5,59.5,0.65,26.5,86.0,45.12,32.27
2016,7,2,19,0,90.0,41.0,0.7,26.0,51.0,31.54,20.13
2016,7,2,19,15,45.0,23.5,0.75,25.5,28.5,18.82,5.01
2016,7,2,19,30,0.0,6.0,0.8,25.0,6.0,5.12,0.0
2016,7,2,19,45,0.0,3.0,0.9,25.0,3.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.5,1.35,21.0,0.5,0.43,0.0
2016,7,3,5,30,0.0,1.0,1.4,21.0,1.0,0.82,0.0
2016,7,3,5,45,0.0,2.5,1.5,21.5,2.5,2.05,0.0
2016,7,3,6,0,0.0,4.0,1.6,22.0,4.0,3.28,0.0
2016,7,3,6,15,0.0,6.0,1.6,22.5,6.0,4.92,0.0
2016,7,3,6,30,0.0,8.0,1.6,23.0,8.0,6.57,0.0
2016,7,3,6,45,0.0,10.0,1.65,23.5,10.0,8.22,1.2
2016,7,3,7,0,0.0,12.0,1.7,24.0,12.0,9.88,2.56
2016,7,3,7,15,0.0,61.5,1.65,24.0,61.5,50.94,36.45
2016,7,3,7,30,0.0,111.0,1.6,24.0,111.0,96.78,73.56
2016,7,3,7,45,6.5,146.0,1.55,24.5,149.5,137.14,105.62
2016,7,3,8,0,13.0,181.0,1.5,25.0,188.0,177.75,137.12
2016,7,3,8,15,6.5,150.5,1.45,25.5,154.0,138.01,104.94
2016,7,3,8,30,0.0,120.0,1.4,26.0,120.0,101.78,75.71
2016,7,3,8,45,0.0,134.5,1.4,26.5,135.0,114.68,85.5
2016,7,3,9,0,0.0,149.0,1.4,27.0,150.0,127.53,95.05
2016,7,3,9,15,5.0,187.0,1.4,27.0,191.5,167.11,125.47
2016,7,3,9,30,10.0,225.0,1.4,27.0,233.0,206.68,155.34
2016,7,3,9,45,8.0,200.5,1.4,27.5,207.0,180.95,135.1
2016,7,3,10,0,6.0,176.0,1.4,28.0,181.0,156.27,115.88
2016,7,3,10,15,3.0,150.5,1.35,28.0,153.0,130.5,95.98
2016,7,3,10,30,0.0,125.0,1.3,28.0,125.0,105.37,76.51
2016,7,3,10,45,1.0,135.0,1.3,28.0,136.5,114.86,83.79
2016,7,3,11,0,2.0,145.0,1.3,28.0,148.0,124.23,90.88
2016,7,3,11,15,5.0,162.0,1.25,28.0,167.5,141.22,103.79
2016,7,3,11,30,8.0,179.0,1.2,28.0,187.0,157.86,116.33
2016,7,3,11,45,8.0,179.5,1.2,28.5,187.5,157.65,115.82
2016,7,3,12,0,8.0,180.0,1.2,29.0,188.0,157.39,115.32
2016,7,3,12,15,7.5,174.5,1.15,29.0,182.0,151.69,110.96
2016,7,3,12,30,7.0,169.0,1.1,29.0,176.0,146.04,106.67
2016,7,3,12,45,10.0,211.5,1.05,29.0,221.5,182.22,133.75
2016,7,3,13,0,13.0,254.0,1.0,29.0,267.0,217.28,159.52
2016,7,3,13,15,18.0,300.0,0.95,29.0,317.0,254.85,186.79
2016,7,3,13,30,23.0,346.0,0.9,29.0,367.0,290.4,212.19
2016,7,3,13,45,19.5,320.0,0.85,29.0,338.5,265.77,194.18
2016,7,3,14,0,16.0,294.0,0.8,29.0,310.0,241.91,176.97
2016,7,3,14,15,20.5,310.0,0.8,29.0,329.0,252.68,184.89
2016,7,3,14,30,25.0,326.0,0.8,29.0,348.0,249.69,182.57
2016,7,3,14,45,38.5,338.5,0.8,29.0,370.5,255.23,186.22
2016,7,3,15,0,52.0,351.0,0.8,29.0,393.0,258.02,187.79
2016,7,3,15,15,64.0,342.5,0.85,28.5,392.0,246.13,179.42
2016,7,3,15,30,76.0,334.0,0.9,28.0,391.0,232.72,170.69
2016,7,3,15,45,38.0,242.0,0.95,28.0,270.5,172.6,134.34
2016,7,3,16,0,0.0,150.0,1.0,28.0,150.0,120.79,93.51
2016,7,3,16,15,0.0,114.5,1.1,27.5,114.5,94.02,72.33
2016,7,3,16,30,0.0,79.0,1.2,27.0,79.0,65.65,49.34
2016,7,3,16,45,0.0,77.5,1.35,27.0,77.5,64.36,48.48
2016,7,3,17,0,0.0,76.0,1.5,27.0,76.0,63.08,47.6
2016,7,3,17,15,0.0,67.0,1.65,26.5,67.0,55.55,41.53
2016,7,3,17,30,0.0,58.0,1.8,26.0,58.0,48.03,35.4
2016,7,3,17,45,0.0,49.5,1.95,25.5,49.5,40.94,29.53
2016,7,3,18,0,0.0,41.0,2.1,25.0,41.0,33.87,23.57
2016,7,3,18,15,0.0,32.5,2.15,24.5,32.5,26.81,17.52
2016,7,3,18,30,0.0,24.0,2.2,24.0,24.0,19.77,11.39
2016,7,3,18,45,0.0,17.0,2.25,23.5,17.0,13.98,6.27
2016,7,3,19,0,0.0,10.0,2.3,23.0,10.0,8.21,1.14
2016,7,3,19,15,0.0,5.0,2.3,22.5,5.0,4.1,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.0,1.55,20.0,4.0,3.41,0.0
2016,7,4,5,30,0.0,8.0,1.6,20.0,8.0,6.57,0.0
2016,7,4,5,45,0.0,23.0,1.65,20.0,23.0,18.99,9.19
2016,7,4,6,0,0.0,38.0,1.7,20.0,38.0,32.86,21.37
2016,7,4,6,15,0.0,57.0,1.7,20.5,57.0,52.33,37.88
2016,7,4,6,30,0.0,76.0,1.7,21.0,76.0,70.93,53.51
2016,7,4,6,45,3.5,96.0,1.7,21.5,97.0,93.2,72.01
2016,7,4,7,0,7.0,116.0,1.7,22.0,118.0,115.2,89.91
2016,7,4,7,15,20.0,140.0,1.7,22.5,148.0,150.53,118.59
2016,7,4,7,30,33.0,164.0,1.7,23.0,178.0,203.19,160.32
2016,7,4,7,45,16.5,111.0,1.7,23.5,118.0,121.23,93.67
2016,7,4,8,0,0.0,58.0,1.7,24.0,58.0,48.08,33.64
2016,7,4,8,15,0.5,111.0,1.7,24.5,112.0,94.41,70.77
2016,7,4,8,30,1.0,164.0,1.7,25.0,166.0,144.38,109.79
2016,7,4,8,45,0.5,135.5,1.75,25.5,136.5,116.12,87.0
2016,7,4,9,0,0.0,107.0,1.8,26.0,107.0,89.73,65.88
2016,7,4,9,15,9.0,187.0,1.8,26.0,194.5,171.21,129.58
2016,7,4,9,30,18.0,267.0,1.8,26.0,282.0,254.83,192.95
2016,7,4,9,45,16.0,261.5,1.85,26.5,275.0,245.61,184.93
2016,7,4,10,0,14.0,256.0,1.9,27.0,268.0,236.85,177.66
2016,7,4,10,15,23.0,305.5,1.95,27.5,326.0,289.76,216.65
2016,7,4,10,30,32.0,355.0,2.0,28.0,384.0,359.73,266.97
2016,7,4,10,45,35.5,362.5,2.05,28.5,395.5,365.28,269.97
2016,7,4,11,0,39.0,370.0,2.1,29.0,407.0,370.33,272.9
2016,7,4,11,15,39.0,388.5,2.15,29.0,426.0,381.83,280.84
2016,7,4,11,30,39.0,407.0,2.2,29.0,445.0,392.44,288.13
2016,7,4,11,45,60.0,438.0,2.3,29.5,496.5,430.3,314.8
2016,7,4,12,0,81.0,469.0,2.4,30.0,548.0,465.0,338.71
2016,7,4,12,15,74.5,465.0,2.45,30.0,538.0,446.77,325.48
2016,7,4,12,30,68.0,461.0,2.5,30.0,528.0,429.04,312.84
2016,7,4,12,45,87.5,470.5,2.55,30.5,556.0,439.52,319.84
2016,7,4,13,0,107.0,480.0,2.6,31.0,584.0,447.56,324.79
2016,7,4,13,15,179.0,473.0,2.6,31.0,643.5,464.9,337.05
2016,7,4,13,30,251.0,466.0,2.6,31.0,703.0,470.81,340.42
2016,7,4,13,45,234.5,458.0,2.65,31.0,676.5,444.56,320.85
2016,7,4,14,0,218.0,450.0,2.7,31.0,650.0,411.91,296.85
2016,7,4,14,15,187.5,438.0,2.7,31.0,606.0,373.77,269.06
2016,7,4,14,30,157.0,426.0,2.7,31.0,562.0,339.22,244.07
2016,7,4,14,45,324.0,361.5,2.7,31.0,628.5,313.01,218.61
2016,7,4,15,0,491.0,297.0,2.7,31.0,695.0,270.52,179.64
2016,7,4,15,15,479.0,283.5,2.6,31.0,656.0,227.72,148.91
2016,7,4,15,30,467.0,270.0,2.5,31.0,617.0,186.86,124.05
2016,7,4,15,45,543.5,225.5,2.45,31.0,606.0,133.61,102.62
2016,7,4,16,0,620.0,181.0,2.4,31.0,595.0,110.19,84.2
2016,7,4,16,15,598.5,174.5,2.3,31.0,550.5,109.58,83.98
2016,7,4,16,30,577.0,168.0,2.2,31.0,506.0,108.78,83.6
2016,7,4,16,45,558.5,157.0,2.1,31.0,460.0,104.3,80.24
2016,7,4,17,0,540.0,146.0,2.0,31.0,414.0,98.99,76.19
2016,7,4,17,15,506.0,137.0,1.85,30.5,366.0,94.42,72.87
2016,7,4,17,30,472.0,128.0,1.7,30.0,318.0,89.62,69.3
2016,7,4,17,45,434.5,115.5,1.55,29.5,271.5,82.21,63.48
2016,7,4,18,0,397.0,103.0,1.4,29.0,225.0,74.49,57.26
2016,7,4,18,15,341.0,89.5,1.25,28.0,180.5,65.61,49.98
2016,7,4,18,30,285.0,76.0,1.1,27.0,136.0,56.46,42.21
2016,7,4,18,45,216.0,58.5,1.0,26.5,97.0,44.76,31.95
2016,7,4,19,0,147.0,41.0,0.9,26.0,58.0,31.72,20.24
2016,7,4,19,15,73.5,23.5,0.95,25.5,32.0,18.49,4.51
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.12,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,50.0,9.0,2.05,22.0,11.5,39.17,0.0
2016,7,5,5,30,100.0,18.0,2.2,22.0,23.0,115.35,0.0
2016,7,5,5,45,204.0,31.5,2.4,22.5,56.5,227.99,171.69
2016,7,5,6,0,308.0,45.0,2.6,23.0,90.0,329.63,262.7
2016,7,5,6,15,382.0,55.0,2.7,23.5,133.0,416.19,334.76
2016,7,5,6,30,456.0,65.0,2.8,24.0,176.0,503.7,404.07
2016,7,5,6,45,513.0,71.5,2.9,25.0,224.0,575.7,457.73
2016,7,5,7,0,570.0,78.0,3.0,26.0,272.0,649.34,510.12
2016,7,5,7,15,607.5,83.5,3.1,26.5,321.5,704.85,548.24
2016,7,5,7,30,645.0,89.0,3.2,27.0,371.0,760.05,585.02
2016,7,5,7,45,675.5,92.5,3.3,27.5,420.0,805.06,613.66
2016,7,5,8,0,706.0,96.0,3.4,28.0,469.0,843.21,637.01
2016,7,5,8,15,727.0,100.0,3.4,28.5,516.5,876.62,656.24
2016,7,5,8,30,748.0,104.0,3.4,29.0,564.0,907.64,673.6
2016,7,5,8,45,765.0,106.5,3.4,29.5,608.5,930.15,685.1
2016,7,5,9,0,782.0,109.0,3.4,30.0,653.0,949.78,694.73
2016,7,5,9,15,795.0,111.5,3.35,30.0,693.0,962.29,700.77
2016,7,5,9,30,808.0,114.0,3.3,30.0,733.0,958.94,696.62
2016,7,5,9,45,808.5,121.5,3.3,30.5,766.5,970.66,701.51
2016,7,5,10,0,809.0,129.0,3.3,31.0,800.0,966.27,695.96
2016,7,5,10,15,816.5,131.0,3.3,31.0,830.0,946.61,682.2
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,936.78,675.06
2016,7,5,10,45,829.0,134.5,3.35,31.5,883.0,920.83,662.97
2016,7,5,11,0,834.0,136.0,3.4,32.0,906.0,901.76,648.99
2016,7,5,11,15,837.5,137.0,3.4,32.0,922.5,877.86,632.98
2016,7,5,11,30,841.0,138.0,3.4,32.0,939.0,851.09,615.13
2016,7,5,11,45,842.0,139.0,3.45,32.5,948.0,819.53,593.17
2016,7,5,12,0,843.0,140.0,3.5,33.0,957.0,785.61,569.65
2016,7,5,12,15,843.0,140.5,3.5,33.0,959.0,748.42,544.36
2016,7,5,12,30,843.0,141.0,3.5,33.0,961.0,709.43,516.46
2016,7,5,12,45,629.5,278.5,3.5,33.5,889.5,640.57,463.15
2016,7,5,13,0,416.0,416.0,3.5,34.0,818.0,576.9,414.27
2016,7,5,13,15,411.0,410.0,3.5,33.5,803.0,538.74,387.57
2016,7,5,13,30,406.0,404.0,3.5,33.0,788.0,501.12,360.53
2016,7,5,13,45,592.5,285.0,3.5,33.0,831.5,471.87,337.51
2016,7,5,14,0,779.0,166.0,3.5,33.0,875.0,432.93,304.46
2016,7,5,14,15,406.5,258.5,3.45,33.0,628.0,317.25,223.2
2016,7,5,14,30,34.0,351.0,3.4,33.0,381.0,268.58,195.21
2016,7,5,14,45,78.5,369.5,3.35,33.0,434.5,283.85,204.9
2016,7,5,15,0,123.0,388.0,3.3,33.0,488.0,278.55,199.1
2016,7,5,15,15,190.0,364.0,3.25,32.5,509.5,260.22,183.79
2016,7,5,15,30,257.0,340.0,3.2,32.0,531.0,220.7,155.24
2016,7,5,15,45,131.0,262.5,3.2,32.0,359.5,173.21,133.62
2016,7,5,16,0,5.0,185.0,3.2,32.0,188.0,145.88,112.38
2016,7,5,16,15,2.5,105.0,3.1,31.5,106.5,86.79,65.4
2016,7,5,16,30,0.0,25.0,3.0,31.0,25.0,20.69,11.5
2016,7,5,16,45,0.0,33.0,2.95,31.0,33.0,27.3,17.07
2016,7,5,17,0,0.0,41.0,2.9,31.0,41.0,33.92,22.65
2016,7,5,17,15,0.0,48.5,2.65,30.5,48.5,40.13,27.99
2016,7,5,17,30,0.0,56.0,2.4,30.0,56.0,46.36,33.38
2016,7,5,17,45,0.0,47.5,2.2,29.5,47.5,39.28,27.59
2016,7,5,18,0,0.0,39.0,2.0,29.0,39.0,32.21,21.72
2016,7,5,18,15,0.0,31.5,1.9,28.5,31.5,25.98,16.46
2016,7,5,18,30,0.0,24.0,1.8,28.0,24.0,19.77,11.13
2016,7,5,18,45,0.0,17.0,1.7,27.5,17.0,13.98,6.09
2016,7,5,19,0,0.0,10.0,1.6,27.0,10.0,8.21,1.03
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.1,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,40.5,9.0,1.55,22.0,11.0,33.16,0.0
2016,7,6,5,30,81.0,18.0,1.7,22.0,22.0,102.16,0.0
2016,7,6,5,45,182.5,32.0,1.85,22.5,55.0,213.96,159.78
2016,7,6,6,0,284.0,46.0,2.0,23.0,88.0,313.28,248.8
2016,7,6,6,15,358.0,57.0,2.05,23.5,130.5,394.1,316.37
2016,7,6,6,30,432.0,68.0,2.1,24.0,173.0,486.99,389.5
2016,7,6,6,45,490.5,75.0,2.15,24.5,220.5,560.42,444.66
2016,7,6,7,0,549.0,82.0,2.2,25.0,268.0,635.53,498.68
2016,7,6,7,15,406.5,125.5,2.2,25.5,276.0,563.54,442.62
2016,7,6,7,30,264.0,169.0,2.2,26.0,284.0,468.84,367.34
2016,7,6,7,45,475.5,135.5,2.25,26.5,374.5,654.68,506.27
2016,7,6,8,0,687.0,102.0,2.3,27.0,465.0,837.9,630.2
2016,7,6,8,15,708.5,106.0,2.25,27.5,512.0,871.2,647.23
2016,7,6,8,30,730.0,110.0,2.2,28.0,559.0,896.6,660.05
2016,7,6,8,45,745.0,114.5,2.15,28.5,602.5,919.33,671.02
2016,7,6,9,0,760.0,119.0,2.1,29.0,646.0,939.16,680.03
2016,7,6,9,15,773.0,121.5,2.1,29.0,686.5,951.58,686.18
2016,7,6,9,30,786.0,124.0,2.1,29.0,727.0,960.84,690.48
2016,7,6,9,45,792.5,128.5,2.1,29.5,761.0,962.49,688.72
2016,7,6,10,0,799.0,133.0,2.1,30.0,795.0,960.8,685.06
2016,7,6,10,15,806.5,135.0,2.15,30.0,824.5,954.04,680.27
2016,7,6,10,30,814.0,137.0,2.2,30.0,854.0,931.16,665.37
2016,7,6,10,45,814.0,142.0,2.25,30.5,876.0,913.89,652.93
2016,7,6,11,0,814.0,147.0,2.3,31.0,898.0,905.95,646.51
2016,7,6,11,15,558.0,302.0,2.3,31.0,821.5,798.99,572.79
2016,7,6,11,30,302.0,457.0,2.3,31.0,745.0,682.5,488.99
2016,7,6,11,45,561.0,305.5,2.3,31.0,846.5,750.03,540.67
2016,7,6,12,0,820.0,154.0,2.3,31.0,948.0,778.75,563.75
2016,7,6,12,15,820.5,154.0,2.3,31.0,950.5,742.09,538.23
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,703.7,511.1
2016,7,6,12,45,448.0,308.0,2.35,31.0,743.5,548.33,398.87
2016,7,6,13,0,75.0,462.0,2.4,31.0,534.0,414.62,300.48
2016,7,6,13,15,95.5,466.0,2.4,31.0,557.0,418.7,303.85
2016,7,6,13,30,116.0,470.0,2.4,31.0,580.0,412.89,299.41
2016,7,6,13,45,126.5,461.5,2.4,31.0,579.0,397.35,287.9
2016,7,6,14,0,137.0,453.0,2.4,31.0,578.0,380.96,275.57
2016,7,6,14,15,227.0,426.0,2.4,31.0,625.5,380.49,272.81
2016,7,6,14,30,317.0,399.0,2.4,31.0,673.0,358.43,253.12
2016,7,6,14,45,573.5,254.0,2.4,31.0,726.5,294.12,195.9
2016,7,6,15,0,830.0,109.0,2.4,31.0,780.0,229.71,135.82
2016,7,6,15,15,820.0,107.0,2.35,31.0,743.0,179.2,98.93
2016,7,6,15,30,810.0,105.0,2.3,31.0,706.0,129.9,70.82
2016,7,6,15,45,795.5,103.0,2.25,31.0,664.5,72.03,53.21
2016,7,6,16,0,781.0,101.0,2.2,31.0,623.0,72.13,53.49
2016,7,6,16,15,764.0,98.0,2.1,30.5,577.5,71.47,53.23
2016,7,6,16,30,747.0,95.0,2.0,30.0,532.0,70.73,52.91
2016,7,6,16,45,722.5,92.0,1.95,30.0,484.0,69.77,52.32
2016,7,6,17,0,698.0,89.0,1.9,30.0,436.0,68.77,51.69
2016,7,6,17,15,668.5,84.5,1.7,29.5,387.0,60.87,45.42
2016,7,6,17,30,639.0,80.0,1.5,29.0,338.0,58.74,43.91
2016,7,6,17,45,597.5,74.5,1.35,28.5,289.0,55.68,41.55
2016,7,6,18,0,556.0,69.0,1.2,28.0,240.0,52.54,39.05
2016,7,6,18,15,498.5,61.5,1.1,27.5,193.5,47.62,34.93
2016,7,6,18,30,441.0,54.0,1.0,27.0,147.0,42.59,30.54
2016,7,6,18,45,356.5,44.0,0.95,26.5,106.0,35.2,23.96
2016,7,6,19,0,272.0,34.0,0.9,26.0,65.0,27.65,16.9
2016,7,6,19,15,136.0,17.0,0.9,25.5,32.5,13.25,1.3
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.0,1.6,21.5,3.0,2.56,0.0
2016,7,7,5,30,0.0,6.0,1.7,22.0,6.0,4.92,0.0
2016,7,7,5,45,0.0,15.5,1.85,22.5,15.5,12.76,4.08
2016,7,7,6,0,0.0,25.0,2.0,23.0,25.0,20.62,11.09
2016,7,7,6,15,0.0,37.5,1.95,23.5,37.5,30.99,19.87
2016,7,7,6,30,0.0,50.0,1.9,24.0,50.0,41.38,28.59
2016,7,7,6,45,0.0,64.0,1.9,24.5,64.0,53.91,38.91
2016,7,7,7,0,0.0,78.0,1.9,25.0,78.0,66.68,49.23
2016,7,7,7,15,0.0,73.0,2.05,25.5,73.0,60.55,44.01
2016,7,7,7,30,0.0,68.0,2.2,26.0,68.0,56.37,40.39
2016,7,7,7,45,0.0,84.5,2.35,26.5,84.5,70.25,51.33
2016,7,7,8,0,0.0,101.0,2.5,27.0,101.0,85.13,62.9
2016,7,7,8,15,3.5,143.5,2.65,27.0,146.0,128.32,96.99
2016,7,7,8,30,7.0,186.0,2.8,27.0,191.0,172.25,131.05
2016,7,7,8,45,93.0,253.0,2.95,27.5,318.0,346.32,266.21
2016,7,7,9,0,179.0,320.0,3.1,28.0,445.0,527.61,399.25
2016,7,7,9,15,472.5,229.0,3.1,28.5,584.5,763.39,570.43
2016,7,7,9,30,766.0,138.0,3.1,29.0,724.0,956.23,697.97
2016,7,7,9,45,803.5,125.0,3.15,29.5,766.0,969.74,702.76
2016,7,7,10,0,841.0,112.0,3.2,30.0,808.0,967.6,698.99
2016,7,7,10,15,848.0,113.5,3.2,30.0,837.5,960.06,693.06
2016,7,7,10,30,855.0,115.0,3.2,30.0,867.0,949.2,685.15
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.0,933.1,672.62
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,913.79,658.19
2016,7,7,11,15,646.0,261.0,3.25,31.0,862.5,841.54,608.67
2016,7,7,11,30,425.0,406.0,3.3,31.0,810.0,750.03,541.56
2016,7,7,11,45,275.5,447.0,3.4,31.5,710.5,630.88,456.97
2016,7,7,12,0,126.0,488.0,3.5,32.0,611.0,522.3,378.13
2016,7,7,12,15,105.0,481.0,3.6,32.0,583.5,482.99,350.64
2016,7,7,12,30,84.0,474.0,3.7,32.0,556.0,450.97,327.77
2016,7,7,12,45,104.5,480.0,3.8,32.0,581.0,458.31,333.24
2016,7,7,13,0,125.0,486.0,3.9,32.0,606.0,459.46,334.04
2016,7,7,13,15,79.5,437.0,4.0,32.0,513.0,388.54,283.19
2016,7,7,13,30,34.0,388.0,4.1,32.0,420.0,320.03,233.87
2016,7,7,13,45,81.0,420.0,4.2,32.0,494.0,357.14,260.64
2016,7,7,14,0,128.0,452.0,4.3,32.0,568.0,376.7,273.71
2016,7,7,14,15,112.5,433.0,4.3,31.5,533.0,344.4,250.47
2016,7,7,14,30,97.0,414.0,4.3,31.0,498.0,326.6,237.95
2016,7,7,14,45,109.0,400.5,4.3,30.5,491.5,309.5,225.14
2016,7,7,15,0,121.0,387.0,4.3,30.0,485.0,277.56,201.32
2016,7,7,15,15,173.0,366.0,4.15,29.5,499.0,258.89,186.13
2016,7,7,15,30,225.0,345.0,4.0,29.0,513.0,234.97,169.23
2016,7,7,15,45,124.0,294.5,3.85,28.5,386.5,189.36,148.57
2016,7,7,16,0,23.0,244.0,3.7,28.0,260.0,185.6,146.3
2016,7,7,16,15,79.0,251.5,3.55,27.5,299.0,177.17,140.2
2016,7,7,16,30,135.0,259.0,3.4,27.0,338.0,171.39,136.22
2016,7,7,16,45,67.5,166.0,3.3,27.0,205.5,125.11,98.79
2016,7,7,17,0,0.0,73.0,3.2,27.0,73.0,60.57,45.48
2016,7,7,17,15,0.0,90.5,3.05,26.5,90.5,74.49,57.5
2016,7,7,17,30,0.0,108.0,2.9,26.0,108.0,86.74,68.14
2016,7,7,17,45,0.0,92.5,2.8,26.0,92.5,74.71,58.15
2016,7,7,18,0,0.0,77.0,2.7,26.0,77.0,62.59,47.95
2016,7,7,18,15,0.0,62.0,2.7,25.5,62.0,50.76,37.9
2016,7,7,18,30,0.0,47.0,2.7,25.0,47.0,38.83,27.59
2016,7,7,18,45,0.0,34.0,2.75,25.0,34.0,28.1,18.12
2016,7,7,19,0,0.0,21.0,2.8,25.0,21.0,17.31,8.51
2016,7,7,19,15,0.0,10.5,2.85,24.5,10.5,8.63,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,49.0,8.5,1.55,20.0,10.5,38.01,0.0
2016,7,8,5,30,98.0,17.0,1.7,20.0,21.0,110.71,0.0
2016,7,8,5,45,198.5,30.5,1.85,20.5,53.5,223.19,166.16
2016,7,8,6,0,299.0,44.0,2.0,21.0,86.0,321.47,256.88
2016,7,8,6,15,374.5,54.0,2.1,21.5,129.0,408.41,329.8
2016,7,8,6,30,450.0,64.0,2.2,22.0,172.0,496.84,400.16
2016,7,8,6,45,267.5,97.5,2.3,22.5,166.0,369.73,299.88
2016,7,8,7,0,85.0,131.0,2.4,23.0,160.0,220.22,176.68
2016,7,8,7,15,356.5,111.5,2.6,23.5,262.0,499.04,401.09
2016,7,8,7,30,628.0,92.0,2.8,24.0,364.0,747.53,582.69
2016,7,8,7,45,456.5,151.5,3.0,25.0,362.5,656.37,511.49
2016,7,8,8,0,285.0,211.0,3.2,26.0,361.0,542.27,421.21
2016,7,8,8,15,505.0,162.0,3.2,26.5,459.0,725.12,556.91
2016,7,8,8,30,725.0,113.0,3.2,27.0,557.0,894.97,670.52
2016,7,8,8,45,738.0,119.0,3.25,28.0,600.5,917.4,679.97
2016,7,8,9,0,751.0,125.0,3.3,29.0,644.0,936.89,688.56
2016,7,8,9,15,764.5,127.5,3.25,29.0,684.5,949.82,694.94
2016,7,8,9,30,778.0,130.0,3.2,29.0,725.0,959.59,699.37
2016,7,8,9,45,790.0,131.5,3.2,29.5,760.5,963.45,699.04
2016,7,8,10,0,802.0,133.0,3.2,30.0,796.0,963.98,696.74
2016,7,8,10,15,809.5,135.0,3.2,30.0,826.0,957.22,691.27
2016,7,8,10,30,817.0,137.0,3.2,30.0,856.0,934.31,675.51
2016,7,8,10,45,818.5,141.0,3.2,30.5,878.0,917.49,662.6
2016,7,8,11,0,820.0,145.0,3.2,31.0,900.0,897.57,647.76
2016,7,8,11,15,551.5,304.0,3.2,31.0,816.0,795.41,575.78
2016,7,8,11,30,283.0,463.0,3.2,31.0,732.0,671.93,485.42
2016,7,8,11,45,553.5,308.0,3.25,31.5,841.0,746.4,541.88
2016,7,8,12,0,824.0,153.0,3.3,32.0,950.0,781.45,568.8
2016,7,8,12,15,495.5,324.0,3.3,32.0,804.0,654.73,475.46
2016,7,8,12,30,167.0,495.0,3.3,32.0,658.0,526.75,380.67
2016,7,8,12,45,475.0,337.0,3.3,32.0,796.0,588.45,428.54
2016,7,8,13,0,783.0,179.0,3.3,32.0,934.0,621.31,452.8
2016,7,8,13,15,548.0,316.5,3.25,31.5,841.5,550.54,399.42
2016,7,8,13,30,313.0,454.0,3.2,31.0,749.0,494.78,358.11
2016,7,8,13,45,301.5,444.0,3.15,31.0,724.0,456.87,330.05
2016,7,8,14,0,290.0,434.0,3.1,31.0,699.0,420.48,302.69
2016,7,8,14,15,269.5,425.0,3.0,31.0,665.5,383.07,274.49
2016,7,8,14,30,249.0,416.0,2.9,31.0,632.0,348.17,248.17
2016,7,8,14,45,266.0,395.0,2.85,31.0,617.5,318.06,224.36
2016,7,8,15,0,283.0,374.0,2.8,31.0,603.0,286.78,199.94
2016,7,8,15,15,499.0,264.5,2.65,31.0,644.0,218.97,141.62
2016,7,8,15,30,715.0,155.0,2.5,31.0,685.0,134.02,76.88
2016,7,8,15,45,360.5,172.0,2.4,31.0,439.0,100.79,76.43
2016,7,8,16,0,6.0,189.0,2.3,31.0,193.0,148.66,115.05
2016,7,8,16,15,63.5,223.5,2.15,30.5,261.0,161.22,125.53
2016,7,8,16,30,121.0,258.0,2.0,30.0,329.0,170.64,133.64
2016,7,8,16,45,368.5,187.5,1.95,30.0,375.5,119.97,93.22
2016,7,8,17,0,616.0,117.0,1.9,30.0,422.0,80.64,61.42
2016,7,8,17,15,582.5,110.5,1.75,29.5,373.5,78.01,59.64
2016,7,8,17,30,549.0,104.0,1.6,29.0,325.0,75.23,57.66
2016,7,8,17,45,504.5,96.0,1.5,28.5,277.0,71.04,54.43
2016,7,8,18,0,460.0,88.0,1.4,28.0,229.0,64.74,49.32
2016,7,8,18,15,400.0,77.5,1.4,27.5,183.5,57.62,43.36
2016,7,8,18,30,340.0,67.0,1.4,27.0,138.0,50.33,37.05
2016,7,8,18,45,262.0,53.0,1.45,26.5,98.5,40.21,28.12
2016,7,8,19,0,184.0,39.0,1.5,26.0,59.0,29.88,18.64
2016,7,8,19,15,92.0,19.5,1.5,25.5,29.5,15.09,1.71
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,33.0,8.0,1.75,20.0,9.5,27.52,0.0
2016,7,9,5,30,66.0,16.0,1.9,20.0,19.0,75.86,0.0
2016,7,9,5,45,176.0,31.0,2.05,20.5,52.5,208.6,153.98
2016,7,9,6,0,286.0,46.0,2.2,21.0,86.0,315.23,251.79
2016,7,9,6,15,361.5,56.5,2.25,21.5,128.5,396.16,320.43
2016,7,9,6,30,437.0,67.0,2.3,22.0,171.0,489.29,394.67
2016,7,9,6,45,293.0,98.5,2.35,22.5,176.0,393.37,318.94
2016,7,9,7,0,149.0,130.0,2.4,23.0,181.0,293.76,236.91
2016,7,9,7,15,141.5,153.5,2.45,23.5,208.0,315.96,253.34
2016,7,9,7,30,134.0,177.0,2.5,24.0,235.0,336.61,267.64
2016,7,9,7,45,418.5,137.0,2.55,25.0,350.0,601.39,472.29
2016,7,9,8,0,703.0,97.0,2.6,26.0,465.0,846.7,641.54
2016,7,9,8,15,516.0,172.5,2.6,26.5,457.0,748.85,568.5
2016,7,9,8,30,329.0,248.0,2.6,27.0,449.0,627.73,476.21
2016,7,9,8,45,386.5,251.5,2.65,27.5,505.0,686.96,517.81
2016,7,9,9,0,444.0,255.0,2.7,28.0,561.0,768.04,571.72
2016,7,9,9,15,623.5,185.5,2.75,28.0,644.5,879.03,648.65
2016,7,9,9,30,803.0,116.0,2.8,28.0,728.0,969.04,705.93
2016,7,9,9,45,627.0,218.0,2.85,28.5,710.0,900.08,657.62
2016,7,9,10,0,451.0,320.0,2.9,29.0,692.0,809.68,590.7
2016,7,9,10,15,418.0,348.5,2.95,29.0,704.0,791.35,577.14
2016,7,9,10,30,385.0,377.0,3.0,29.0,716.0,756.47,552.26
2016,7,9,10,45,405.5,380.5,3.05,29.5,746.0,776.16,564.12
2016,7,9,11,0,426.0,384.0,3.1,30.0,776.0,778.46,564.19
2016,7,9,11,15,396.0,405.0,3.1,30.0,775.0,738.62,536.01
2016,7,9,11,30,366.0,426.0,3.1,30.0,774.0,710.01,515.36
2016,7,9,11,45,381.5,424.0,3.15,30.0,790.0,698.23,507.38
2016,7,9,12,0,397.0,422.0,3.2,30.0,806.0,684.16,497.62
2016,7,9,12,15,410.0,422.0,3.2,30.0,819.5,669.02,486.71
2016,7,9,12,30,423.0,422.0,3.2,30.0,833.0,648.43,471.93
2016,7,9,12,45,423.0,418.5,3.2,30.0,828.0,614.89,447.91
2016,7,9,13,0,423.0,415.0,3.2,30.0,823.0,581.01,423.34
2016,7,9,13,15,406.5,412.5,3.2,30.0,800.0,538.37,392.15
2016,7,9,13,30,390.0,410.0,3.2,30.0,777.0,504.11,366.41
2016,7,9,13,45,425.5,391.0,3.2,30.5,784.0,471.01,340.29
2016,7,9,14,0,461.0,372.0,3.2,31.0,791.0,441.53,315.82
2016,7,9,14,15,458.0,356.5,3.15,31.0,762.5,397.38,281.27
2016,7,9,14,30,455.0,341.0,3.1,31.0,734.0,354.0,246.94
2016,7,9,14,45,432.0,334.5,3.1,31.0,696.0,311.97,214.35
2016,7,9,15,0,409.0,328.0,3.1,31.0,658.0,272.82,184.83
2016,7,9,15,15,603.5,224.5,3.05,31.0,685.5,205.49,127.54
2016,7,9,15,30,798.0,121.0,3.0,31.0,713.0,127.23,69.47
2016,7,9,15,45,789.5,116.0,2.95,31.0,672.0,79.87,59.59
2016,7,9,16,0,781.0,111.0,2.9,31.0,631.0,78.51,58.69
2016,7,9,16,15,763.0,107.5,2.8,30.5,585.0,77.76,58.38
2016,7,9,16,30,745.0,104.0,2.7,30.0,539.0,76.9,58.0
2016,7,9,16,45,588.0,135.5,2.65,30.0,459.5,90.28,69.2
2016,7,9,17,0,431.0,167.0,2.6,30.0,380.0,110.65,86.15
2016,7,9,17,15,536.0,126.0,2.35,29.5,361.0,87.81,67.76
2016,7,9,17,30,641.0,85.0,2.1,29.0,342.0,62.39,46.94
2016,7,9,17,45,599.5,78.5,1.85,28.5,292.5,58.72,44.11
2016,7,9,18,0,558.0,72.0,1.6,28.0,243.0,54.92,41.06
2016,7,9,18,15,499.5,64.0,1.5,27.0,195.5,49.68,36.75
2016,7,9,18,30,441.0,56.0,1.4,26.0,148.0,44.32,32.12
2016,7,9,18,45,356.5,45.5,1.35,25.5,106.5,36.56,25.18
2016,7,9,19,0,272.0,35.0,1.3,25.0,65.0,28.62,17.68
2016,7,9,19,15,136.0,17.5,1.35,24.5,32.5,13.64,0.71
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,8.11,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,20.25,0.0
2016,7,10,5,45,136.5,33.0,1.65,20.5,52.0,168.0,122.38
2016,7,10,6,0,273.0,47.0,1.9,21.0,85.0,307.28,244.92
2016,7,10,6,15,349.5,58.5,1.9,21.5,128.0,389.84,314.58
2016,7,10,6,30,426.0,70.0,1.9,22.0,171.0,477.97,384.74
2016,7,10,6,45,481.0,79.0,1.9,22.5,219.0,556.06,443.81
2016,7,10,7,0,536.0,88.0,1.9,23.0,267.0,630.49,497.41
2016,7,10,7,15,576.5,95.0,1.95,23.5,317.0,690.21,538.41
2016,7,10,7,30,617.0,102.0,2.0,24.0,367.0,749.7,577.88
2016,7,10,7,45,647.0,107.5,2.05,25.0,417.0,796.52,606.16
2016,7,10,8,0,677.0,113.0,2.1,26.0,467.0,841.91,632.72
2016,7,10,8,15,604.0,149.0,2.05,26.5,487.5,819.1,613.11
2016,7,10,8,30,531.0,185.0,2.0,27.0,508.0,780.56,583.53
2016,7,10,8,45,645.0,157.5,2.0,27.5,581.0,875.37,644.68
2016,7,10,9,0,759.0,130.0,2.0,28.0,654.0,950.67,689.78
2016,7,10,9,15,772.5,133.5,1.95,28.0,695.0,964.73,695.77
2016,7,10,9,30,786.0,137.0,1.9,28.0,736.0,975.54,700.39
2016,7,10,9,45,796.5,139.5,1.9,28.5,772.0,978.87,699.61
2016,7,10,10,0,807.0,142.0,1.9,29.0,808.0,978.81,696.92
2016,7,10,10,15,815.0,144.0,1.85,29.0,838.0,972.31,691.15
2016,7,10,10,30,823.0,146.0,1.8,29.0,868.0,962.39,683.46
2016,7,10,10,45,825.5,149.5,1.75,29.5,891.0,945.39,670.14
2016,7,10,11,0,828.0,153.0,1.7,30.0,914.0,925.16,655.02
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.0,900.3,639.01
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,861.0,613.84
2016,7,10,11,45,833.5,158.0,1.7,30.0,956.5,839.46,600.11
2016,7,10,12,0,832.0,161.0,1.7,30.0,965.0,804.01,577.2
2016,7,10,12,15,832.0,161.0,1.65,30.0,967.0,765.01,550.34
2016,7,10,12,30,832.0,161.0,1.6,30.0,969.0,724.13,521.69
2016,7,10,12,45,851.0,146.0,1.6,30.5,969.0,677.84,488.71
2016,7,10,13,0,870.0,131.0,1.6,31.0,969.0,635.93,457.73
2016,7,10,13,15,656.0,264.0,1.55,31.0,891.5,568.61,407.32
2016,7,10,13,30,442.0,397.0,1.5,31.0,814.0,515.18,367.43
2016,7,10,13,45,648.0,262.5,1.5,31.0,858.5,482.14,342.21
2016,7,10,14,0,854.0,128.0,1.5,31.0,903.0,440.74,307.47
2016,7,10,14,15,636.5,240.0,1.45,31.0,809.0,380.85,263.32
2016,7,10,14,30,419.0,352.0,1.4,31.0,715.0,349.87,242.56
2016,7,10,14,45,618.0,238.0,1.35,31.0,749.0,293.94,192.99
2016,7,10,15,0,817.0,124.0,1.3,31.0,783.0,235.29,139.7
2016,7,10,15,15,805.5,121.5,1.25,31.0,745.0,175.22,96.19
2016,7,10,15,30,794.0,119.0,1.2,31.0,707.0,125.23,67.98
2016,7,10,15,45,776.0,117.5,1.15,31.0,664.0,80.55,60.02
2016,7,10,16,0,758.0,116.0,1.1,31.0,621.0,81.3,60.86
2016,7,10,16,15,739.0,112.5,1.0,31.0,575.0,80.68,60.54
2016,7,10,16,30,720.0,109.0,0.9,31.0,529.0,72.81,54.33
2016,7,10,16,45,692.0,105.5,0.85,31.0,480.0,71.99,53.86
2016,7,10,17,0,664.0,102.0,0.8,31.0,431.0,71.12,53.35
2016,7,10,17,15,632.0,96.5,0.7,30.5,381.5,68.76,51.71
2016,7,10,17,30,600.0,91.0,0.6,30.0,332.0,66.27,49.94
2016,7,10,17,45,554.0,85.0,0.55,30.0,282.5,63.16,47.49
2016,7,10,18,0,508.0,79.0,0.5,30.0,233.0,59.98,44.9
2016,7,10,18,15,447.5,70.0,0.4,29.5,187.0,54.19,40.09
2016,7,10,18,30,387.0,61.0,0.3,29.0,141.0,46.3,33.34
2016,7,10,18,45,301.5,49.0,0.25,28.5,100.5,37.46,25.58
2016,7,10,19,0,216.0,37.0,0.2,28.0,60.0,28.49,17.31
2016,7,10,19,15,108.0,18.5,0.3,27.0,30.0,14.36,0.6
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,25.5,7.0,1.25,20.0,8.0,21.93,0.0
2016,7,11,5,30,51.0,14.0,1.4,20.0,16.0,45.98,0.0
2016,7,11,5,45,142.5,30.5,1.55,20.5,47.5,184.76,133.19
2016,7,11,6,0,234.0,47.0,1.7,21.0,79.0,278.12,221.02
2016,7,11,6,15,308.5,59.5,1.65,21.0,120.5,358.99,290.0
2016,7,11,6,30,383.0,72.0,1.6,21.0,162.0,445.29,360.17
2016,7,11,6,45,440.5,81.5,1.6,21.5,209.0,516.98,414.88
2016,7,11,7,0,498.0,91.0,1.6,22.0,256.0,599.84,475.34
2016,7,11,7,15,538.5,98.5,1.6,23.0,305.0,659.28,515.08
2016,7,11,7,30,579.0,106.0,1.6,24.0,354.0,718.55,553.16
2016,7,11,7,45,611.0,111.5,1.65,25.0,402.5,766.61,582.45
2016,7,11,8,0,643.0,117.0,1.7,26.0,451.0,813.37,610.07
2016,7,11,8,15,666.5,122.0,1.65,26.5,498.5,849.4,630.02
2016,7,11,8,30,690.0,127.0,1.6,27.0,546.0,883.26,648.19
2016,7,11,8,45,708.0,131.0,1.6,27.5,590.5,907.87,660.65
2016,7,11,9,0,726.0,135.0,1.6,28.0,635.0,929.75,671.36
2016,7,11,9,15,740.0,138.5,1.55,28.5,675.5,937.14,672.21
2016,7,11,9,30,754.0,142.0,1.5,29.0,716.0,948.55,675.85
2016,7,11,9,45,765.0,145.0,1.45,29.5,751.5,953.12,675.21
2016,7,11,10,0,776.0,148.0,1.4,30.0,787.0,954.36,672.68
2016,7,11,10,15,784.5,150.0,1.3,30.0,817.0,948.71,666.66
2016,7,11,10,30,793.0,152.0,1.2,30.0,847.0,939.72,658.76
2016,7,11,10,45,797.5,154.5,1.2,30.5,870.5,924.11,647.15
2016,7,11,11,0,802.0,157.0,1.2,31.0,894.0,905.31,633.78
2016,7,11,11,15,608.5,280.5,1.15,31.0,846.0,826.08,580.4
2016,7,11,11,30,415.0,404.0,1.1,31.0,798.0,740.36,520.25
2016,7,11,11,45,423.0,410.0,1.1,31.0,815.0,726.21,511.4
2016,7,11,12,0,431.0,416.0,1.1,31.0,832.0,709.65,500.16
2016,7,11,12,15,244.5,432.0,1.05,31.0,668.0,552.82,393.29
2016,7,11,12,30,58.0,448.0,1.0,31.0,504.0,411.98,294.78
2016,7,11,12,45,128.0,467.5,1.0,31.0,591.0,463.12,331.64
2016,7,11,13,0,198.0,487.0,1.0,31.0,678.0,504.96,359.82
2016,7,11,13,15,290.0,449.5,0.95,31.0,725.0,504.72,359.03
2016,7,11,13,30,382.0,412.0,0.9,31.0,772.0,501.37,355.33
2016,7,11,13,45,563.0,301.5,0.9,31.0,819.5,474.6,334.65
2016,7,11,14,0,744.0,191.0,0.9,31.0,867.0,435.43,302.62
2016,7,11,14,15,541.5,290.5,0.85,30.5,775.0,384.84,266.51
2016,7,11,14,30,339.0,390.0,0.8,30.0,683.0,359.19,250.58
2016,7,11,14,45,345.5,371.5,0.8,30.0,660.0,323.36,223.06
2016,7,11,15,0,352.0,353.0,0.8,30.0,637.0,287.41,195.94
2016,7,11,15,15,431.0,303.0,0.8,30.0,634.0,231.39,152.75
2016,7,11,15,30,510.0,253.0,0.8,30.0,631.0,178.98,116.98
2016,7,11,15,45,584.5,205.5,0.8,30.0,614.0,120.95,92.52
2016,7,11,16,0,659.0,158.0,0.8,30.0,597.0,96.85,73.58
2016,7,11,16,15,470.0,200.5,0.8,29.5,502.0,124.2,96.08
2016,7,11,16,30,281.0,243.0,0.8,29.0,407.0,156.22,122.23
2016,7,11,16,45,264.5,222.0,0.8,29.0,365.5,145.58,114.0
2016,7,11,17,0,248.0,201.0,0.8,29.0,324.0,134.38,105.39
2016,7,11,17,15,160.0,180.0,0.8,28.5,256.0,127.03,100.03
2016,7,11,17,30,72.0,159.0,0.8,28.0,188.0,116.86,92.24
2016,7,11,17,45,62.0,137.5,0.8,28.0,159.5,102.15,80.35
2016,7,11,18,0,52.0,116.0,0.8,28.0,131.0,87.17,68.02
2016,7,11,18,15,39.0,94.5,0.75,27.5,104.5,71.92,55.33
2016,7,11,18,30,26.0,73.0,0.7,27.0,78.0,56.43,42.13
2016,7,11,18,45,13.0,53.0,0.65,26.5,55.5,42.11,29.67
2016,7,11,19,0,0.0,33.0,0.6,26.0,33.0,26.71,15.99
2016,7,11,19,15,0.0,16.5,0.6,25.5,16.5,13.62,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,4.0,0.55,21.5,4.0,3.41,0.0
2016,7,12,5,30,0.0,8.0,0.6,22.0,8.0,6.83,0.0
2016,7,12,5,45,0.0,24.5,0.65,22.5,24.5,21.72,10.25
2016,7,12,6,0,0.0,41.0,0.7,23.0,41.0,39.13,25.93
2016,7,12,6,15,9.0,61.0,0.75,23.5,63.0,67.12,49.62
2016,7,12,6,30,18.0,81.0,0.8,24.0,85.0,94.48,72.56
2016,7,12,6,45,29.0,101.5,0.85,24.5,110.5,136.87,107.21
2016,7,12,7,0,40.0,122.0,0.9,25.0,136.0,168.24,132.26
2016,7,12,7,15,148.0,143.5,0.95,25.5,205.5,308.61,244.46
2016,7,12,7,30,256.0,165.0,1.0,26.0,275.0,456.7,355.77
2016,7,12,7,45,449.5,140.0,1.1,26.5,362.0,635.12,485.47
2016,7,12,8,0,643.0,115.0,1.2,27.0,449.0,810.78,602.08
2016,7,12,8,15,667.0,119.5,1.2,27.0,496.0,846.7,621.74
2016,7,12,8,30,691.0,124.0,1.2,27.0,543.0,880.49,641.34
2016,7,12,8,45,491.0,212.0,1.3,27.5,521.0,771.01,565.84
2016,7,12,9,0,291.0,300.0,1.4,28.0,499.0,641.76,472.66
2016,7,12,9,15,374.0,291.0,1.4,28.5,564.0,709.73,519.71
2016,7,12,9,30,457.0,282.0,1.4,29.0,629.0,798.09,576.51
2016,7,12,9,45,442.0,304.5,1.45,29.5,654.0,796.87,572.19
2016,7,12,10,0,427.0,327.0,1.5,30.0,679.0,793.05,567.24
2016,7,12,10,15,626.5,228.0,1.5,30.0,766.0,881.99,628.88
2016,7,12,10,30,826.0,129.0,1.5,30.0,853.0,935.51,661.21
2016,7,12,10,45,833.0,129.5,1.5,30.0,877.0,920.63,650.52
