Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,11,0,840.0,130.0,1.5,30.0,901.0,902.57,638.7
2016,7,12,11,15,844.0,131.0,1.55,30.0,918.5,879.13,624.17
2016,7,12,11,30,848.0,132.0,1.6,30.0,936.0,852.77,607.78
2016,7,12,11,45,851.5,132.0,1.65,30.5,946.5,822.36,587.53
2016,7,12,12,0,855.0,132.0,1.7,31.0,957.0,789.39,565.61
2016,7,12,12,15,855.5,132.0,1.7,31.0,959.5,751.84,541.08
2016,7,12,12,30,856.0,132.0,1.7,31.0,962.0,712.39,513.62
2016,7,12,12,45,588.5,295.5,1.75,31.0,865.0,627.07,451.0
2016,7,12,13,0,321.0,459.0,1.8,31.0,768.0,555.11,397.88
2016,7,12,13,15,588.0,292.5,1.8,31.0,849.0,550.62,396.44
2016,7,12,13,30,855.0,126.0,1.8,31.0,930.0,533.41,382.7
2016,7,12,13,45,852.0,124.0,1.85,31.0,911.5,484.13,344.12
2016,7,12,14,0,849.0,122.0,1.9,31.0,893.0,434.25,304.11
2016,7,12,14,15,842.5,121.0,1.9,31.0,867.0,383.35,262.25
2016,7,12,14,30,836.0,120.0,1.9,31.0,841.0,332.53,219.82
2016,7,12,14,45,826.5,119.0,1.95,31.0,808.5,281.26,177.32
2016,7,12,15,0,817.0,118.0,2.0,31.0,776.0,230.78,136.88
2016,7,12,15,15,548.0,225.5,2.0,31.0,658.0,197.98,123.93
2016,7,12,15,30,279.0,333.0,2.0,31.0,540.0,217.48,152.8
2016,7,12,15,45,519.0,222.0,2.05,31.0,578.0,131.47,100.81
2016,7,12,16,0,759.0,111.0,2.1,31.0,616.0,78.17,58.34
2016,7,12,16,15,535.0,174.0,2.05,30.5,517.0,110.1,84.62
2016,7,12,16,30,311.0,237.0,2.0,30.0,418.0,153.49,120.06
2016,7,12,16,45,379.0,199.5,2.0,30.0,400.5,134.7,105.21
2016,7,12,17,0,447.0,162.0,2.0,30.0,383.0,107.84,83.74
2016,7,12,17,15,434.0,144.0,1.85,29.5,339.0,98.13,76.25
2016,7,12,17,30,421.0,126.0,1.7,29.0,295.0,87.85,68.15
2016,7,12,17,45,392.0,111.5,1.6,28.5,251.0,79.21,61.26
2016,7,12,18,0,363.0,97.0,1.5,28.0,207.0,70.16,53.88
2016,7,12,18,15,320.5,82.0,1.3,27.5,165.5,60.26,45.57
2016,7,12,18,30,278.0,67.0,1.1,27.0,124.0,50.0,36.74
2016,7,12,18,45,215.5,51.5,0.95,26.5,88.5,38.93,27.0
2016,7,12,19,0,153.0,36.0,0.8,26.0,53.0,27.55,16.61
2016,7,12,19,15,76.5,18.0,0.8,25.5,26.5,14.39,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.0,7.0,5.97,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,11.95,0.0
2016,7,13,5,45,90.5,31.5,1.1,21.5,44.0,133.28,92.08
2016,7,13,6,0,181.0,49.0,1.3,22.0,74.0,225.72,178.0
2016,7,13,6,15,258.0,63.5,1.35,22.5,115.0,325.33,260.63
2016,7,13,6,30,335.0,78.0,1.4,23.0,156.0,414.29,332.32
2016,7,13,6,45,395.0,88.5,1.45,24.0,202.5,487.64,388.36
2016,7,13,7,0,455.0,99.0,1.5,25.0,249.0,563.85,443.19
2016,7,13,7,15,499.0,107.5,1.75,25.5,297.5,624.74,486.63
2016,7,13,7,30,543.0,116.0,2.0,26.0,346.0,695.97,536.26
2016,7,13,7,45,580.0,121.0,2.3,27.0,396.0,747.87,570.15
2016,7,13,8,0,617.0,126.0,2.6,28.0,446.0,798.58,602.53
2016,7,13,8,15,642.5,131.5,2.65,28.5,493.5,836.92,625.42
2016,7,13,8,30,668.0,137.0,2.7,29.0,541.0,873.16,646.63
2016,7,13,8,45,521.0,207.5,2.75,30.0,537.5,796.34,589.61
2016,7,13,9,0,374.0,278.0,2.8,31.0,534.0,701.07,517.75
2016,7,13,9,15,433.5,273.0,2.75,31.0,588.0,771.9,565.82
2016,7,13,9,30,493.0,268.0,2.7,31.0,642.0,819.89,597.0
2016,7,13,9,45,634.5,209.0,2.65,31.5,715.0,898.59,648.74
2016,7,13,10,0,776.0,150.0,2.6,32.0,788.0,956.51,682.43
2016,7,13,10,15,785.0,152.0,2.55,32.0,819.0,951.33,677.12
2016,7,13,10,30,794.0,154.0,2.5,32.0,850.0,942.79,670.37
2016,7,13,10,45,803.0,154.5,2.5,32.5,874.5,929.36,659.77
2016,7,13,11,0,812.0,155.0,2.5,33.0,899.0,912.6,647.24
2016,7,13,11,15,816.0,156.0,2.45,33.0,916.5,888.58,631.12
2016,7,13,11,30,820.0,157.0,2.4,33.0,934.0,861.58,613.2
2016,7,13,11,45,824.0,156.5,2.4,33.5,944.5,830.4,591.78
2016,7,13,12,0,828.0,156.0,2.4,34.0,955.0,796.6,568.71
2016,7,13,12,15,828.5,156.5,2.35,34.0,957.5,750.44,537.45
2016,7,13,12,30,829.0,157.0,2.3,34.0,960.0,718.71,514.67
2016,7,13,12,45,835.0,151.5,2.3,34.0,957.0,671.07,481.41
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,628.5,450.67
2016,7,13,13,15,838.0,145.0,2.25,34.0,941.5,582.23,416.25
2016,7,13,13,30,835.0,144.0,2.2,34.0,929.0,535.09,380.34
2016,7,13,13,45,830.5,143.0,2.2,34.0,910.0,486.52,342.62
2016,7,13,14,0,826.0,142.0,2.2,34.0,891.0,437.52,303.54
2016,7,13,14,15,819.0,140.5,2.15,34.0,864.5,387.05,262.46
2016,7,13,14,30,812.0,139.0,2.1,34.0,838.0,330.92,216.81
2016,7,13,14,45,803.0,136.5,2.1,34.0,806.0,278.74,174.19
2016,7,13,15,0,794.0,134.0,2.1,34.0,774.0,227.49,133.69
2016,7,13,15,15,782.0,131.5,2.05,33.5,736.0,176.96,97.87
2016,7,13,15,30,770.0,129.0,2.0,33.0,698.0,128.05,70.95
2016,7,13,15,45,753.5,126.5,1.95,33.0,655.5,85.82,63.8
2016,7,13,16,0,737.0,124.0,1.9,33.0,613.0,86.21,64.34
2016,7,13,16,15,717.0,120.0,1.85,33.0,567.5,77.59,57.58
2016,7,13,16,30,697.0,116.0,1.8,33.0,522.0,76.89,57.22
2016,7,13,16,45,670.5,111.5,1.75,33.0,473.5,75.66,56.42
2016,7,13,17,0,644.0,107.0,1.7,33.0,425.0,74.33,55.55
2016,7,13,17,15,610.0,101.5,1.55,32.5,375.5,72.1,54.05
2016,7,13,17,30,576.0,96.0,1.4,32.0,326.0,69.77,52.43
2016,7,13,17,45,528.5,89.0,1.25,31.5,277.0,66.07,49.61
2016,7,13,18,0,481.0,82.0,1.1,31.0,228.0,62.26,46.61
2016,7,13,18,15,418.0,72.5,1.0,30.0,182.0,54.28,40.07
2016,7,13,18,30,355.0,63.0,0.9,29.0,136.0,47.58,34.38
2016,7,13,18,45,266.5,50.0,0.85,28.5,96.0,38.06,26.02
2016,7,13,19,0,178.0,37.0,0.8,28.0,56.0,28.39,17.06
2016,7,13,19,15,89.0,18.5,0.8,27.5,28.0,14.34,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,25.5,6.5,1.05,22.5,7.5,0.0,0.0
2016,7,14,5,30,51.0,13.0,1.2,23.0,15.0,45.01,0.0
2016,7,14,5,45,157.0,28.0,1.4,23.5,46.0,189.2,129.6
2016,7,14,6,0,263.0,43.0,1.6,24.0,77.0,293.86,230.07
2016,7,14,6,15,344.5,54.0,1.5,24.5,119.5,379.03,301.27
2016,7,14,6,30,426.0,65.0,1.4,25.0,162.0,476.73,377.28
2016,7,14,6,45,483.5,72.5,1.3,25.5,210.0,549.7,430.87
2016,7,14,7,0,541.0,80.0,1.2,26.0,258.0,624.37,482.75
2016,7,14,7,15,582.0,86.5,1.35,26.5,307.5,683.88,523.47
2016,7,14,7,30,623.0,93.0,1.5,27.0,357.0,743.28,562.92
2016,7,14,7,45,654.0,97.5,1.65,28.0,406.5,789.89,591.41
2016,7,14,8,0,685.0,102.0,1.8,29.0,456.0,835.16,618.37
2016,7,14,8,15,708.0,106.0,1.85,29.5,504.0,870.11,638.23
2016,7,14,8,30,731.0,110.0,1.9,30.0,552.0,897.01,652.67
2016,7,14,8,45,749.5,113.0,1.95,31.0,597.0,921.75,664.34
2016,7,14,9,0,768.0,116.0,2.0,32.0,642.0,943.62,674.08
2016,7,14,9,15,781.5,119.0,1.95,32.0,683.0,957.34,680.32
2016,7,14,9,30,795.0,122.0,1.9,32.0,724.0,967.83,684.69
2016,7,14,9,45,805.5,124.0,1.9,32.5,760.5,970.82,683.69
2016,7,14,10,0,816.0,126.0,1.9,33.0,797.0,957.58,672.83
2016,7,14,10,15,824.0,128.0,1.9,33.0,827.0,951.59,668.18
2016,7,14,10,30,832.0,130.0,1.9,33.0,857.0,942.27,661.52
2016,7,14,10,45,839.0,130.5,1.95,33.5,881.5,927.24,650.64
2016,7,14,11,0,846.0,131.0,2.0,34.0,906.0,908.98,637.9
2016,7,14,11,15,850.0,132.0,2.05,34.0,923.5,885.34,623.14
2016,7,14,11,30,854.0,133.0,2.1,34.0,941.0,858.74,606.52
2016,7,14,11,45,856.5,133.0,2.15,34.0,951.0,827.24,586.72
2016,7,14,12,0,859.0,133.0,2.2,34.0,961.0,793.24,565.19
2016,7,14,12,15,859.5,133.5,2.25,34.0,964.0,755.84,541.06
2016,7,14,12,30,860.0,134.0,2.3,34.0,967.0,716.5,513.93
2016,7,14,12,45,855.0,136.5,2.35,34.5,961.0,673.27,482.48
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,628.89,449.62
2016,7,14,13,15,847.5,138.0,2.45,35.0,943.0,582.53,415.56
2016,7,14,13,30,845.0,137.0,2.5,35.0,931.0,535.23,379.82
2016,7,14,13,45,839.0,137.0,2.55,35.0,911.5,486.17,341.8
2016,7,14,14,0,833.0,137.0,2.6,35.0,892.0,436.78,302.47
2016,7,14,14,15,826.5,135.5,2.6,35.0,866.0,386.12,261.24
2016,7,14,14,30,820.0,134.0,2.6,35.0,840.0,335.58,219.53
2016,7,14,14,45,810.0,132.5,2.65,35.0,807.5,277.25,172.49
2016,7,14,15,0,800.0,131.0,2.7,35.0,775.0,226.05,132.09
2016,7,14,15,15,788.5,128.5,2.65,34.5,737.5,175.22,96.13
2016,7,14,15,30,777.0,126.0,2.6,34.0,700.0,125.95,69.18
2016,7,14,15,45,588.5,192.5,2.6,34.0,612.0,113.15,85.31
2016,7,14,16,0,400.0,259.0,2.6,34.0,524.0,164.04,125.78
2016,7,14,16,15,393.5,239.0,2.55,33.5,484.0,154.76,118.98
2016,7,14,16,30,387.0,219.0,2.5,33.0,444.0,144.9,111.78
2016,7,14,16,45,343.5,205.5,2.5,33.0,391.5,137.6,106.34
2016,7,14,17,0,300.0,192.0,2.5,33.0,339.0,130.0,100.62
2016,7,14,17,15,288.0,171.5,2.25,32.0,300.0,118.38,91.96
2016,7,14,17,30,276.0,151.0,2.0,31.0,261.0,106.23,82.68
2016,7,14,17,45,258.0,131.0,1.75,30.5,222.0,93.79,72.8
2016,7,14,18,0,240.0,111.0,1.5,30.0,183.0,80.88,62.32
2016,7,14,18,15,209.5,92.0,1.4,29.0,146.0,68.06,51.78
2016,7,14,18,30,179.0,73.0,1.3,28.0,109.0,54.84,40.6
2016,7,14,18,45,134.5,54.5,1.2,27.5,77.0,41.53,28.99
2016,7,14,19,0,90.0,36.0,1.1,27.0,45.0,27.91,16.69
2016,7,14,19,15,45.0,18.0,1.05,26.5,22.5,14.31,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.0,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,46.0,12.0,1.2,21.0,14.0,40.8,0.0
2016,7,15,5,45,142.0,28.0,1.35,21.5,44.0,177.88,120.27
2016,7,15,6,0,238.0,44.0,1.5,22.0,74.0,277.1,218.1
2016,7,15,6,15,316.0,56.0,1.4,22.5,116.0,359.84,288.03
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,448.48,358.42
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.0,527.26,417.51
2016,7,15,7,0,509.0,86.0,1.2,24.0,252.0,603.03,471.34
2016,7,15,7,15,550.0,93.0,1.2,25.0,301.0,662.53,510.4
2016,7,15,7,30,591.0,100.0,1.2,26.0,350.0,721.91,547.74
2016,7,15,7,45,623.5,105.5,1.3,27.0,399.5,770.69,577.47
2016,7,15,8,0,656.0,111.0,1.4,28.0,449.0,818.21,605.63
2016,7,15,8,15,680.0,115.5,1.4,28.5,496.5,854.38,625.72
2016,7,15,8,30,704.0,120.0,1.4,29.0,544.0,888.38,644.15
2016,7,15,8,45,722.0,124.0,1.4,30.0,589.0,913.23,655.17
2016,7,15,9,0,740.0,128.0,1.4,31.0,634.0,928.84,660.34
2016,7,15,9,15,754.0,131.5,1.45,31.0,675.0,943.53,668.41
2016,7,15,9,30,768.0,135.0,1.5,31.0,716.0,955.03,674.61
2016,7,15,9,45,805.5,121.5,1.6,31.5,758.0,967.97,681.14
2016,7,15,10,0,843.0,108.0,1.7,32.0,800.0,965.52,678.19
2016,7,15,10,15,850.5,109.5,1.75,32.0,830.0,958.63,673.49
2016,7,15,10,30,858.0,111.0,1.8,32.0,860.0,948.38,666.86
2016,7,15,10,45,647.0,245.0,1.9,32.5,819.0,879.03,621.34
2016,7,15,11,0,436.0,379.0,2.0,33.0,778.0,783.65,553.73
2016,7,15,11,15,652.0,249.5,2.0,33.0,859.5,837.21,594.08
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,859.28,608.94
2016,7,15,11,45,864.5,124.0,2.0,33.0,949.5,826.14,587.21
2016,7,15,12,0,861.0,128.0,2.0,33.0,958.0,790.64,564.36
2016,7,15,12,15,861.5,128.0,2.0,33.0,960.5,752.88,539.81
2016,7,15,12,30,862.0,128.0,2.0,33.0,963.0,713.18,512.18
2016,7,15,12,45,848.0,137.0,2.0,33.0,954.5,668.85,480.63
2016,7,15,13,0,834.0,146.0,2.0,33.0,946.0,623.81,447.94
2016,7,15,13,15,831.0,145.0,1.95,33.0,934.0,577.79,413.71
2016,7,15,13,30,828.0,144.0,1.9,33.0,922.0,530.9,377.97
2016,7,15,13,45,814.5,149.0,1.85,33.0,900.5,480.92,339.16
2016,7,15,14,0,801.0,154.0,1.8,33.0,879.0,431.66,299.96
2016,7,15,14,15,794.0,152.0,1.75,32.5,853.0,380.59,259.15
2016,7,15,14,30,787.0,150.0,1.7,32.0,827.0,329.86,217.86
2016,7,15,14,45,643.5,221.5,1.7,32.0,761.0,287.56,187.08
2016,7,15,15,0,500.0,293.0,1.7,32.0,695.0,267.21,175.36
2016,7,15,15,15,400.0,310.0,1.6,31.5,622.0,229.96,153.06
2016,7,15,15,30,300.0,327.0,1.5,31.0,549.0,214.85,150.14
2016,7,15,15,45,358.5,290.0,1.45,31.0,539.5,177.4,136.91
2016,7,15,16,0,417.0,253.0,1.4,31.0,530.0,150.22,115.91
2016,7,15,16,15,208.5,199.0,1.35,30.5,337.5,129.22,99.77
2016,7,15,16,30,0.0,145.0,1.3,30.0,145.0,116.16,89.8
2016,7,15,16,45,74.5,176.5,1.3,29.5,213.0,131.61,102.86
2016,7,15,17,0,149.0,208.0,1.3,29.0,281.0,143.23,112.83
2016,7,15,17,15,141.0,185.0,1.25,28.5,248.0,129.46,102.18
2016,7,15,17,30,133.0,162.0,1.2,28.0,215.0,115.21,91.02
2016,7,15,17,45,120.5,139.5,1.15,27.5,182.5,100.75,79.45
2016,7,15,18,0,108.0,117.0,1.1,27.0,150.0,85.88,67.27
2016,7,15,18,15,89.0,95.5,0.95,26.5,119.0,71.16,54.92
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,56.09,41.99
2016,7,15,18,45,46.0,54.0,0.7,26.0,62.0,42.27,29.8
2016,7,15,19,0,22.0,34.0,0.6,26.0,36.0,27.24,16.19
2016,7,15,19,15,11.0,17.0,0.55,25.5,18.0,14.08,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,6.5,0.75,20.5,6.5,0.0,0.0
2016,7,16,5,30,0.0,13.0,0.8,21.0,13.0,11.1,0.0
2016,7,16,5,45,127.5,27.0,0.9,21.5,43.5,164.86,108.64
2016,7,16,6,0,255.0,41.0,1.0,22.0,74.0,284.91,223.43
2016,7,16,6,15,333.5,52.5,1.0,22.0,115.5,368.13,294.0
2016,7,16,6,30,412.0,64.0,1.0,22.0,157.0,463.59,369.76
2016,7,16,6,45,206.0,61.0,1.05,22.5,107.5,284.51,229.89
2016,7,16,7,0,0.0,58.0,1.1,23.0,58.0,48.02,34.06
2016,7,16,7,15,0.0,49.0,1.15,23.5,49.0,40.53,27.97
2016,7,16,7,30,0.0,40.0,1.2,24.0,40.0,33.06,21.68
2016,7,16,7,45,0.0,59.5,1.25,24.5,59.5,49.3,34.81
2016,7,16,8,0,0.0,79.0,1.3,25.0,79.0,65.6,47.76
2016,7,16,8,15,1.5,125.0,1.3,25.5,126.0,108.79,81.99
2016,7,16,8,30,3.0,171.0,1.3,26.0,173.0,153.81,116.78
2016,7,16,8,45,1.5,143.5,1.35,27.0,144.5,124.76,93.24
2016,7,16,9,0,0.0,116.0,1.4,28.0,116.0,97.75,71.61
2016,7,16,9,15,7.0,180.5,1.4,28.0,186.0,163.39,122.42
2016,7,16,9,30,14.0,245.0,1.4,28.0,256.0,230.21,172.7
2016,7,16,9,45,116.0,319.0,1.45,28.5,414.0,443.94,330.88
2016,7,16,10,0,218.0,393.0,1.5,29.0,572.0,616.52,450.06
2016,7,16,10,15,167.0,409.0,1.45,29.0,549.0,572.64,416.13
2016,7,16,10,30,116.0,425.0,1.4,29.0,526.0,529.23,384.18
2016,7,16,10,45,87.0,420.5,1.4,29.5,497.5,471.06,342.41
2016,7,16,11,0,58.0,416.0,1.4,30.0,469.0,432.18,313.78
2016,7,16,11,15,101.0,446.0,1.4,30.0,540.5,490.99,355.51
2016,7,16,11,30,144.0,476.0,1.4,30.0,612.0,555.92,399.79
2016,7,16,11,45,78.5,366.0,1.4,30.0,440.5,382.84,278.73
2016,7,16,12,0,13.0,256.0,1.4,30.0,269.0,225.28,164.66
2016,7,16,12,15,12.0,234.5,1.35,30.0,246.0,205.1,150.23
2016,7,16,12,30,11.0,213.0,1.3,30.0,223.0,185.3,135.55
2016,7,16,12,45,90.5,349.5,1.3,30.0,436.0,347.39,254.59
2016,7,16,13,0,170.0,486.0,1.3,30.0,649.0,487.1,351.19
2016,7,16,13,15,311.0,440.0,1.3,29.5,733.5,509.54,366.66
2016,7,16,13,30,452.0,394.0,1.3,29.0,818.0,517.63,371.51
2016,7,16,13,45,395.0,405.5,1.3,29.0,771.0,473.53,338.88
2016,7,16,14,0,338.0,417.0,1.3,29.0,724.0,428.2,305.85
2016,7,16,14,15,293.5,415.0,1.25,29.0,675.5,384.3,273.69
2016,7,16,14,30,249.0,413.0,1.2,29.0,627.0,345.2,245.25
2016,7,16,14,45,351.5,359.5,1.2,29.0,649.0,316.45,219.77
2016,7,16,15,0,454.0,306.0,1.2,29.0,671.0,266.0,177.78
2016,7,16,15,15,379.0,316.0,1.15,28.5,610.5,242.08,164.44
2016,7,16,15,30,304.0,326.0,1.1,28.0,550.0,214.19,151.13
2016,7,16,15,45,156.5,265.0,1.1,28.0,380.0,175.11,136.57
2016,7,16,16,0,9.0,204.0,1.1,28.0,210.0,158.88,124.15
2016,7,16,16,15,4.5,126.0,1.05,27.5,129.0,102.73,79.4
2016,7,16,16,30,0.0,48.0,1.0,27.0,48.0,39.79,27.81
2016,7,16,16,45,0.0,50.0,1.0,27.0,50.0,41.42,29.35
2016,7,16,17,0,0.0,52.0,1.0,27.0,52.0,43.06,30.84
2016,7,16,17,15,0.0,46.0,0.95,26.5,46.0,38.05,26.79
2016,7,16,17,30,0.0,40.0,0.9,26.0,40.0,33.05,22.69
2016,7,16,17,45,0.0,33.5,0.9,26.0,33.5,27.65,18.14
2016,7,16,18,0,0.0,27.0,0.9,26.0,27.0,22.26,13.53
2016,7,16,18,15,0.0,21.5,0.85,25.5,21.5,17.7,9.62
2016,7,16,18,30,0.0,16.0,0.8,25.0,16.0,13.16,5.65
2016,7,16,18,45,0.0,11.0,0.8,24.5,11.0,9.03,2.0
2016,7,16,19,0,0.0,6.0,0.8,24.0,6.0,4.92,0.0
2016,7,16,19,15,0.0,3.0,0.85,23.5,3.0,2.46,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,27.0,5.5,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,54.0,11.0,0.6,21.0,13.0,45.19,0.0
2016,7,17,5,45,165.5,25.5,0.65,21.5,43.5,187.92,121.14
2016,7,17,6,0,277.0,40.0,0.7,22.0,74.0,299.9,233.97
2016,7,17,6,15,358.0,50.5,0.65,22.5,117.0,389.46,308.06
2016,7,17,6,30,439.0,61.0,0.6,23.0,160.0,482.21,379.44
2016,7,17,6,45,498.5,68.5,0.6,23.5,208.0,557.06,434.14
2016,7,17,7,0,558.0,76.0,0.6,24.0,256.0,633.84,487.38
2016,7,17,7,15,599.0,82.5,0.6,24.5,306.5,693.76,526.31
2016,7,17,7,30,640.0,89.0,0.6,25.0,357.0,753.6,563.67
2016,7,17,7,45,456.5,147.5,0.6,25.5,351.5,651.23,490.16
2016,7,17,8,0,273.0,206.0,0.6,26.0,346.0,525.32,396.69
2016,7,17,8,15,513.0,155.0,0.6,26.5,451.0,724.42,537.59
2016,7,17,8,30,753.0,104.0,0.6,27.0,556.0,911.67,653.2
2016,7,17,8,45,775.0,105.0,0.6,27.5,602.5,937.77,663.43
2016,7,17,9,0,797.0,106.0,0.6,28.0,649.0,960.99,674.17
2016,7,17,9,15,810.5,108.5,0.5,28.5,690.5,974.28,676.71
2016,7,17,9,30,824.0,111.0,0.4,29.0,732.0,971.83,669.98
2016,7,17,9,45,842.5,108.5,0.35,29.5,771.0,978.16,670.01
2016,7,17,10,0,861.0,106.0,0.3,30.0,810.0,981.14,668.05
2016,7,17,10,15,868.5,107.5,0.3,30.5,841.0,974.04,661.44
2016,7,17,10,30,876.0,109.0,0.3,31.0,872.0,963.5,653.13
2016,7,17,10,45,881.5,110.0,0.35,31.5,897.0,947.13,642.61
2016,7,17,11,0,887.0,111.0,0.4,32.0,922.0,927.46,630.32
2016,7,17,11,15,891.0,111.5,0.45,32.0,939.5,902.74,616.34
2016,7,17,11,30,895.0,112.0,0.5,32.0,957.0,874.96,600.53
2016,7,17,11,45,896.5,113.0,0.55,32.0,967.0,842.64,581.84
2016,7,17,12,0,898.0,114.0,0.6,32.0,977.0,807.68,561.37
2016,7,17,12,15,898.5,114.0,0.6,32.0,980.0,768.76,537.43
2016,7,17,12,30,899.0,114.0,0.6,32.0,983.0,727.76,510.54
2016,7,17,12,45,893.0,117.5,0.65,32.5,977.0,683.3,479.99
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,637.58,447.81
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,589.92,414.31
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,541.21,378.88
2016,7,17,13,45,877.0,119.5,0.85,33.0,927.5,490.45,340.77
2016,7,17,14,0,872.0,119.0,0.9,33.0,908.0,439.21,301.01
2016,7,17,14,15,591.5,257.5,0.9,33.0,786.0,374.41,255.63
2016,7,17,14,30,311.0,396.0,0.9,33.0,664.0,353.03,244.28
2016,7,17,14,45,576.5,255.0,0.95,33.0,727.0,292.18,190.59
2016,7,17,15,0,842.0,114.0,1.0,33.0,790.0,229.48,132.85
2016,7,17,15,15,831.0,112.0,1.0,32.5,752.0,177.56,96.69
2016,7,17,15,30,820.0,110.0,1.0,32.0,714.0,126.96,70.04
2016,7,17,15,45,805.0,107.5,1.0,32.0,671.0,75.27,55.52
2016,7,17,16,0,790.0,105.0,1.0,32.0,628.0,75.13,55.65
2016,7,17,16,15,772.0,102.0,1.0,32.0,581.5,74.54,55.35
2016,7,17,16,30,754.0,99.0,1.0,32.0,535.0,73.87,54.99
2016,7,17,16,45,730.0,95.0,1.05,32.0,485.5,72.32,53.93
2016,7,17,17,0,706.0,91.0,1.1,32.0,436.0,64.61,47.82
2016,7,17,17,15,674.5,86.0,1.05,31.5,385.5,62.25,46.18
2016,7,17,17,30,643.0,81.0,1.0,31.0,335.0,59.79,44.4
2016,7,17,17,45,600.5,75.0,1.0,30.5,285.0,56.38,41.77
2016,7,17,18,0,558.0,69.0,1.0,30.0,235.0,52.87,38.97
2016,7,17,18,15,496.5,61.0,0.9,29.0,187.5,47.54,34.58
2016,7,17,18,30,435.0,53.0,0.8,28.0,140.0,42.08,29.89
2016,7,17,18,45,345.0,42.5,0.75,27.5,98.5,34.24,22.9
2016,7,17,19,0,255.0,32.0,0.7,27.0,57.0,26.22,15.13
2016,7,17,19,15,127.5,16.0,0.7,26.5,28.5,12.49,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,27.5,5.5,0.8,21.0,6.0,0.0,0.0
2016,7,18,5,30,55.0,11.0,0.9,21.0,12.0,45.82,0.0
2016,7,18,5,45,157.0,25.5,1.0,21.5,42.0,181.24,113.17
2016,7,18,6,0,259.0,40.0,1.1,22.0,72.0,286.75,224.17
2016,7,18,6,15,339.0,52.0,1.05,22.5,114.5,371.91,296.16
2016,7,18,6,30,419.0,64.0,1.0,23.0,157.0,468.88,372.08
2016,7,18,6,45,475.0,72.5,1.0,24.0,204.5,541.6,425.44
2016,7,18,7,0,531.0,81.0,1.0,25.0,252.0,616.0,477.12
2016,7,18,7,15,572.0,88.0,1.0,25.5,301.5,675.98,516.95
2016,7,18,7,30,613.0,95.0,1.0,26.0,351.0,735.87,555.16
2016,7,18,7,45,645.0,100.0,1.05,27.0,400.5,783.98,583.54
2016,7,18,8,0,677.0,105.0,1.1,28.0,450.0,830.78,610.29
2016,7,18,8,15,700.5,109.5,1.0,28.5,498.5,866.81,628.42
2016,7,18,8,30,724.0,114.0,0.9,29.0,547.0,900.62,644.61
2016,7,18,8,45,744.5,116.0,0.8,30.0,592.5,919.81,649.91
2016,7,18,9,0,765.0,118.0,0.7,31.0,638.0,942.57,657.34
2016,7,18,9,15,778.5,121.0,0.65,31.0,679.5,956.31,662.7
2016,7,18,9,30,792.0,124.0,0.6,31.0,721.0,966.81,666.29
2016,7,18,9,45,804.5,125.5,0.55,31.5,757.5,971.26,665.05
2016,7,18,10,0,817.0,127.0,0.5,32.0,794.0,972.3,661.99
2016,7,18,10,15,825.0,128.5,0.5,32.0,824.5,952.83,649.41
2016,7,18,10,30,833.0,130.0,0.5,32.0,855.0,942.97,642.94
2016,7,18,10,45,838.5,131.5,0.5,32.5,879.0,927.42,631.78
2016,7,18,11,0,844.0,133.0,0.5,33.0,903.0,908.65,618.91
2016,7,18,11,15,848.0,134.0,0.6,33.0,920.5,884.94,606.32
2016,7,18,11,30,852.0,135.0,0.7,33.0,938.0,858.28,591.81
2016,7,18,11,45,854.5,135.0,0.85,33.5,948.5,826.71,573.63
2016,7,18,12,0,857.0,135.0,1.0,34.0,959.0,792.63,553.47
2016,7,18,12,15,857.5,135.0,1.15,34.0,961.5,754.76,531.22
2016,7,18,12,30,858.0,135.0,1.3,34.0,964.0,714.94,505.74
2016,7,18,12,45,847.0,142.0,1.5,34.0,956.5,670.96,476.74
2016,7,18,13,0,836.0,149.0,1.7,34.0,949.0,626.13,445.96
2016,7,18,13,15,832.5,148.0,1.7,34.0,936.0,579.52,411.89
2016,7,18,13,30,829.0,147.0,1.7,34.0,923.0,532.08,376.28
2016,7,18,13,45,661.5,253.5,1.75,34.0,864.5,480.0,337.13
2016,7,18,14,0,494.0,360.0,1.8,34.0,806.0,445.19,311.07
2016,7,18,14,15,640.5,256.0,1.85,33.5,816.5,389.92,267.4
2016,7,18,14,30,787.0,152.0,1.9,33.0,827.0,329.24,216.53
2016,7,18,14,45,642.5,221.5,1.95,33.0,758.5,285.55,184.99
2016,7,18,15,0,498.0,291.0,2.0,33.0,690.0,264.06,172.67
2016,7,18,15,15,614.0,219.5,2.0,33.0,687.5,199.05,121.38
2016,7,18,15,30,730.0,148.0,2.0,33.0,685.0,124.63,70.83
2016,7,18,15,45,427.5,224.0,2.0,33.0,534.0,131.12,99.88
2016,7,18,16,0,125.0,300.0,2.0,33.0,383.0,192.14,148.17
2016,7,18,16,15,385.0,218.0,1.95,32.5,446.0,133.24,102.23
2016,7,18,16,30,645.0,136.0,1.9,32.0,509.0,89.17,67.4
2016,7,18,16,45,455.0,165.5,1.85,32.0,416.5,108.32,83.22
2016,7,18,17,0,265.0,195.0,1.8,32.0,324.0,131.3,102.06
2016,7,18,17,15,250.0,175.0,1.65,31.5,286.0,120.0,93.4
2016,7,18,17,30,235.0,155.0,1.5,31.0,248.0,108.2,84.25
2016,7,18,17,45,221.0,133.5,1.4,30.5,211.0,94.97,73.75
2016,7,18,18,0,207.0,112.0,1.3,30.0,174.0,81.2,62.57
2016,7,18,18,15,271.5,88.0,1.25,29.0,152.0,65.84,49.89
2016,7,18,18,30,336.0,64.0,1.2,28.0,130.0,48.27,35.04
2016,7,18,18,45,258.0,49.0,1.2,27.5,91.0,37.35,25.44
2016,7,18,19,0,180.0,34.0,1.2,27.0,52.0,26.18,14.98
2016,7,18,19,15,90.0,17.0,1.25,26.5,26.0,13.21,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,26.5,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,53.0,10.0,1.1,22.0,12.0,43.6,0.0
2016,7,19,5,45,160.0,25.0,1.3,22.5,42.5,181.62,108.76
2016,7,19,6,0,267.0,40.0,1.5,23.0,73.0,293.07,228.33
2016,7,19,6,15,349.0,51.5,1.6,23.5,115.5,379.1,301.82
2016,7,19,6,30,431.0,63.0,1.7,24.0,158.0,477.42,379.93
2016,7,19,6,45,489.0,72.0,1.8,24.5,206.5,552.81,437.29
2016,7,19,7,0,547.0,81.0,1.9,25.0,255.0,630.03,493.42
2016,7,19,7,15,588.0,87.5,1.95,25.5,305.0,689.85,534.4
2016,7,19,7,30,629.0,94.0,2.0,26.0,355.0,749.5,573.8
2016,7,19,7,45,660.5,99.0,2.05,27.0,405.5,797.47,602.69
2016,7,19,8,0,692.0,104.0,2.1,28.0,456.0,844.07,629.84
2016,7,19,8,15,714.5,108.0,2.0,28.5,504.0,878.69,648.2
2016,7,19,8,30,737.0,112.0,1.9,29.0,552.0,904.81,660.63
2016,7,19,8,45,530.5,199.5,1.85,29.5,529.0,796.75,584.95
2016,7,19,9,0,324.0,287.0,1.8,30.0,506.0,661.18,486.0
2016,7,19,9,15,559.5,206.5,1.65,30.0,614.5,836.01,607.12
2016,7,19,9,30,795.0,126.0,1.5,30.0,723.0,972.01,689.4
2016,7,19,9,45,566.5,244.0,1.4,30.5,680.5,858.95,611.24
2016,7,19,10,0,338.0,362.0,1.3,31.0,638.0,723.38,515.28
2016,7,19,10,15,395.0,353.0,1.2,31.0,687.5,757.36,538.1
2016,7,19,10,30,452.0,344.0,1.1,31.0,737.0,804.76,566.92
2016,7,19,10,45,415.0,371.0,1.0,31.5,740.0,776.94,544.41
2016,7,19,11,0,378.0,398.0,0.9,32.0,743.0,736.44,515.07
2016,7,19,11,15,609.5,270.0,0.8,32.0,838.5,817.66,570.4
2016,7,19,11,30,841.0,142.0,0.7,32.0,934.0,854.68,592.9
2016,7,19,11,45,843.0,142.5,0.65,32.5,944.0,823.28,570.78
2016,7,19,12,0,845.0,143.0,0.6,33.0,954.0,789.4,548.08
2016,7,19,12,15,462.0,304.0,0.5,33.0,747.5,613.35,428.61
2016,7,19,12,30,79.0,465.0,0.4,33.0,541.0,440.48,308.09
2016,7,19,12,45,207.5,456.0,0.35,33.5,655.0,506.33,353.77
2016,7,19,13,0,336.0,447.0,0.3,34.0,769.0,554.92,383.94
2016,7,19,13,15,587.0,294.0,0.25,34.0,847.0,549.74,380.37
2016,7,19,13,30,838.0,141.0,0.2,34.0,925.0,532.12,366.41
2016,7,19,13,45,553.0,288.5,0.15,34.0,801.5,458.95,314.71
2016,7,19,14,0,268.0,436.0,0.1,34.0,678.0,411.34,283.0
2016,7,19,14,15,538.5,287.5,0.15,33.5,755.5,378.96,255.7
2016,7,19,14,30,809.0,139.0,0.2,33.0,833.0,326.17,209.31
2016,7,19,14,45,797.0,138.5,0.25,33.0,800.0,274.45,168.54
2016,7,19,15,0,785.0,138.0,0.3,33.0,767.0,223.96,130.0
2016,7,19,15,15,773.0,135.5,0.3,33.0,729.5,173.61,95.37
2016,7,19,15,30,761.0,133.0,0.3,33.0,692.0,124.9,70.11
2016,7,19,15,45,741.0,132.0,0.35,33.0,649.0,89.42,66.42
2016,7,19,16,0,721.0,131.0,0.4,33.0,606.0,82.29,61.03
2016,7,19,16,15,701.0,126.5,0.4,32.5,560.0,81.59,60.81
2016,7,19,16,30,681.0,122.0,0.4,32.0,514.0,80.76,60.49
2016,7,19,16,45,649.0,119.0,0.4,32.0,465.0,80.62,60.6
2016,7,19,17,0,617.0,116.0,0.4,32.0,416.0,80.51,60.73
2016,7,19,17,15,582.5,109.0,0.4,31.5,366.5,77.48,58.61
2016,7,19,17,30,548.0,102.0,0.4,31.0,317.0,74.29,56.32
2016,7,19,17,45,492.5,95.5,0.45,31.0,267.5,69.58,52.59
2016,7,19,18,0,437.0,89.0,0.5,31.0,218.0,65.43,49.2
2016,7,19,18,15,374.5,77.5,0.5,30.0,172.5,57.62,42.81
2016,7,19,18,30,312.0,66.0,0.5,29.0,127.0,49.61,35.99
2016,7,19,18,45,224.5,50.5,0.55,28.5,88.0,38.33,26.11
2016,7,19,19,0,137.0,35.0,0.6,28.0,49.0,27.23,15.61
2016,7,19,19,15,68.5,17.5,0.6,27.5,24.5,13.91,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,20,5,15,19.0,4.5,1.3,21.0,5.0,0.0,0.0
2016,7,20,5,30,38.0,9.0,1.5,21.0,10.0,32.8,0.0
2016,7,20,5,45,145.0,24.0,1.7,21.5,39.5,168.3,96.24
2016,7,20,6,0,252.0,39.0,1.9,22.0,69.0,280.43,219.35
2016,7,20,6,15,335.5,51.0,1.85,22.5,111.5,367.82,294.6
2016,7,20,6,30,419.0,63.0,1.8,23.0,154.0,467.29,373.99
2016,7,20,6,45,481.5,71.0,1.75,23.5,202.5,544.98,432.95
2016,7,20,7,0,544.0,79.0,1.7,24.0,251.0,624.69,490.37
2016,7,20,7,15,587.0,85.5,1.8,25.0,301.5,686.2,531.93
2016,7,20,7,30,630.0,92.0,1.9,26.0,352.0,747.68,571.89
2016,7,20,7,45,664.5,96.0,2.0,27.0,403.5,797.23,602.21
2016,7,20,8,0,699.0,100.0,2.1,28.0,455.0,845.54,630.9
2016,7,20,8,15,723.0,104.0,2.05,28.5,504.0,881.77,650.78
2016,7,20,8,30,747.0,108.0,2.0,29.0,553.0,910.01,665.1
2016,7,20,8,45,767.0,111.0,1.95,29.5,600.0,936.48,678.11
2016,7,20,9,0,787.0,114.0,1.9,30.0,647.0,960.01,689.1
2016,7,20,9,15,801.5,117.0,1.85,30.0,689.5,974.82,695.9
2016,7,20,9,30,816.0,120.0,1.8,30.0,732.0,986.31,700.77
2016,7,20,9,45,827.0,122.0,1.8,30.5,769.5,989.69,699.92
2016,7,20,10,0,838.0,124.0,1.8,31.0,807.0,976.9,689.26
2016,7,20,10,15,846.0,126.0,1.8,31.0,838.5,970.61,684.38
2016,7,20,10,30,854.0,128.0,1.8,31.0,870.0,960.89,677.44
2016,7,20,10,45,859.5,129.5,1.8,31.5,895.0,944.9,665.4
2016,7,20,11,0,865.0,131.0,1.8,32.0,920.0,925.63,651.5
2016,7,20,11,15,869.0,132.0,1.75,32.0,937.5,901.34,635.36
2016,7,20,11,30,873.0,133.0,1.7,32.0,955.0,874.01,617.41
2016,7,20,11,45,874.5,134.0,1.7,32.5,965.5,841.74,595.66
2016,7,20,12,0,876.0,135.0,1.7,33.0,976.0,806.9,572.31
2016,7,20,12,15,876.5,135.5,1.7,33.0,978.5,768.58,547.5
2016,7,20,12,30,877.0,136.0,1.7,33.0,981.0,728.23,519.72
2016,7,20,12,45,882.0,131.5,1.7,33.0,978.0,685.33,489.72
2016,7,20,13,0,887.0,127.0,1.7,33.0,975.0,640.53,457.63
2016,7,20,13,15,884.5,126.0,1.7,33.0,962.5,592.24,422.2
2016,7,20,13,30,882.0,125.0,1.7,33.0,950.0,542.91,384.99
2016,7,20,13,45,876.0,125.0,1.7,33.0,930.0,491.77,345.4
2016,7,20,14,0,870.0,125.0,1.7,33.0,910.0,440.24,304.4
2016,7,20,14,15,863.5,124.0,1.7,33.0,883.5,387.69,261.68
2016,7,20,14,30,857.0,123.0,1.7,33.0,857.0,335.21,218.37
2016,7,20,14,45,848.0,121.5,1.75,33.0,824.0,282.1,174.93
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,229.71,133.75
2016,7,20,15,15,585.5,218.0,1.8,32.5,675.5,193.11,118.49
2016,7,20,15,30,332.0,316.0,1.8,32.0,560.0,208.81,145.26
2016,7,20,15,45,560.0,213.0,1.85,32.0,594.0,127.96,97.63
2016,7,20,16,0,788.0,110.0,1.9,32.0,628.0,78.45,58.34
2016,7,20,16,15,472.0,181.5,1.85,31.5,485.5,113.75,87.24
2016,7,20,16,30,156.0,253.0,1.8,31.0,343.0,168.53,131.57
2016,7,20,16,45,429.5,173.5,1.75,31.0,389.0,112.97,87.22
2016,7,20,17,0,703.0,94.0,1.7,31.0,435.0,66.7,49.75
2016,7,20,17,15,670.5,89.0,1.6,30.5,384.0,64.41,48.2
2016,7,20,17,30,638.0,84.0,1.5,30.0,333.0,62.03,46.49
2016,7,20,17,45,594.0,77.5,1.4,29.5,282.5,58.33,43.61
2016,7,20,18,0,550.0,71.0,1.3,29.0,232.0,54.51,40.53
2016,7,20,18,15,487.0,62.5,1.25,28.0,184.0,48.83,35.82
2016,7,20,18,30,424.0,54.0,1.2,27.0,136.0,43.03,30.78
2016,7,20,18,45,333.0,42.5,1.15,26.0,95.0,34.36,23.08
2016,7,20,19,0,242.0,31.0,1.1,25.0,54.0,24.1,13.26
2016,7,20,19,15,121.0,15.5,1.1,24.5,27.0,12.1,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,15,23.0,4.0,0.75,20.5,4.5,0.0,0.0
2016,7,21,5,30,46.0,8.0,0.9,21.0,9.0,37.2,0.0
2016,7,21,5,45,153.5,23.0,1.05,21.5,39.0,171.53,92.32
2016,7,21,6,0,261.0,38.0,1.2,22.0,69.0,285.7,222.1
2016,7,21,6,15,343.0,50.0,1.0,22.5,111.5,372.22,295.63
2016,7,21,6,30,425.0,62.0,0.8,23.0,154.0,470.89,372.1
2016,7,21,6,45,485.0,70.5,0.6,24.0,202.0,547.17,426.13
2016,7,21,7,0,545.0,79.0,0.4,25.0,250.0,625.39,477.34
2016,7,21,7,15,586.5,85.5,0.4,25.5,300.5,685.57,516.18
2016,7,21,7,30,628.0,92.0,0.4,26.0,351.0,745.64,553.4
2016,7,21,7,45,659.5,97.5,0.45,27.0,401.5,794.25,581.39
2016,7,21,8,0,691.0,103.0,0.5,28.0,452.0,841.5,607.75
2016,7,21,8,15,714.5,107.5,0.5,28.5,501.0,877.77,626.78
2016,7,21,8,30,738.0,112.0,0.5,29.0,550.0,905.51,640.28
2016,7,21,8,45,754.0,116.5,0.55,29.5,595.5,929.61,652.53
2016,7,21,9,0,770.0,121.0,0.6,30.0,641.0,950.74,662.98
2016,7,21,9,15,567.0,218.5,0.6,30.0,614.5,848.23,597.35
2016,7,21,9,30,364.0,316.0,0.6,30.0,588.0,720.52,510.95
2016,7,21,9,45,424.5,308.5,0.65,30.5,642.0,783.62,552.26
2016,7,21,10,0,485.0,301.0,0.7,31.0,696.0,824.88,577.17
2016,7,21,10,15,641.5,230.5,0.7,31.0,774.0,898.93,625.25
2016,7,21,10,30,798.0,160.0,0.7,31.0,852.0,951.99,655.88
2016,7,21,10,45,550.5,295.0,0.75,31.5,779.0,831.97,577.44
2016,7,21,11,0,303.0,430.0,0.8,32.0,706.0,698.37,487.07
2016,7,21,11,15,344.0,420.5,0.8,32.0,739.5,707.35,494.56
2016,7,21,11,30,385.0,411.0,0.8,32.0,773.0,713.0,498.3
2016,7,21,11,45,390.5,413.5,0.85,32.5,784.0,696.49,486.65
2016,7,21,12,0,396.0,416.0,0.9,33.0,795.0,678.14,473.94
2016,7,21,12,15,608.5,293.0,0.9,33.0,878.0,709.89,497.96
2016,7,21,12,30,821.0,170.0,0.9,33.0,961.0,721.47,507.34
2016,7,21,12,45,559.0,315.5,0.95,33.0,853.0,625.86,440.19
2016,7,21,13,0,297.0,461.0,1.0,33.0,745.0,541.15,380.83
2016,7,21,13,15,565.5,307.0,1.0,33.0,838.5,551.16,389.09
2016,7,21,13,30,834.0,153.0,1.0,33.0,932.0,537.0,377.46
2016,7,21,13,45,832.0,149.5,1.05,33.5,913.0,485.71,337.94
2016,7,21,14,0,830.0,146.0,1.1,34.0,894.0,433.89,297.17
2016,7,21,14,15,570.0,270.5,1.1,34.0,777.5,373.42,254.73
2016,7,21,14,30,310.0,395.0,1.1,34.0,661.0,350.59,242.08
2016,7,21,14,45,309.5,378.0,1.15,34.0,634.5,315.1,215.57
2016,7,21,15,0,309.0,361.0,1.2,34.0,608.0,280.22,190.08
2016,7,21,15,15,349.5,330.5,1.2,33.5,596.5,243.61,163.62
2016,7,21,15,30,390.0,300.0,1.2,33.0,585.0,203.47,138.95
2016,7,21,15,45,299.0,298.5,1.25,33.0,509.0,180.81,138.39
2016,7,21,16,0,208.0,297.0,1.3,33.0,433.0,192.27,147.79
2016,7,21,16,15,443.0,212.0,1.35,32.5,474.5,131.07,100.36
2016,7,21,16,30,678.0,127.0,1.4,32.0,516.0,84.08,63.25
2016,7,21,16,45,649.5,122.0,1.45,32.0,467.0,82.8,62.51
2016,7,21,17,0,621.0,117.0,1.5,32.0,418.0,81.42,61.62
2016,7,21,17,15,586.0,110.0,1.45,31.5,368.0,78.41,59.51
2016,7,21,17,30,551.0,103.0,1.4,31.0,318.0,75.24,57.21
2016,7,21,17,45,505.5,94.0,1.35,30.5,268.5,70.25,53.33
2016,7,21,18,0,460.0,85.0,1.3,30.0,219.0,62.9,47.35
2016,7,21,18,15,396.5,74.0,1.3,29.0,173.0,55.33,41.09
2016,7,21,18,30,333.0,63.0,1.3,28.0,127.0,47.59,34.43
2016,7,21,18,45,246.0,48.0,1.3,27.5,87.5,36.6,24.73
2016,7,21,19,0,159.0,33.0,1.3,27.0,48.0,25.39,13.96
2016,7,21,19,15,79.5,16.5,1.4,26.5,24.0,12.82,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,5,45,104.0,20.0,1.4,22.5,32.0,129.61,63.18
2016,7,22,6,0,208.0,40.0,1.6,23.0,64.0,250.25,193.47
2016,7,22,6,15,287.5,53.5,1.7,23.5,105.0,334.59,266.45
2016,7,22,6,30,367.0,67.0,1.8,24.0,146.0,425.11,340.26
2016,7,22,6,45,429.0,77.0,1.9,24.5,193.0,500.41,398.65
2016,7,22,7,0,491.0,87.0,2.0,25.0,240.0,586.77,462.63
2016,7,22,7,15,534.0,95.0,2.05,25.5,289.5,649.06,506.14
2016,7,22,7,30,577.0,103.0,2.1,26.0,339.0,711.33,548.13
