Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,7,45,528.5,131.0,2.15,27.0,370.0,699.45,535.64
2016,7,22,8,0,480.0,159.0,2.2,28.0,401.0,693.08,527.38
2016,7,22,8,15,589.0,141.0,2.15,28.5,468.5,793.9,594.16
2016,7,22,8,30,698.0,123.0,2.1,29.0,536.0,885.4,650.93
2016,7,22,8,45,581.0,181.0,2.1,29.5,544.0,835.61,613.93
2016,7,22,9,0,464.0,239.0,2.1,30.0,552.0,771.2,565.73
2016,7,22,9,15,448.5,263.0,2.0,30.5,581.5,776.63,565.72
2016,7,22,9,30,433.0,287.0,1.9,31.0,611.0,779.22,563.3
2016,7,22,9,45,625.5,206.0,1.85,31.5,700.5,886.03,634.54
2016,7,22,10,0,818.0,125.0,1.8,32.0,790.0,957.71,675.74
2016,7,22,10,15,826.5,127.0,1.7,32.0,821.0,952.15,669.23
2016,7,22,10,30,835.0,129.0,1.6,32.0,852.0,943.2,661.55
2016,7,22,10,45,842.0,129.5,1.5,32.5,877.0,928.01,648.83
2016,7,22,11,0,849.0,130.0,1.4,33.0,902.0,909.57,634.33
2016,7,22,11,15,853.5,131.0,1.3,33.0,919.5,886.16,618.19
2016,7,22,11,30,858.0,132.0,1.2,33.0,937.0,859.72,600.29
2016,7,22,11,45,859.0,133.5,1.15,33.5,947.5,827.94,578.6
2016,7,22,12,0,860.0,135.0,1.1,34.0,958.0,793.65,555.44
2016,7,22,12,15,860.5,135.0,1.05,34.0,960.5,755.5,530.59
2016,7,22,12,30,861.0,135.0,1.0,34.0,963.0,715.37,503.04
2016,7,22,12,45,857.5,136.5,0.95,34.5,958.0,671.97,471.81
2016,7,22,13,0,854.0,138.0,0.9,35.0,953.0,627.28,439.19
2016,7,22,13,15,851.0,137.0,0.85,35.0,940.5,580.01,405.07
2016,7,22,13,30,848.0,136.0,0.8,35.0,928.0,531.82,369.4
2016,7,22,13,45,843.5,135.0,0.8,35.0,908.5,482.17,332.04
2016,7,22,14,0,839.0,134.0,0.8,35.0,889.0,432.05,293.21
2016,7,22,14,15,832.5,132.5,0.75,35.0,862.5,380.63,252.29
2016,7,22,14,30,826.0,131.0,0.7,35.0,836.0,329.32,210.88
2016,7,22,14,45,815.5,129.5,0.7,35.0,803.5,269.9,164.18
2016,7,22,15,0,805.0,128.0,0.7,35.0,771.0,217.91,124.38
2016,7,22,15,15,489.0,236.0,0.7,34.5,621.0,194.24,121.49
2016,7,22,15,30,173.0,344.0,0.7,34.0,471.0,226.25,159.99
2016,7,22,15,45,248.0,309.5,0.7,34.0,479.0,185.33,140.72
2016,7,22,16,0,323.0,275.0,0.7,34.0,487.0,171.3,130.45
2016,7,22,16,15,299.5,257.0,0.7,34.0,442.0,163.05,124.49
2016,7,22,16,30,276.0,239.0,0.7,34.0,397.0,154.31,118.1
2016,7,22,16,45,451.5,175.0,0.75,34.0,405.5,114.39,87.01
2016,7,22,17,0,627.0,111.0,0.8,34.0,414.0,77.38,57.7
2016,7,22,17,15,592.5,104.5,0.75,33.0,364.0,74.57,55.93
2016,7,22,17,30,558.0,98.0,0.7,32.0,314.0,71.62,53.94
2016,7,22,17,45,507.5,90.5,0.7,31.5,264.5,67.6,50.87
2016,7,22,18,0,457.0,83.0,0.7,31.0,215.0,61.51,45.96
2016,7,22,18,15,394.5,72.0,0.7,30.0,169.5,53.92,39.71
2016,7,22,18,30,332.0,61.0,0.7,29.0,124.0,46.14,33.06
2016,7,22,18,45,244.0,46.0,0.7,28.5,85.0,35.12,23.37
2016,7,22,19,0,156.0,31.0,0.7,28.0,46.0,23.88,12.56
2016,7,22,19,15,78.0,15.5,0.75,27.5,23.0,12.06,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,110.5,18.5,1.2,22.5,31.0,130.27,57.38
2016,7,23,6,0,221.0,37.0,1.4,23.0,62.0,254.91,196.53
2016,7,23,6,15,301.0,50.0,1.3,23.5,103.0,339.65,269.67
2016,7,23,6,30,381.0,63.0,1.2,24.0,144.0,430.57,342.35
2016,7,23,6,45,442.5,72.5,1.1,25.0,191.0,512.71,403.32
2016,7,23,7,0,504.0,82.0,1.0,26.0,238.0,592.28,458.64
2016,7,23,7,15,546.5,89.5,1.0,27.0,287.5,653.66,498.81
2016,7,23,7,30,589.0,97.0,1.0,28.0,337.0,715.04,537.2
2016,7,23,7,45,624.5,101.5,1.05,29.0,387.5,765.46,567.2
2016,7,23,8,0,660.0,106.0,1.1,30.0,438.0,814.73,595.56
2016,7,23,8,15,684.5,111.0,1.1,30.5,486.0,852.18,616.06
2016,7,23,8,30,709.0,116.0,1.1,31.0,534.0,887.47,634.89
2016,7,23,8,45,729.0,119.0,1.15,31.5,580.0,906.84,644.22
2016,7,23,9,0,749.0,122.0,1.2,32.0,626.0,930.21,656.23
2016,7,23,9,15,763.5,125.0,1.2,32.0,667.5,944.93,663.4
2016,7,23,9,30,778.0,128.0,1.2,32.0,709.0,956.44,668.78
2016,7,23,9,45,798.5,125.5,1.2,32.5,748.0,964.46,670.83
2016,7,23,10,0,819.0,123.0,1.2,33.0,787.0,956.41,663.25
2016,7,23,10,15,827.0,124.5,1.15,33.5,817.5,949.87,656.18
2016,7,23,10,30,835.0,126.0,1.1,34.0,848.0,940.0,647.23
2016,7,23,10,45,841.0,127.5,1.05,34.5,872.5,924.88,635.32
2016,7,23,11,0,847.0,129.0,1.0,35.0,897.0,906.51,621.66
2016,7,23,11,15,510.5,301.0,0.95,35.0,767.0,756.0,523.48
2016,7,23,11,30,174.0,473.0,0.9,35.0,637.0,578.87,402.25
2016,7,23,11,45,204.5,475.5,0.9,35.0,670.0,590.7,411.67
2016,7,23,12,0,235.0,478.0,0.9,35.0,703.0,599.46,417.3
2016,7,23,12,15,267.5,471.5,0.85,35.0,728.0,601.79,418.31
2016,7,23,12,30,300.0,465.0,0.8,35.0,753.0,596.03,413.97
2016,7,23,12,45,249.0,473.5,0.8,35.5,711.5,544.15,378.08
2016,7,23,13,0,198.0,482.0,0.8,36.0,670.0,500.31,347.72
2016,7,23,13,15,272.5,455.0,0.75,36.0,711.0,497.36,345.57
2016,7,23,13,30,347.0,428.0,0.7,36.0,752.0,492.09,340.62
2016,7,23,13,45,586.5,284.0,0.7,36.0,817.0,464.22,319.44
2016,7,23,14,0,826.0,140.0,0.7,36.0,882.0,429.83,290.16
2016,7,23,14,15,819.5,138.0,0.7,36.0,856.0,378.66,249.84
2016,7,23,14,30,813.0,136.0,0.7,36.0,830.0,321.52,204.82
2016,7,23,14,45,802.5,134.5,0.75,36.0,797.5,269.08,163.4
2016,7,23,15,0,792.0,133.0,0.8,36.0,765.0,217.71,124.33
2016,7,23,15,15,780.5,130.5,0.8,35.5,727.0,166.86,90.15
2016,7,23,15,30,769.0,128.0,0.8,35.0,689.0,117.58,65.95
2016,7,23,15,45,755.0,124.0,0.85,35.0,647.0,84.91,62.45
2016,7,23,16,0,741.0,120.0,0.9,35.0,605.0,84.29,62.2
2016,7,23,16,15,721.5,116.0,0.95,34.5,559.0,75.82,55.77
2016,7,23,16,30,702.0,112.0,1.0,34.0,513.0,75.02,55.46
2016,7,23,16,45,680.5,106.0,1.05,34.0,465.0,72.76,53.85
2016,7,23,17,0,659.0,100.0,1.1,34.0,417.0,70.31,52.07
2016,7,23,17,15,626.0,94.5,1.05,33.5,367.0,67.9,50.4
2016,7,23,17,30,593.0,89.0,1.0,33.0,317.0,65.37,48.61
2016,7,23,17,45,551.5,81.0,1.0,32.5,268.0,60.75,45.02
2016,7,23,18,0,510.0,73.0,1.0,32.0,219.0,55.94,41.16
2016,7,23,18,15,447.5,63.5,0.95,31.0,173.0,49.57,35.92
2016,7,23,18,30,385.0,54.0,0.9,30.0,127.0,43.02,30.29
2016,7,23,18,45,298.5,41.5,0.9,29.0,87.5,32.01,20.72
2016,7,23,19,0,212.0,29.0,0.9,28.0,48.0,22.52,11.33
2016,7,23,19,15,106.0,14.5,0.95,27.5,24.0,12.38,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,136.0,17.5,0.85,23.5,32.5,145.38,56.08
2016,7,24,6,0,272.0,35.0,1.0,24.0,65.0,291.91,222.93
2016,7,24,6,15,357.0,46.0,0.95,24.0,107.5,382.25,300.58
2016,7,24,6,30,442.0,57.0,0.9,24.0,150.0,478.47,376.4
2016,7,24,6,45,500.0,65.5,0.9,24.5,198.0,553.25,432.03
2016,7,24,7,0,558.0,74.0,0.9,25.0,246.0,629.99,486.1
2016,7,24,7,15,600.0,80.0,0.8,26.0,296.5,690.19,523.7
2016,7,24,7,30,642.0,86.0,0.7,27.0,347.0,750.35,559.07
2016,7,24,7,45,673.0,91.0,0.6,28.5,398.0,798.09,583.12
2016,7,24,8,0,704.0,96.0,0.5,30.0,449.0,844.47,605.0
2016,7,24,8,15,727.0,100.5,0.4,30.5,498.0,874.71,618.16
2016,7,24,8,30,750.0,105.0,0.3,31.0,547.0,908.73,633.42
2016,7,24,8,45,768.5,108.0,0.25,32.0,593.0,933.72,642.53
2016,7,24,9,0,787.0,111.0,0.2,33.0,639.0,955.76,649.86
2016,7,24,9,15,801.0,113.5,0.25,33.0,681.0,969.49,656.91
2016,7,24,9,30,815.0,116.0,0.3,33.0,723.0,979.93,662.33
2016,7,24,9,45,827.0,117.5,0.35,33.5,760.5,971.19,655.44
2016,7,24,10,0,839.0,119.0,0.4,34.0,798.0,971.84,654.48
2016,7,24,10,15,847.0,121.0,0.45,34.5,829.5,965.6,649.52
2016,7,24,10,30,855.0,123.0,0.5,35.0,861.0,955.92,642.77
2016,7,24,10,45,861.5,123.5,0.55,35.5,886.0,939.93,632.48
2016,7,24,11,0,868.0,124.0,0.6,36.0,911.0,920.64,620.39
2016,7,24,11,15,872.0,125.0,0.6,36.0,929.0,896.35,605.75
2016,7,24,11,30,876.0,126.0,0.6,36.0,947.0,869.01,589.35
2016,7,24,11,45,618.0,279.5,0.65,36.0,862.0,772.88,528.22
2016,7,24,12,0,360.0,433.0,0.7,36.0,777.0,663.91,455.51
2016,7,24,12,15,224.0,451.0,0.7,36.0,665.5,550.06,380.9
2016,7,24,12,30,88.0,469.0,0.7,36.0,554.0,449.71,313.14
2016,7,24,12,45,473.5,305.5,0.75,36.5,756.5,561.37,392.53
2016,7,24,13,0,859.0,142.0,0.8,37.0,959.0,631.77,438.46
2016,7,24,13,15,574.0,295.5,0.8,37.0,838.5,541.45,374.32
2016,7,24,13,30,289.0,449.0,0.8,37.0,718.0,476.9,329.42
2016,7,24,13,45,275.5,442.0,0.85,37.0,694.0,440.96,304.9
2016,7,24,14,0,262.0,435.0,0.9,37.0,670.0,406.65,280.88
2016,7,24,14,15,341.5,390.5,0.9,37.0,688.0,382.7,261.61
2016,7,24,14,30,421.0,346.0,0.9,37.0,706.0,341.21,228.8
2016,7,24,14,45,423.0,330.5,0.9,37.0,679.5,301.01,198.49
2016,7,24,15,0,425.0,315.0,0.9,37.0,653.0,261.15,169.21
2016,7,24,15,15,523.5,261.5,0.9,36.5,657.5,211.01,131.59
2016,7,24,15,30,622.0,208.0,0.9,36.0,662.0,147.93,91.96
2016,7,24,15,45,495.0,235.0,0.9,36.0,582.0,139.19,104.55
2016,7,24,16,0,368.0,262.0,0.9,36.0,502.0,165.5,125.24
2016,7,24,16,15,359.5,242.0,0.9,35.5,462.0,156.18,118.57
2016,7,24,16,30,351.0,222.0,0.9,35.0,422.0,146.29,111.51
2016,7,24,16,45,362.5,196.5,0.9,35.0,386.5,133.0,101.46
2016,7,24,17,0,374.0,171.0,0.9,35.0,351.0,113.22,86.15
2016,7,24,17,15,355.0,154.5,0.8,34.5,309.0,109.14,83.39
2016,7,24,17,30,336.0,138.0,0.7,34.0,267.0,98.97,75.61
2016,7,24,17,45,313.5,119.0,0.65,33.5,225.0,86.78,66.04
2016,7,24,18,0,291.0,100.0,0.6,33.0,183.0,74.15,55.89
2016,7,24,18,15,341.5,77.0,0.6,32.0,155.0,57.17,41.99
2016,7,24,18,30,392.0,54.0,0.6,31.0,127.0,43.14,30.22
2016,7,24,18,45,297.5,41.5,0.6,30.5,87.0,32.02,20.54
2016,7,24,19,0,203.0,29.0,0.6,30.0,47.0,22.5,10.96
2016,7,24,19,15,101.5,14.5,0.65,29.5,23.5,12.38,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,88.5,19.5,0.75,24.5,29.0,116.02,35.36
2016,7,25,6,0,177.0,39.0,0.8,25.0,58.0,226.86,171.16
2016,7,25,6,15,254.5,54.5,0.9,25.5,98.5,311.02,243.63
2016,7,25,6,30,332.0,70.0,1.0,26.0,139.0,401.15,316.15
2016,7,25,6,45,396.5,81.0,1.1,26.5,186.5,478.49,375.8
2016,7,25,7,0,461.0,92.0,1.2,27.0,234.0,559.15,434.74
2016,7,25,7,15,505.5,101.0,1.25,28.0,283.0,621.23,476.58
2016,7,25,7,30,550.0,110.0,1.3,29.0,332.0,693.63,523.84
2016,7,25,7,45,589.0,115.0,1.4,30.0,382.5,747.68,557.14
2016,7,25,8,0,628.0,120.0,1.5,31.0,433.0,800.59,588.8
2016,7,25,8,15,653.5,125.5,1.55,31.5,481.5,839.23,611.0
2016,7,25,8,30,679.0,131.0,1.6,32.0,530.0,875.71,631.57
2016,7,25,8,45,702.0,134.0,1.65,32.5,576.0,904.2,646.78
2016,7,25,9,0,725.0,137.0,1.7,33.0,622.0,929.97,660.24
2016,7,25,9,15,740.0,140.5,1.75,33.0,663.5,945.26,668.48
2016,7,25,9,30,755.0,144.0,1.8,33.0,705.0,950.36,670.56
2016,7,25,9,45,769.0,145.5,1.9,33.5,742.5,956.32,672.62
2016,7,25,10,0,783.0,147.0,2.0,34.0,780.0,958.85,672.63
2016,7,25,10,15,791.5,149.5,2.0,34.0,811.0,953.54,668.21
2016,7,25,10,30,800.0,152.0,2.0,34.0,842.0,944.79,661.87
2016,7,25,10,45,807.5,152.5,2.05,34.5,866.5,929.65,650.89
2016,7,25,11,0,815.0,153.0,2.1,35.0,891.0,911.21,637.99
2016,7,25,11,15,819.0,154.5,2.1,35.0,908.5,887.35,622.64
2016,7,25,11,30,823.0,156.0,2.1,35.0,926.0,860.46,605.43
2016,7,25,11,45,549.5,311.5,2.15,35.5,828.5,744.72,525.12
2016,7,25,12,0,276.0,467.0,2.2,36.0,731.0,626.96,441.07
2016,7,25,12,15,555.0,310.0,2.2,36.0,842.0,685.42,485.51
2016,7,25,12,30,834.0,153.0,2.2,36.0,953.0,708.31,503.77
2016,7,25,12,45,825.5,158.0,2.25,36.5,946.0,669.89,475.14
2016,7,25,13,0,817.0,163.0,2.3,37.0,939.0,624.3,441.73
2016,7,25,13,15,605.0,282.5,2.3,37.0,853.5,548.79,386.89
2016,7,25,13,30,393.0,402.0,2.3,37.0,768.0,496.46,348.59
2016,7,25,13,45,599.0,278.0,2.3,37.0,822.0,464.42,324.04
2016,7,25,14,0,805.0,154.0,2.3,37.0,876.0,425.8,291.29
2016,7,25,14,15,797.5,152.5,2.3,37.0,849.5,374.09,249.75
2016,7,25,14,30,790.0,151.0,2.3,37.0,823.0,322.77,208.05
2016,7,25,14,45,781.0,148.0,2.3,37.0,790.5,270.71,166.22
2016,7,25,15,0,772.0,145.0,2.3,37.0,758.0,219.62,126.99
2016,7,25,15,15,759.5,142.0,2.3,36.5,720.0,169.28,93.28
2016,7,25,15,30,747.0,139.0,2.3,36.0,682.0,120.68,69.9
2016,7,25,15,45,727.0,137.0,2.3,36.0,638.5,83.95,61.58
2016,7,25,16,0,707.0,135.0,2.3,36.0,595.0,84.92,62.56
2016,7,25,16,15,686.0,130.5,2.25,35.5,549.0,84.31,62.41
2016,7,25,16,30,665.0,126.0,2.2,35.0,503.0,83.57,62.17
2016,7,25,16,45,621.5,123.0,2.15,35.0,449.5,83.42,62.27
2016,7,25,17,0,578.0,120.0,2.1,35.0,396.0,83.33,62.42
2016,7,25,17,15,536.5,115.0,1.9,34.5,347.5,81.87,61.59
2016,7,25,17,30,495.0,110.0,1.7,34.0,299.0,78.59,59.24
2016,7,25,17,45,446.5,100.0,1.5,33.5,251.0,72.39,54.4
2016,7,25,18,0,398.0,90.0,1.3,33.0,203.0,65.99,49.26
2016,7,25,18,15,338.0,76.5,1.25,32.0,158.5,56.82,41.73
2016,7,25,18,30,278.0,63.0,1.2,31.0,114.0,47.38,33.7
2016,7,25,18,45,198.0,46.5,1.15,30.5,77.0,35.37,23.21
2016,7,25,19,0,118.0,30.0,1.1,30.0,40.0,23.46,11.37
2016,7,25,19,15,59.0,15.0,1.2,29.5,20.0,12.8,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,88.0,18.5,1.7,24.5,28.0,112.97,25.03
2016,7,26,6,0,176.0,37.0,1.8,25.0,56.0,223.01,168.42
2016,7,26,6,15,254.5,52.5,1.75,25.5,96.0,308.09,242.8
2016,7,26,6,30,333.0,68.0,1.7,26.0,136.0,399.12,316.74
2016,7,26,6,45,397.5,75.5,1.65,27.0,180.0,471.39,372.08
2016,7,26,7,0,462.0,83.0,1.6,28.0,224.0,555.66,432.81
2016,7,26,7,15,354.0,119.0,1.5,28.5,239.0,506.84,393.43
2016,7,26,7,30,246.0,155.0,1.4,29.0,254.0,436.12,337.22
2016,7,26,7,45,250.5,178.5,1.35,30.0,291.5,470.74,359.98
2016,7,26,8,0,255.0,202.0,1.3,31.0,329.0,503.89,380.24
2016,7,26,8,15,380.5,193.5,1.15,31.5,405.0,638.7,473.23
2016,7,26,8,30,506.0,185.0,1.0,32.0,481.0,755.02,547.94
2016,7,26,8,45,599.5,165.5,0.9,32.5,545.0,836.96,595.75
2016,7,26,9,0,693.0,146.0,0.8,33.0,609.0,908.07,634.5
2016,7,26,9,15,708.5,149.5,0.7,33.5,650.0,923.76,638.38
2016,7,26,9,30,724.0,153.0,0.6,34.0,691.0,936.37,641.03
2016,7,26,9,45,754.0,145.5,0.5,34.5,731.0,941.01,638.95
2016,7,26,10,0,784.0,138.0,0.4,35.0,771.0,949.94,639.58
2016,7,26,10,15,792.5,140.0,0.35,35.0,801.5,944.23,634.04
2016,7,26,10,30,801.0,142.0,0.3,35.0,832.0,935.12,626.9
2016,7,26,10,45,807.5,143.5,0.3,35.5,856.5,920.21,616.28
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,902.02,603.95
2016,7,26,11,15,818.0,146.0,0.4,36.0,898.0,866.59,584.66
2016,7,26,11,30,822.0,147.0,0.5,36.0,915.0,840.28,570.8
2016,7,26,11,45,824.0,147.5,0.6,36.5,925.5,809.16,552.51
2016,7,26,12,0,826.0,148.0,0.7,37.0,936.0,775.59,532.53
2016,7,26,12,15,497.0,317.5,0.75,37.0,792.0,648.4,446.94
2016,7,26,12,30,168.0,487.0,0.8,37.0,648.0,520.64,359.46
2016,7,26,12,45,125.0,473.0,0.9,37.0,592.5,464.62,323.32
2016,7,26,13,0,82.0,459.0,1.0,37.0,537.0,415.99,290.9
2016,7,26,13,15,226.0,436.0,1.05,37.0,647.0,463.17,323.66
2016,7,26,13,30,370.0,413.0,1.1,37.0,757.0,492.05,341.72
2016,7,26,13,45,573.0,289.5,1.15,37.0,809.0,459.93,317.43
2016,7,26,14,0,776.0,166.0,1.2,37.0,861.0,421.68,285.87
2016,7,26,14,15,768.5,164.0,1.2,37.0,835.0,371.01,245.89
2016,7,26,14,30,761.0,162.0,1.2,37.0,809.0,320.8,205.76
2016,7,26,14,45,751.0,160.0,1.25,37.0,777.0,270.67,166.14
2016,7,26,15,0,741.0,158.0,1.3,37.0,745.0,221.64,129.08
2016,7,26,15,15,728.0,154.5,1.3,36.5,707.5,164.14,90.5
2016,7,26,15,30,715.0,151.0,1.3,36.0,670.0,116.02,67.52
2016,7,26,15,45,622.0,177.5,1.35,36.0,609.0,106.09,78.96
2016,7,26,16,0,529.0,204.0,1.4,36.0,548.0,125.74,94.65
2016,7,26,16,15,455.0,208.5,1.4,35.5,488.5,129.78,98.29
2016,7,26,16,30,381.0,213.0,1.4,35.0,429.0,141.84,108.33
2016,7,26,16,45,283.0,205.5,1.4,35.0,357.5,137.0,104.86
2016,7,26,17,0,185.0,198.0,1.4,35.0,286.0,137.94,105.99
2016,7,26,17,15,335.0,155.5,1.3,34.5,291.5,109.52,83.8
2016,7,26,17,30,485.0,113.0,1.2,34.0,297.0,80.53,60.74
2016,7,26,17,45,430.5,103.5,1.1,33.5,248.5,74.67,56.25
2016,7,26,18,0,376.0,94.0,1.0,33.0,200.0,68.65,51.42
2016,7,26,18,15,314.0,80.0,0.9,32.5,155.5,59.19,43.56
2016,7,26,18,30,252.0,66.0,0.8,32.0,111.0,49.46,35.22
2016,7,26,18,45,173.0,47.5,0.7,31.5,74.0,36.57,24.02
2016,7,26,19,0,94.0,29.0,0.6,31.0,37.0,22.66,10.39
2016,7,26,19,15,47.0,14.5,0.6,30.5,18.5,12.38,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,12.0,1.25,24.5,12.0,9.88,0.0
2016,7,27,6,0,0.0,24.0,1.4,25.0,24.0,19.82,9.65
2016,7,27,6,15,0.0,41.5,1.4,25.5,41.5,37.14,24.31
2016,7,27,6,30,0.0,59.0,1.4,26.0,59.0,54.39,38.7
2016,7,27,6,45,1.0,79.5,1.4,26.5,80.0,75.59,56.12
2016,7,27,7,0,2.0,100.0,1.4,27.0,101.0,96.16,72.68
2016,7,27,7,15,68.5,131.5,1.5,28.0,159.0,205.08,161.02
2016,7,27,7,30,135.0,163.0,1.6,29.0,217.0,323.2,252.17
2016,7,27,7,45,155.0,186.5,1.7,30.0,256.5,369.16,284.73
2016,7,27,8,0,175.0,210.0,1.8,31.0,296.0,414.77,316.45
2016,7,27,8,15,411.5,173.0,1.7,31.5,405.5,645.16,483.45
2016,7,27,8,30,648.0,136.0,1.6,32.0,515.0,850.26,617.27
2016,7,27,8,45,439.0,218.0,1.5,32.5,484.0,724.96,526.39
2016,7,27,9,0,230.0,300.0,1.4,33.0,453.0,559.29,407.4
2016,7,27,9,15,476.0,226.5,1.25,33.0,570.0,764.28,549.23
2016,7,27,9,30,722.0,153.0,1.1,33.0,687.0,934.11,653.29
2016,7,27,9,45,733.0,156.5,0.95,33.5,723.5,931.26,644.32
2016,7,27,10,0,744.0,160.0,0.8,34.0,760.0,933.12,640.35
2016,7,27,10,15,753.5,162.5,0.75,34.0,790.5,929.11,635.95
2016,7,27,10,30,763.0,165.0,0.7,34.0,821.0,921.71,629.74
2016,7,27,10,45,767.0,169.0,0.65,34.5,845.0,907.22,618.19
2016,7,27,11,0,771.0,173.0,0.6,35.0,869.0,889.52,604.97
2016,7,27,11,15,775.5,174.0,0.65,35.0,886.5,866.34,591.65
2016,7,27,11,30,780.0,175.0,0.7,35.0,904.0,840.22,576.54
2016,7,27,11,45,534.5,318.5,0.8,35.5,821.0,737.85,508.32
2016,7,27,12,0,289.0,462.0,0.9,36.0,738.0,632.47,436.52
2016,7,27,12,15,534.5,322.0,0.95,36.0,833.0,679.26,472.21
2016,7,27,12,30,780.0,182.0,1.0,36.0,928.0,699.09,487.87
2016,7,27,12,45,774.0,185.0,1.1,36.0,922.5,656.12,458.94
2016,7,27,13,0,768.0,188.0,1.2,36.0,917.0,612.21,429.04
2016,7,27,13,15,764.5,187.0,1.2,35.5,905.0,566.04,396.86
2016,7,27,13,30,761.0,186.0,1.2,35.0,893.0,519.25,363.16
2016,7,27,13,45,756.0,184.5,1.2,35.0,873.5,470.98,326.62
2016,7,27,14,0,751.0,183.0,1.2,35.0,854.0,422.58,288.98
2016,7,27,14,15,595.0,260.5,1.2,35.0,782.0,370.7,251.1
2016,7,27,14,30,439.0,338.0,1.2,35.0,710.0,339.25,229.48
2016,7,27,14,45,256.5,349.5,1.2,35.0,565.0,283.47,194.21
2016,7,27,15,0,74.0,361.0,1.2,35.0,420.0,264.2,187.43
2016,7,27,15,15,235.0,327.5,1.15,34.5,500.5,225.26,154.39
2016,7,27,15,30,396.0,294.0,1.1,34.0,581.0,195.68,134.32
2016,7,27,15,45,477.5,243.5,1.1,34.0,568.5,143.95,109.19
2016,7,27,16,0,559.0,193.0,1.1,34.0,556.0,120.15,90.91
2016,7,27,16,15,336.0,219.5,1.05,33.5,433.0,143.58,109.95
2016,7,27,16,30,113.0,246.0,1.0,33.0,310.0,164.05,126.61
2016,7,27,16,45,256.0,205.0,0.95,33.0,331.5,136.34,105.01
2016,7,27,17,0,399.0,164.0,0.9,33.0,353.0,109.4,83.86
2016,7,27,17,15,372.0,149.5,0.85,32.5,309.0,101.77,78.21
2016,7,27,17,30,345.0,135.0,0.8,32.0,265.0,97.21,74.9
2016,7,27,17,45,312.5,118.0,0.75,32.0,222.5,86.11,65.97
2016,7,27,18,0,280.0,101.0,0.7,32.0,180.0,74.66,56.56
2016,7,27,18,15,234.5,83.5,0.65,31.5,140.0,62.44,46.4
2016,7,27,18,30,189.0,66.0,0.6,31.0,100.0,49.91,35.72
2016,7,27,18,45,130.0,47.0,0.55,30.5,66.5,36.02,23.65
2016,7,27,19,0,71.0,28.0,0.5,30.0,33.0,21.86,9.5
2016,7,27,19,15,35.5,14.0,0.5,29.5,16.5,11.95,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,119.5,16.5,0.35,23.5,28.5,129.58,1.04
2016,7,28,6,0,239.0,33.0,0.4,24.0,57.0,263.16,196.24
2016,7,28,6,15,327.5,44.5,0.5,24.5,98.5,356.73,277.99
2016,7,28,6,30,416.0,56.0,0.6,25.0,140.0,455.15,355.44
2016,7,28,6,45,480.0,63.5,0.7,26.0,187.5,532.89,413.17
2016,7,28,7,0,544.0,71.0,0.8,27.0,235.0,612.91,469.53
2016,7,28,7,15,587.0,77.5,0.85,27.5,285.0,674.24,510.56
2016,7,28,7,30,630.0,84.0,0.9,28.0,335.0,735.65,550.1
2016,7,28,7,45,664.0,88.0,0.95,29.0,386.0,784.63,578.81
2016,7,28,8,0,698.0,92.0,1.0,30.0,437.0,832.41,605.9
2016,7,28,8,15,722.0,96.0,1.05,30.5,485.5,863.35,622.69
2016,7,28,8,30,746.0,100.0,1.1,31.0,534.0,897.71,641.62
2016,7,28,8,45,765.0,103.0,1.15,31.5,580.5,923.17,654.69
2016,7,28,9,0,784.0,106.0,1.2,32.0,627.0,945.72,666.0
2016,7,28,9,15,798.0,108.5,1.4,32.5,669.0,959.47,674.14
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,969.92,680.26
2016,7,28,9,45,825.0,111.5,1.8,33.5,748.5,961.5,674.65
2016,7,28,10,0,838.0,112.0,2.0,34.0,786.0,962.14,674.78
2016,7,28,10,15,846.0,113.5,2.15,34.0,817.0,955.49,671.1
2016,7,28,10,30,854.0,115.0,2.3,34.0,848.0,945.42,665.36
2016,7,28,10,45,533.5,281.0,2.45,34.5,744.0,800.88,568.97
2016,7,28,11,0,213.0,447.0,2.6,35.0,640.0,618.06,439.68
2016,7,28,11,15,543.5,283.0,2.7,35.0,786.5,766.89,547.99
2016,7,28,11,30,874.0,119.0,2.8,35.0,933.0,858.96,610.72
2016,7,28,11,45,877.5,118.5,2.95,35.5,944.0,827.08,588.75
2016,7,28,12,0,881.0,118.0,3.1,36.0,955.0,792.53,565.84
2016,7,28,12,15,881.5,118.0,3.2,36.0,958.0,753.69,540.72
2016,7,28,12,30,882.0,118.0,3.3,36.0,961.0,712.76,512.21
2016,7,28,12,45,622.0,273.5,3.45,36.0,866.5,627.6,449.47
2016,7,28,13,0,362.0,429.0,3.6,36.0,772.0,554.6,395.44
2016,7,28,13,15,342.0,435.0,3.7,36.0,756.0,519.77,370.51
2016,7,28,13,30,322.0,441.0,3.8,36.0,740.0,486.29,346.06
2016,7,28,13,45,176.0,397.5,3.9,36.0,560.0,374.59,267.58
2016,7,28,14,0,30.0,354.0,4.0,36.0,380.0,280.38,201.73
2016,7,28,14,15,19.5,279.5,4.05,36.0,296.5,228.98,164.96
2016,7,28,14,30,9.0,205.0,4.1,36.0,213.0,167.98,120.62
2016,7,28,14,45,425.0,155.5,4.15,36.0,491.5,186.6,119.12
2016,7,28,15,0,841.0,106.0,4.2,36.0,770.0,211.03,119.1
2016,7,28,15,15,830.0,104.0,4.2,35.5,732.0,158.64,84.14
2016,7,28,15,30,819.0,102.0,4.2,35.0,694.0,107.6,61.14
2016,7,28,15,45,802.0,100.5,4.25,35.0,650.5,71.57,52.06
2016,7,28,16,0,785.0,99.0,4.3,35.0,607.0,71.84,52.46
2016,7,28,16,15,766.5,96.0,4.2,34.5,560.0,71.08,52.13
2016,7,28,16,30,748.0,93.0,4.1,34.0,513.0,70.24,51.75
2016,7,28,16,45,722.0,89.5,4.05,34.0,463.5,68.85,50.81
2016,7,28,17,0,696.0,86.0,4.0,34.0,414.0,61.69,45.14
2016,7,28,17,15,663.0,81.5,3.8,33.5,363.5,59.54,43.65
2016,7,28,17,30,630.0,77.0,3.6,33.0,313.0,57.33,42.06
2016,7,28,17,45,586.5,70.0,3.45,32.5,263.5,53.07,38.71
2016,7,28,18,0,543.0,63.0,3.3,32.0,214.0,48.67,35.12
2016,7,28,18,15,475.5,55.5,3.15,31.5,167.0,43.58,30.8
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,38.42,26.23
2016,7,28,18,45,301.0,37.0,2.95,30.5,80.5,29.99,18.69
2016,7,28,19,0,194.0,26.0,2.9,30.0,41.0,20.23,7.9
2016,7,28,19,15,97.0,13.0,2.95,29.5,20.5,11.1,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,109.5,16.0,1.1,23.5,27.0,120.99,0.0
2016,7,29,6,0,219.0,32.0,1.2,24.0,54.0,246.95,184.21
2016,7,29,6,15,308.0,43.5,1.25,24.0,94.0,335.45,264.6
2016,7,29,6,30,397.0,55.0,1.3,24.0,134.0,438.25,347.71
2016,7,29,6,45,458.5,63.5,1.4,24.5,181.0,514.39,406.55
2016,7,29,7,0,520.0,72.0,1.5,25.0,228.0,592.84,464.35
2016,7,29,7,15,563.5,78.5,1.6,25.5,277.0,653.97,507.14
2016,7,29,7,30,607.0,85.0,1.7,26.0,326.0,715.25,548.49
2016,7,29,7,45,642.5,89.0,1.85,26.5,376.5,765.18,581.05
2016,7,29,8,0,678.0,93.0,2.0,27.0,427.0,814.02,612.17
2016,7,29,8,15,702.0,97.0,2.05,27.5,475.0,844.48,629.44
2016,7,29,8,30,726.0,101.0,2.1,28.0,523.0,878.61,649.06
2016,7,29,8,45,752.0,100.5,2.2,28.5,570.0,906.7,664.91
2016,7,29,9,0,778.0,100.0,2.3,29.0,617.0,932.01,678.9
2016,7,29,9,15,792.0,102.5,2.25,29.0,658.5,945.83,685.39
2016,7,29,9,30,806.0,105.0,2.2,29.0,700.0,944.37,682.23
2016,7,29,9,45,821.0,105.0,2.2,29.5,738.0,949.98,683.06
2016,7,29,10,0,836.0,105.0,2.2,30.0,776.0,952.24,681.81
2016,7,29,10,15,844.5,106.5,2.1,30.5,808.0,946.27,674.5
2016,7,29,10,30,853.0,108.0,2.0,31.0,840.0,936.87,665.26
2016,7,29,10,45,861.0,108.5,1.95,31.5,865.5,922.56,653.64
2016,7,29,11,0,869.0,109.0,1.9,32.0,891.0,904.87,640.1
2016,7,29,11,15,551.5,286.0,1.8,32.0,786.0,776.34,552.72
2016,7,29,11,30,234.0,463.0,1.7,32.0,681.0,620.23,441.54
2016,7,29,11,45,559.0,288.0,1.65,32.5,816.5,729.89,521.05
2016,7,29,12,0,884.0,113.0,1.6,33.0,952.0,789.88,561.79
2016,7,29,12,15,585.5,289.0,1.55,33.0,845.5,686.46,487.57
2016,7,29,12,30,287.0,465.0,1.5,33.0,739.0,585.46,414.56
2016,7,29,12,45,588.0,288.0,1.45,33.5,845.5,615.9,438.21
2016,7,29,13,0,889.0,111.0,1.4,34.0,952.0,622.73,442.53
2016,7,29,13,15,478.0,271.5,1.35,34.0,723.0,472.64,336.05
2016,7,29,13,30,67.0,432.0,1.3,34.0,494.0,366.87,261.25
2016,7,29,13,45,471.0,271.5,1.3,34.0,692.0,404.48,285.4
2016,7,29,14,0,875.0,111.0,1.3,34.0,890.0,423.14,289.46
2016,7,29,14,15,545.5,261.0,1.3,34.0,742.0,352.63,240.65
2016,7,29,14,30,216.0,411.0,1.3,34.0,594.0,341.5,238.74
2016,7,29,14,45,528.5,259.5,1.3,34.0,683.0,277.66,181.03
2016,7,29,15,0,841.0,108.0,1.3,34.0,772.0,210.65,118.65
2016,7,29,15,15,830.0,106.0,1.3,34.0,733.0,158.18,84.08
2016,7,29,15,30,819.0,104.0,1.3,34.0,694.0,107.04,61.6
2016,7,29,15,45,797.5,104.5,1.3,34.0,649.5,74.02,54.16
2016,7,29,16,0,776.0,105.0,1.3,34.0,605.0,75.62,55.65
2016,7,29,16,15,480.0,175.0,1.2,33.5,476.5,110.92,84.24
2016,7,29,16,30,184.0,245.0,1.1,33.0,348.0,164.63,127.27
2016,7,29,16,45,426.0,170.0,1.05,33.0,378.5,111.55,85.29
2016,7,29,17,0,668.0,95.0,1.0,33.0,409.0,67.47,49.96
2016,7,29,17,15,633.0,89.5,0.9,32.5,358.5,64.87,48.19
2016,7,29,17,30,598.0,84.0,0.8,32.0,308.0,62.18,46.22
2016,7,29,17,45,543.5,78.0,0.7,31.5,257.5,58.83,43.64
2016,7,29,18,0,489.0,72.0,0.6,31.0,207.0,55.46,40.92
2016,7,29,18,15,421.0,62.5,0.5,30.5,160.5,49.07,35.51
2016,7,29,18,30,353.0,53.0,0.4,30.0,114.0,40.55,28.11
2016,7,29,18,45,255.0,39.5,0.35,29.5,75.5,30.42,19.12
2016,7,29,19,0,157.0,26.0,0.3,29.0,37.0,20.16,7.39
2016,7,29,19,15,78.5,13.0,0.3,28.5,18.5,11.1,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,96.0,16.5,0.65,23.5,25.5,112.17,0.0
2016,7,30,6,0,192.0,33.0,0.8,24.0,51.0,229.63,169.31
2016,7,30,6,15,278.0,46.0,0.8,24.5,91.0,316.74,248.0
2016,7,30,6,30,364.0,59.0,0.8,25.0,131.0,411.12,323.8
2016,7,30,6,45,247.0,86.0,0.85,25.5,141.5,339.16,268.88
2016,7,30,7,0,130.0,113.0,0.9,26.0,152.0,258.4,204.44
2016,7,30,7,15,355.5,103.0,0.9,26.5,237.5,486.98,381.97
2016,7,30,7,30,581.0,93.0,0.9,27.0,323.0,701.18,531.04
2016,7,30,7,45,614.5,99.0,0.95,28.0,372.5,751.39,559.43
2016,7,30,8,0,648.0,105.0,1.0,29.0,422.0,800.41,587.9
2016,7,30,8,15,472.5,172.0,1.0,29.5,416.5,704.24,519.61
2016,7,30,8,30,297.0,239.0,1.0,30.0,411.0,586.8,433.71
2016,7,30,8,45,281.0,265.5,1.0,30.5,439.0,598.51,439.68
2016,7,30,9,0,265.0,292.0,1.0,31.0,467.0,607.96,442.94
2016,7,30,9,15,215.5,320.0,1.05,31.5,468.5,561.08,408.12
2016,7,30,9,30,166.0,348.0,1.1,32.0,470.0,534.92,387.47
2016,7,30,9,45,233.5,357.0,1.15,32.5,539.0,604.0,434.63
2016,7,30,10,0,301.0,366.0,1.2,33.0,608.0,690.87,491.04
2016,7,30,10,15,300.5,383.0,1.2,33.0,632.5,695.56,492.06
2016,7,30,10,30,300.0,400.0,1.2,33.0,657.0,698.28,492.66
2016,7,30,10,45,318.0,408.5,1.3,33.5,688.5,707.91,498.24
2016,7,30,11,0,336.0,417.0,1.4,34.0,720.0,715.0,502.07
2016,7,30,11,15,583.5,279.0,1.45,34.0,816.5,799.46,562.16
2016,7,30,11,30,831.0,141.0,1.5,34.0,913.0,840.48,590.56
2016,7,30,11,45,832.0,142.0,1.55,34.0,923.0,808.63,570.18
2016,7,30,12,0,833.0,143.0,1.6,34.0,933.0,774.34,548.81
2016,7,30,12,15,834.0,143.5,1.65,34.0,936.0,737.44,524.6
2016,7,30,12,30,835.0,144.0,1.7,34.0,939.0,698.52,498.01
2016,7,30,12,45,833.5,144.0,1.75,34.5,934.5,655.81,467.25
2016,7,30,13,0,832.0,144.0,1.8,35.0,930.0,611.71,434.85
2016,7,30,13,15,829.5,143.0,1.8,35.0,918.0,565.15,400.56
2016,7,30,13,30,827.0,142.0,1.8,35.0,906.0,517.63,364.61
2016,7,30,13,45,822.0,141.0,1.85,35.0,886.5,468.2,326.44
2016,7,30,14,0,817.0,140.0,1.9,35.0,867.0,418.39,286.87
2016,7,30,14,15,810.5,138.0,1.9,34.5,841.0,362.25,242.35
2016,7,30,14,30,804.0,136.0,1.9,34.0,815.0,310.0,199.91
2016,7,30,14,45,794.5,134.0,1.95,34.0,782.5,257.56,157.45
2016,7,30,15,0,785.0,132.0,2.0,34.0,750.0,206.1,117.98
2016,7,30,15,15,773.0,129.5,2.0,34.0,712.0,155.24,84.44
2016,7,30,15,30,761.0,127.0,2.0,34.0,674.0,106.03,62.8
2016,7,30,15,45,744.0,124.0,2.0,34.0,631.5,85.38,63.3
2016,7,30,16,0,727.0,121.0,2.0,34.0,589.0,85.35,63.49
2016,7,30,16,15,706.5,117.0,1.95,33.5,542.5,76.77,56.91
2016,7,30,16,30,686.0,113.0,1.9,33.0,496.0,75.99,56.61
2016,7,30,16,45,628.5,116.0,1.9,33.0,441.0,79.29,59.51
2016,7,30,17,0,571.0,119.0,1.9,33.0,386.0,83.11,62.84
2016,7,30,17,15,540.0,110.0,1.7,32.5,338.0,78.78,59.64
2016,7,30,17,30,509.0,101.0,1.5,32.0,290.0,74.19,56.16
2016,7,30,17,45,483.0,88.5,1.35,31.5,245.0,66.59,50.1
2016,7,30,18,0,457.0,76.0,1.2,31.0,200.0,58.55,43.5
2016,7,30,18,15,389.5,65.0,1.1,30.0,155.0,49.07,35.58
2016,7,30,18,30,322.0,54.0,1.0,29.0,110.0,41.14,28.7
2016,7,30,18,45,228.0,39.5,0.9,28.5,72.5,30.34,19.07
2016,7,30,19,0,134.0,25.0,0.8,28.0,35.0,19.35,6.24
2016,7,30,19,15,67.0,12.5,0.8,27.5,17.5,10.67,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,74.5,16.5,0.85,22.5,23.5,96.68,0.0
2016,7,31,6,0,149.0,33.0,1.0,23.0,47.0,198.57,145.37
2016,7,31,6,15,230.5,49.0,1.0,23.5,86.0,285.16,224.32
2016,7,31,6,30,312.0,65.0,1.0,24.0,125.0,378.13,300.3
2016,7,31,6,45,156.0,79.5,1.0,25.0,109.5,251.72,200.51
2016,7,31,7,0,0.0,94.0,1.0,26.0,94.0,87.99,65.94
2016,7,31,7,15,261.0,101.0,1.05,26.5,204.0,375.41,299.24
2016,7,31,7,30,522.0,108.0,1.1,27.0,314.0,663.79,508.28
2016,7,31,7,45,391.0,152.5,1.15,27.5,319.0,594.1,452.68
2016,7,31,8,0,260.0,197.0,1.2,28.0,324.0,503.02,383.19
2016,7,31,8,15,160.0,218.5,1.2,28.5,299.5,406.87,309.78
2016,7,31,8,30,60.0,240.0,1.2,29.0,275.0,307.03,232.13
2016,7,31,8,45,378.5,190.0,1.2,29.5,438.0,631.26,471.78
2016,7,31,9,0,697.0,140.0,1.2,30.0,601.0,903.75,648.77
2016,7,31,9,15,713.5,143.5,1.1,30.5,642.5,920.41,651.44
2016,7,31,9,30,730.0,147.0,1.0,31.0,684.0,933.97,655.17
2016,7,31,9,45,769.5,134.5,0.95,31.5,726.5,942.9,656.92
2016,7,31,10,0,809.0,122.0,0.9,32.0,769.0,955.19,660.82
2016,7,31,10,15,817.5,124.0,0.85,32.0,800.5,937.14,647.75
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,928.16,640.71
2016,7,31,10,45,527.5,284.0,0.75,32.5,740.0,797.19,554.12
2016,7,31,11,0,229.0,442.0,0.7,33.0,648.0,627.47,437.66
2016,7,31,11,15,131.5,412.0,0.75,33.0,531.0,498.99,352.9
2016,7,31,11,30,34.0,382.0,0.8,33.0,414.0,366.45,261.33
2016,7,31,11,45,222.0,394.0,0.9,33.5,604.5,540.12,384.11
2016,7,31,12,0,410.0,406.0,1.0,34.0,795.0,681.84,477.32
2016,7,31,12,15,632.0,269.5,1.1,34.0,870.5,703.75,494.66
2016,7,31,12,30,854.0,133.0,1.2,34.0,946.0,702.33,497.03
2016,7,31,12,45,839.5,142.0,1.3,34.0,937.5,657.22,466.0
2016,7,31,13,0,825.0,151.0,1.4,34.0,929.0,611.41,433.92
2016,7,31,13,15,822.0,150.5,1.45,34.0,917.0,566.34,401.09
2016,7,31,13,30,819.0,150.0,1.5,34.0,905.0,517.56,364.68
2016,7,31,13,45,810.5,151.0,1.6,34.0,884.5,466.74,325.9
2016,7,31,14,0,802.0,152.0,1.7,34.0,864.0,415.97,285.92
2016,7,31,14,15,794.5,150.0,1.7,34.0,838.0,363.72,243.69
2016,7,31,14,30,787.0,148.0,1.7,34.0,812.0,311.88,201.32
2016,7,31,14,45,773.0,148.0,1.75,34.0,778.5,260.57,160.13
2016,7,31,15,0,759.0,148.0,1.8,34.0,745.0,210.76,122.38
2016,7,31,15,15,746.0,145.0,1.8,33.5,706.5,160.83,90.04
2016,7,31,15,30,733.0,142.0,1.8,33.0,668.0,103.82,62.69
2016,7,31,15,45,708.0,142.0,1.85,33.0,624.0,87.2,65.03
2016,7,31,16,0,683.0,142.0,1.9,33.0,580.0,89.46,67.07
2016,7,31,16,15,502.5,182.0,1.85,32.5,490.5,115.65,88.5
2016,7,31,16,30,322.0,222.0,1.8,32.0,401.0,146.14,113.39
2016,7,31,16,45,445.0,173.0,1.8,32.0,394.5,113.91,87.79
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,86.84,66.12
2016,7,31,17,15,530.0,115.5,1.6,31.5,338.5,81.8,62.38
2016,7,31,17,30,492.0,107.0,1.4,31.0,289.0,76.85,58.61
2016,7,31,17,45,438.0,97.5,1.2,30.5,240.5,70.87,53.87
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,64.73,48.83
2016,7,31,18,15,316.0,74.5,0.95,29.5,147.5,55.46,40.97
2016,7,31,18,30,248.0,61.0,0.9,29.0,103.0,45.95,32.65
2016,7,31,18,45,165.0,43.0,0.85,28.5,66.5,33.23,21.32
2016,7,31,19,0,82.0,25.0,0.8,28.0,30.0,19.6,5.53
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.0,10.67,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
