Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,81.5,16.0,0.95,22.5,23.5,99.99,0.0
2016,8,1,6,0,163.0,32.0,1.1,23.0,47.0,207.63,150.77
2016,8,1,6,15,249.5,46.5,1.1,23.0,86.5,296.07,233.38
2016,8,1,6,30,336.0,61.0,1.1,23.0,126.0,391.71,312.45
2016,8,1,6,45,403.0,71.0,1.15,23.5,172.5,469.62,373.44
2016,8,1,7,0,470.0,81.0,1.2,24.0,219.0,559.09,439.88
2016,8,1,7,15,235.0,95.5,1.2,24.5,164.5,344.09,274.55
2016,8,1,7,30,0.0,110.0,1.2,25.0,110.0,98.22,74.1
2016,8,1,7,45,0.0,127.5,1.25,25.5,128.0,114.14,86.89
2016,8,1,8,0,0.0,145.0,1.3,26.0,146.0,129.91,98.86
2016,8,1,8,15,6.0,168.5,1.3,26.5,172.5,157.73,120.32
2016,8,1,8,30,12.0,192.0,1.3,27.0,199.0,185.42,141.25
2016,8,1,8,45,29.0,231.5,1.3,28.0,250.0,260.5,197.68
2016,8,1,9,0,46.0,271.0,1.3,29.0,301.0,317.96,239.0
2016,8,1,9,15,30.5,257.0,1.2,29.5,277.5,281.65,210.24
2016,8,1,9,30,15.0,243.0,1.1,30.0,254.0,230.1,170.75
2016,8,1,9,45,32.5,294.0,1.05,30.5,320.0,314.59,232.38
2016,8,1,10,0,50.0,345.0,1.0,31.0,386.0,380.43,278.13
2016,8,1,10,15,34.0,318.5,0.9,31.0,347.0,332.12,242.29
2016,8,1,10,30,18.0,292.0,0.8,31.0,308.0,271.16,197.84
2016,8,1,10,45,150.5,360.5,0.75,31.5,495.5,488.43,353.04
2016,8,1,11,0,283.0,429.0,0.7,32.0,683.0,677.93,476.47
2016,8,1,11,15,548.0,291.5,0.65,32.0,795.5,777.01,542.65
2016,8,1,11,30,813.0,154.0,0.6,32.0,908.0,845.76,586.71
2016,8,1,11,45,638.0,277.5,0.6,32.5,873.5,783.5,542.28
2016,8,1,12,0,463.0,401.0,0.6,33.0,839.0,718.23,496.03
2016,8,1,12,15,459.0,403.5,0.65,33.0,838.5,686.45,476.35
2016,8,1,12,30,455.0,406.0,0.7,33.0,838.0,653.7,455.24
2016,8,1,12,45,449.0,402.5,0.75,33.0,827.0,614.55,429.6
2016,8,1,13,0,443.0,399.0,0.8,33.0,816.0,575.43,403.4
2016,8,1,13,15,456.0,390.0,0.85,33.0,814.5,543.05,381.08
2016,8,1,13,30,469.0,381.0,0.9,33.0,813.0,509.31,357.0
2016,8,1,13,45,588.5,296.0,0.95,33.0,826.0,466.06,325.13
2016,8,1,14,0,708.0,211.0,1.0,33.0,839.0,414.96,285.24
2016,8,1,14,15,699.5,208.0,1.0,32.5,812.5,364.91,246.2
2016,8,1,14,30,691.0,205.0,1.0,32.0,786.0,315.61,207.12
2016,8,1,14,45,683.5,199.0,1.0,32.0,754.5,265.55,167.4
2016,8,1,15,0,676.0,193.0,1.0,32.0,723.0,216.53,130.45
2016,8,1,15,15,661.5,188.5,0.95,31.5,685.0,168.93,99.86
2016,8,1,15,30,647.0,184.0,0.9,31.0,647.0,123.45,80.27
2016,8,1,15,45,482.5,225.5,0.85,31.0,559.0,134.85,103.52
2016,8,1,16,0,318.0,267.0,0.8,31.0,471.0,167.78,129.78
2016,8,1,16,15,297.5,248.0,0.8,31.0,427.0,158.81,122.99
2016,8,1,16,30,277.0,229.0,0.8,31.0,383.0,149.35,115.92
2016,8,1,16,45,263.0,207.0,0.85,31.0,342.0,137.79,107.14
2016,8,1,17,0,249.0,185.0,0.9,31.0,301.0,125.63,97.79
2016,8,1,17,15,229.0,165.5,0.9,30.5,262.0,114.32,89.16
2016,8,1,17,30,209.0,146.0,0.9,30.0,223.0,102.52,79.96
2016,8,1,17,45,287.5,117.5,0.9,30.0,205.0,85.51,66.08
2016,8,1,18,0,366.0,89.0,0.9,30.0,187.0,65.34,49.31
2016,8,1,18,15,299.5,74.5,0.85,29.0,143.0,55.4,40.98
2016,8,1,18,30,233.0,60.0,0.8,28.0,99.0,45.17,32.12
2016,8,1,18,45,153.5,41.5,0.75,27.5,63.5,32.1,20.43
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,18.11,3.73
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,9.82,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,5.0,14.5,0.45,22.5,15.0,15.84,0.0
2016,8,2,6,0,10.0,29.0,0.5,23.0,30.0,42.92,26.43
2016,8,2,6,15,38.5,49.5,0.45,23.5,56.0,91.23,68.81
2016,8,2,6,30,67.0,70.0,0.4,24.0,82.0,153.0,120.09
2016,8,2,6,45,93.5,90.5,0.35,25.0,114.0,200.01,158.12
2016,8,2,7,0,120.0,111.0,0.3,26.0,146.0,247.73,195.24
2016,8,2,7,15,142.0,133.5,0.4,26.5,183.0,295.02,231.29
2016,8,2,7,30,164.0,156.0,0.5,27.0,220.0,342.34,266.3
2016,8,2,7,45,205.5,176.5,0.6,27.5,268.5,405.49,312.53
2016,8,2,8,0,247.0,197.0,0.7,28.0,317.0,490.61,372.59
2016,8,2,8,15,230.0,223.5,0.75,28.5,344.5,482.86,364.14
2016,8,2,8,30,213.0,250.0,0.8,29.0,372.0,494.39,369.84
2016,8,2,8,45,182.0,275.5,0.9,29.5,386.0,488.7,363.24
2016,8,2,9,0,151.0,301.0,1.0,30.0,400.0,481.22,355.58
2016,8,2,9,15,167.0,322.5,1.05,30.0,439.0,515.16,378.76
2016,8,2,9,30,183.0,344.0,1.1,30.0,478.0,547.78,400.47
2016,8,2,9,45,167.5,364.5,1.15,30.5,492.0,546.28,397.07
2016,8,2,10,0,152.0,385.0,1.2,31.0,506.0,543.74,393.35
2016,8,2,10,15,219.0,393.0,1.15,31.0,575.5,607.49,437.03
2016,8,2,10,30,286.0,401.0,1.1,31.0,645.0,685.48,488.02
2016,8,2,10,45,232.0,423.5,1.1,31.5,625.5,626.07,445.28
2016,8,2,11,0,178.0,446.0,1.1,32.0,606.0,584.79,415.4
2016,8,2,11,15,99.5,388.5,1.0,32.0,478.5,448.9,321.66
2016,8,2,11,30,21.0,331.0,0.9,32.0,351.0,299.62,216.02
2016,8,2,11,45,34.5,375.5,0.8,32.0,408.5,354.92,255.52
2016,8,2,12,0,48.0,420.0,0.7,32.0,466.0,397.39,284.15
2016,8,2,12,15,187.0,435.5,0.7,31.5,613.5,508.16,362.13
2016,8,2,12,30,326.0,451.0,0.7,31.0,761.0,599.71,423.72
2016,8,2,12,45,493.5,355.5,0.75,31.0,821.5,607.4,429.82
2016,8,2,13,0,661.0,260.0,0.8,31.0,882.0,598.06,424.14
2016,8,2,13,15,557.5,320.5,0.95,30.5,840.0,548.25,389.62
2016,8,2,13,30,454.0,381.0,1.1,30.0,798.0,501.13,356.93
2016,8,2,13,45,247.5,378.5,1.25,29.5,605.5,382.45,275.32
2016,8,2,14,0,41.0,376.0,1.4,29.0,413.0,298.72,218.47
2016,8,2,14,15,24.5,286.0,1.45,28.5,308.0,225.71,166.16
2016,8,2,14,30,8.0,196.0,1.5,28.0,203.0,160.66,118.53
2016,8,2,14,45,41.5,276.0,1.6,28.0,309.5,213.23,157.19
2016,8,2,15,0,75.0,356.0,1.7,28.0,416.0,259.35,190.26
2016,8,2,15,15,37.5,209.0,1.7,27.5,239.0,159.07,117.1
2016,8,2,15,30,0.0,62.0,1.7,27.0,62.0,51.57,35.42
2016,8,2,15,45,0.0,61.0,1.75,27.0,61.0,50.7,36.68
2016,8,2,16,0,0.0,60.0,1.8,27.0,60.0,49.83,36.07
2016,8,2,16,15,0.0,35.5,1.8,26.5,35.5,29.41,19.15
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,9.09,2.06
2016,8,2,16,45,0.0,26.0,1.8,26.0,26.0,21.49,12.66
2016,8,2,17,0,0.0,41.0,1.8,26.0,41.0,33.91,23.29
2016,8,2,17,15,0.0,35.5,1.75,25.5,35.5,29.32,19.52
2016,8,2,17,30,0.0,30.0,1.7,25.0,30.0,24.75,15.71
2016,8,2,17,45,0.0,25.0,1.65,25.0,25.0,20.6,12.16
2016,8,2,18,0,0.0,20.0,1.6,25.0,20.0,16.46,8.58
2016,8,2,18,15,0.0,15.0,1.45,24.5,15.0,12.33,4.97
2016,8,2,18,30,0.0,10.0,1.3,24.0,10.0,8.21,1.34
2016,8,2,18,45,0.0,6.0,1.2,24.0,6.0,4.92,0.0
2016,8,2,19,0,0.0,2.0,1.1,24.0,2.0,1.64,0.0
2016,8,2,19,15,0.0,1.0,1.1,23.5,1.0,0.85,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.56,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,4.92,0.0
2016,8,3,6,15,0.0,12.0,2.15,21.0,12.0,9.86,2.38
2016,8,3,6,30,0.0,18.0,2.2,21.0,18.0,14.81,6.66
2016,8,3,6,45,0.0,25.0,2.25,21.5,25.0,20.6,11.58
2016,8,3,7,0,0.0,32.0,2.3,22.0,32.0,26.4,16.45
2016,8,3,7,15,0.0,55.5,2.35,22.5,55.5,45.94,32.63
2016,8,3,7,30,0.0,79.0,2.4,23.0,79.0,66.33,49.25
2016,8,3,7,45,0.0,85.0,2.5,23.5,85.0,71.25,52.99
2016,8,3,8,0,0.0,91.0,2.6,24.0,91.0,76.29,56.77
2016,8,3,8,15,0.0,100.0,2.65,24.0,100.0,84.19,62.93
2016,8,3,8,30,0.0,109.0,2.7,24.0,109.0,92.08,69.04
2016,8,3,8,45,0.0,125.0,2.8,24.5,125.0,106.41,80.08
2016,8,3,9,0,0.0,141.0,2.9,25.0,141.0,120.68,90.95
2016,8,3,9,15,0.0,139.5,2.95,25.0,139.5,118.84,89.23
2016,8,3,9,30,0.0,138.0,3.0,25.0,138.0,117.17,87.7
2016,8,3,9,45,6.0,189.5,3.05,25.5,194.5,169.4,128.27
2016,8,3,10,0,12.0,241.0,3.1,26.0,251.0,221.8,168.07
2016,8,3,10,15,6.0,172.0,3.1,26.0,177.0,152.4,114.27
2016,8,3,10,30,0.0,103.0,3.1,26.0,103.0,86.39,62.64
2016,8,3,10,45,4.5,154.5,3.15,26.5,159.0,134.89,100.35
2016,8,3,11,0,9.0,206.0,3.2,27.0,215.0,183.26,137.18
2016,8,3,11,15,13.0,253.0,3.2,27.0,265.0,226.72,169.97
2016,8,3,11,30,17.0,300.0,3.2,27.0,315.0,269.31,201.72
2016,8,3,11,45,16.5,297.5,3.25,27.0,313.0,264.71,198.03
2016,8,3,12,0,16.0,295.0,3.3,27.0,311.0,260.15,194.54
2016,8,3,12,15,44.5,373.0,3.3,27.0,416.0,347.63,259.75
2016,8,3,12,30,73.0,451.0,3.3,27.0,521.0,423.59,314.84
2016,8,3,12,45,96.0,460.0,3.35,27.0,551.5,435.2,323.05
2016,8,3,13,0,119.0,469.0,3.4,27.0,582.0,440.88,327.02
2016,8,3,13,15,136.5,465.0,3.4,27.0,592.5,432.15,320.31
2016,8,3,13,30,154.0,461.0,3.4,27.0,603.0,421.63,312.09
2016,8,3,13,45,90.5,400.5,3.4,27.0,483.5,344.41,255.67
2016,8,3,14,0,27.0,340.0,3.4,27.0,364.0,268.78,200.45
2016,8,3,14,15,13.5,205.0,3.35,26.5,217.0,170.5,127.02
2016,8,3,14,30,0.0,70.0,3.3,26.0,70.0,58.43,40.71
2016,8,3,14,45,2.5,124.0,3.25,26.0,126.0,102.83,75.67
2016,8,3,15,0,5.0,178.0,3.2,26.0,182.0,144.18,107.89
2016,8,3,15,15,67.5,255.0,3.05,26.0,303.5,190.48,141.57
2016,8,3,15,30,130.0,332.0,2.9,26.0,425.0,211.52,158.68
2016,8,3,15,45,127.0,309.5,2.8,26.0,395.0,196.76,156.13
2016,8,3,16,0,124.0,287.0,2.7,26.0,365.0,185.65,147.62
2016,8,3,16,15,87.0,254.5,2.5,25.5,307.5,177.64,141.84
2016,8,3,16,30,50.0,222.0,2.3,25.0,250.0,157.92,126.42
2016,8,3,16,45,272.5,182.0,2.15,25.0,309.5,123.59,98.51
2016,8,3,17,0,495.0,142.0,2.0,25.0,369.0,97.32,76.95
2016,8,3,17,15,454.5,132.0,1.85,24.5,320.5,91.92,72.85
2016,8,3,17,30,414.0,122.0,1.7,24.0,272.0,86.3,68.44
2016,8,3,17,45,363.0,108.5,1.55,24.0,224.5,77.93,61.43
2016,8,3,18,0,312.0,95.0,1.4,24.0,177.0,69.27,53.97
2016,8,3,18,15,245.5,78.5,1.3,23.5,134.0,58.98,45.01
2016,8,3,18,30,179.0,62.0,1.2,23.0,91.0,46.89,34.22
2016,8,3,18,45,109.5,41.5,1.2,23.0,57.0,31.86,20.45
2016,8,3,19,0,40.0,21.0,1.2,23.0,23.0,16.88,0.46
2016,8,3,19,15,20.0,10.5,1.2,23.0,11.5,8.96,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,72.5,15.0,2.15,19.5,21.0,63.0,0.0
2016,8,4,6,0,145.0,30.0,2.3,20.0,42.0,191.23,134.83
2016,8,4,6,15,241.5,44.0,2.4,20.0,81.0,286.64,229.34
2016,8,4,6,30,338.0,58.0,2.5,20.0,120.0,389.08,316.92
2016,8,4,6,45,411.0,67.0,2.6,20.5,167.0,470.45,383.02
2016,8,4,7,0,484.0,76.0,2.7,21.0,214.0,564.84,456.1
2016,8,4,7,15,242.0,64.5,2.7,21.5,133.5,328.18,269.02
2016,8,4,7,30,0.0,53.0,2.7,22.0,53.0,43.86,30.74
2016,8,4,7,45,0.0,73.5,2.7,22.5,73.5,60.97,44.8
2016,8,4,8,0,0.0,94.0,2.7,23.0,94.0,79.14,59.34
2016,8,4,8,15,0.5,126.5,2.65,23.5,127.0,109.99,83.89
2016,8,4,8,30,1.0,159.0,2.6,24.0,160.0,141.1,108.16
2016,8,4,8,45,7.5,189.0,2.6,25.0,194.0,175.68,134.75
2016,8,4,9,0,14.0,219.0,2.6,26.0,228.0,210.07,160.59
2016,8,4,9,15,17.5,241.5,2.55,26.0,253.5,233.61,178.19
2016,8,4,9,30,21.0,264.0,2.5,26.0,279.0,256.81,195.38
2016,8,4,9,45,33.0,300.5,2.45,26.5,326.5,322.21,243.8
2016,8,4,10,0,45.0,337.0,2.4,27.0,374.0,367.32,276.05
2016,8,4,10,15,37.5,336.0,2.35,27.5,367.0,353.41,264.3
2016,8,4,10,30,30.0,335.0,2.3,28.0,360.0,340.06,253.32
2016,8,4,10,45,64.5,384.0,2.25,28.5,440.5,414.9,307.48
2016,8,4,11,0,99.0,433.0,2.2,29.0,521.0,486.12,357.16
2016,8,4,11,15,58.5,371.5,2.15,29.0,424.0,384.1,283.1
2016,8,4,11,30,18.0,310.0,2.1,29.0,327.0,278.8,205.85
2016,8,4,11,45,37.0,370.0,2.1,29.5,405.0,351.98,259.13
2016,8,4,12,0,56.0,430.0,2.1,30.0,483.0,411.95,301.09
2016,8,4,12,15,159.5,448.0,2.1,30.0,599.5,497.8,362.8
2016,8,4,12,30,263.0,466.0,2.1,30.0,716.0,567.43,411.22
2016,8,4,12,45,146.5,420.5,2.1,30.0,559.5,436.32,317.96
2016,8,4,13,0,30.0,375.0,2.1,30.0,403.0,319.86,234.05
2016,8,4,13,15,18.5,275.5,2.1,30.0,293.0,235.02,172.62
2016,8,4,13,30,7.0,176.0,2.1,30.0,183.0,148.49,108.37
2016,8,4,13,45,3.5,129.0,2.1,30.0,132.5,108.44,78.2
2016,8,4,14,0,0.0,82.0,2.1,30.0,82.0,68.55,47.73
2016,8,4,14,15,10.0,188.5,2.05,30.0,197.0,156.61,114.9
2016,8,4,14,30,20.0,295.0,2.0,30.0,312.0,236.57,174.26
2016,8,4,14,45,36.5,316.0,2.0,30.0,345.5,237.01,173.8
2016,8,4,15,0,53.0,337.0,2.0,30.0,379.0,244.57,178.95
2016,8,4,15,15,79.0,332.0,1.95,29.5,390.5,234.9,171.89
2016,8,4,15,30,105.0,327.0,1.9,29.0,402.0,221.66,164.37
2016,8,4,15,45,80.5,296.5,1.9,29.0,352.0,202.09,158.09
2016,8,4,16,0,56.0,266.0,1.9,29.0,302.0,184.58,144.7
2016,8,4,16,15,61.0,247.0,1.85,29.0,283.5,173.14,136.04
2016,8,4,16,30,66.0,228.0,1.8,29.0,265.0,161.35,127.03
2016,8,4,16,45,51.0,200.5,1.8,29.0,227.5,144.23,113.65
2016,8,4,17,0,36.0,173.0,1.8,29.0,190.0,126.62,99.72
2016,8,4,17,15,31.5,152.0,1.65,28.5,165.5,112.51,88.64
2016,8,4,17,30,27.0,131.0,1.5,28.0,141.0,98.1,77.1
2016,8,4,17,45,243.5,100.5,1.4,27.5,165.0,74.16,57.33
2016,8,4,18,0,460.0,70.0,1.3,27.0,189.0,54.24,40.58
2016,8,4,18,15,386.0,59.5,1.2,26.5,143.5,45.21,32.8
2016,8,4,18,30,312.0,49.0,1.1,26.0,98.0,37.52,25.9
2016,8,4,18,45,209.0,34.5,1.0,25.5,62.0,26.6,15.83
2016,8,4,19,0,106.0,20.0,0.9,25.0,26.0,15.52,0.0
2016,8,4,19,15,53.0,10.0,0.9,24.5,13.0,8.54,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,80.0,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,222.95,154.48
2016,8,5,6,15,299.5,38.0,2.25,21.0,82.5,326.45,259.79
2016,8,5,6,30,401.0,49.0,2.2,21.0,122.0,432.97,349.01
2016,8,5,6,45,200.5,28.0,2.2,21.5,64.5,236.97,194.44
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,5.75,0.0
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,53.45,38.96
2016,8,5,7,30,0.0,122.0,2.2,22.0,122.0,112.23,87.11
2016,8,5,7,45,0.0,104.5,2.25,22.5,104.5,90.56,68.95
2016,8,5,8,0,0.0,87.0,2.3,23.0,87.0,72.59,53.98
2016,8,5,8,15,0.0,90.0,2.35,23.0,90.0,75.0,55.75
2016,8,5,8,30,0.0,93.0,2.4,23.0,93.0,77.51,57.58
2016,8,5,8,45,0.5,125.5,2.5,23.5,126.0,107.42,81.26
2016,8,5,9,0,1.0,158.0,2.6,24.0,159.0,137.63,104.76
2016,8,5,9,15,4.5,182.0,2.65,24.0,185.5,162.83,124.36
2016,8,5,9,30,8.0,206.0,2.7,24.0,212.0,187.85,143.63
2016,8,5,9,45,25.5,270.0,2.8,24.5,290.0,282.75,216.33
2016,8,5,10,0,43.0,334.0,2.9,25.0,368.0,362.28,275.24
2016,8,5,10,15,56.0,362.0,2.9,25.0,408.5,398.05,301.2
2016,8,5,10,30,69.0,390.0,2.9,25.0,449.0,432.24,325.87
2016,8,5,10,45,44.5,351.5,2.9,25.5,390.0,364.61,274.51
2016,8,5,11,0,20.0,313.0,2.9,26.0,331.0,287.68,216.2
2016,8,5,11,15,19.0,310.0,2.8,26.0,327.0,281.85,211.75
2016,8,5,11,30,18.0,307.0,2.7,26.0,323.0,276.17,207.24
2016,8,5,11,45,60.5,386.0,2.65,26.5,442.5,384.93,287.65
2016,8,5,12,0,103.0,465.0,2.6,27.0,562.0,477.91,353.62
2016,8,5,12,15,439.0,322.5,2.5,27.0,737.0,604.59,448.67
2016,8,5,12,30,775.0,180.0,2.4,27.0,912.0,685.67,507.41
2016,8,5,12,45,517.0,320.5,2.35,27.5,808.0,593.35,436.09
2016,8,5,13,0,259.0,461.0,2.3,28.0,704.0,512.96,374.97
2016,8,5,13,15,157.0,437.5,2.25,28.0,584.5,423.05,310.46
2016,8,5,13,30,55.0,414.0,2.2,28.0,465.0,346.78,255.45
2016,8,5,13,45,68.0,415.5,2.15,28.5,477.0,344.37,253.13
2016,8,5,14,0,81.0,417.0,2.1,29.0,489.0,340.14,249.0
2016,8,5,14,15,136.0,412.0,2.05,29.0,527.5,332.58,241.73
2016,8,5,14,30,191.0,407.0,2.0,29.0,566.0,328.04,235.84
2016,8,5,14,45,279.5,369.5,1.95,29.0,592.0,293.31,206.16
2016,8,5,15,0,368.0,332.0,1.9,29.0,618.0,261.51,179.03
2016,8,5,15,15,547.5,236.0,1.85,29.0,636.0,183.88,117.94
2016,8,5,15,30,727.0,140.0,1.8,29.0,654.0,93.05,61.21
2016,8,5,15,45,713.5,134.5,1.75,29.0,612.0,83.62,63.31
2016,8,5,16,0,700.0,129.0,1.7,29.0,570.0,82.5,62.59
2016,8,5,16,15,628.5,140.5,1.6,28.5,512.5,91.18,70.05
2016,8,5,16,30,557.0,152.0,1.5,28.0,455.0,101.08,78.58
2016,8,5,16,45,412.5,165.0,1.45,28.0,377.0,109.03,85.38
2016,8,5,17,0,268.0,178.0,1.4,28.0,299.0,121.9,96.26
2016,8,5,17,15,253.5,157.0,1.3,27.5,260.0,109.57,86.54
2016,8,5,17,30,239.0,136.0,1.2,27.0,221.0,96.7,76.24
2016,8,5,17,45,212.5,116.0,1.15,27.0,182.5,83.83,65.57
2016,8,5,18,0,186.0,96.0,1.1,27.0,144.0,70.5,54.28
2016,8,5,18,15,150.0,76.0,1.05,26.0,108.5,56.68,42.51
2016,8,5,18,30,114.0,56.0,1.0,25.0,73.0,42.46,30.1
2016,8,5,18,45,57.0,37.0,0.95,24.5,45.5,28.98,17.67
2016,8,5,19,0,0.0,18.0,0.9,24.0,18.0,14.69,0.0
2016,8,5,19,15,0.0,9.0,0.95,24.0,9.0,7.68,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,58.5,14.5,1.1,21.5,19.0,52.8,0.0
2016,8,6,6,0,117.0,29.0,1.3,22.0,38.0,150.17,99.6
2016,8,6,6,15,204.5,45.0,1.3,22.5,76.0,260.53,204.54
2016,8,6,6,30,292.0,61.0,1.3,23.0,114.0,356.78,284.86
2016,8,6,6,45,363.0,73.0,1.35,23.5,160.5,438.96,350.86
2016,8,6,7,0,434.0,85.0,1.4,24.0,207.0,525.14,416.07
2016,8,6,7,15,252.0,117.5,1.45,24.5,192.0,391.71,311.7
2016,8,6,7,30,70.0,150.0,1.5,25.0,177.0,228.7,180.23
2016,8,6,7,45,345.0,131.0,1.6,25.5,292.5,522.76,410.96
2016,8,6,8,0,620.0,112.0,1.7,26.0,408.0,780.09,591.8
2016,8,6,8,15,647.5,117.5,1.7,26.5,457.0,820.42,613.44
2016,8,6,8,30,675.0,123.0,1.7,27.0,506.0,858.65,635.32
2016,8,6,8,45,594.5,167.0,1.75,27.5,525.5,830.59,613.6
2016,8,6,9,0,514.0,211.0,1.8,28.0,545.0,788.21,581.87
2016,8,6,9,15,638.5,172.5,1.7,28.5,616.0,875.62,637.56
2016,8,6,9,30,763.0,134.0,1.6,29.0,687.0,942.78,675.75
2016,8,6,9,45,777.5,135.5,1.55,29.5,725.5,948.86,675.39
2016,8,6,10,0,792.0,137.0,1.5,30.0,764.0,951.46,673.65
2016,8,6,10,15,801.5,139.0,1.45,30.0,795.5,946.16,668.5
2016,8,6,10,30,811.0,141.0,1.4,30.0,827.0,937.35,661.4
2016,8,6,10,45,821.0,141.0,1.4,30.5,853.5,923.44,650.68
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,894.68,630.88
2016,8,6,11,15,835.5,142.0,1.4,31.0,897.5,870.77,615.61
2016,8,6,11,30,840.0,143.0,1.4,31.0,915.0,843.86,598.39
2016,8,6,11,45,845.0,141.5,1.45,31.5,926.5,812.38,577.64
2016,8,6,12,0,850.0,140.0,1.5,32.0,938.0,778.24,555.14
2016,8,6,12,15,850.5,140.0,1.5,32.0,940.0,739.52,528.99
2016,8,6,12,30,851.0,140.0,1.5,32.0,942.0,698.77,500.65
2016,8,6,12,45,849.0,140.0,1.55,32.0,936.5,654.61,469.69
2016,8,6,13,0,847.0,140.0,1.6,32.0,931.0,609.03,436.85
2016,8,6,13,15,843.5,139.5,1.6,32.0,918.0,561.04,401.09
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,512.15,363.62
2016,8,6,13,45,835.5,136.5,1.65,32.0,884.5,460.76,323.45
2016,8,6,14,0,831.0,134.0,1.7,32.0,864.0,408.95,281.79
2016,8,6,14,15,823.5,132.5,1.7,32.0,836.5,356.58,238.73
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,297.8,190.75
2016,8,6,14,45,806.0,128.5,1.7,32.0,775.5,243.88,147.19
2016,8,6,15,0,796.0,126.0,1.7,32.0,742.0,191.03,107.48
2016,8,6,15,15,783.0,123.5,1.65,32.0,703.0,139.16,75.5
2016,8,6,15,30,770.0,121.0,1.6,32.0,664.0,89.08,66.65
2016,8,6,15,45,753.5,117.5,1.6,32.0,620.5,82.22,61.37
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,81.67,61.12
2016,8,6,16,15,715.5,110.0,1.55,32.0,529.5,73.35,54.57
2016,8,6,16,30,694.0,106.0,1.5,32.0,482.0,72.34,53.95
2016,8,6,16,45,534.0,132.5,1.5,32.0,404.5,90.47,68.95
2016,8,6,17,0,374.0,159.0,1.5,32.0,327.0,106.96,82.62
2016,8,6,17,15,358.0,139.5,1.35,31.0,284.0,96.01,74.22
2016,8,6,17,30,342.0,120.0,1.2,30.0,241.0,84.45,65.18
2016,8,6,17,45,398.0,94.5,1.1,29.5,212.5,68.77,52.34
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,53.61,39.68
2016,8,6,18,15,379.0,58.0,0.95,28.5,139.0,44.13,31.55
2016,8,6,18,30,304.0,47.0,0.9,28.0,94.0,36.05,24.35
2016,8,6,18,45,200.5,32.5,0.85,27.5,58.5,25.1,14.15
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,13.99,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,7.68,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.5,1.8,23.0,0.5,0.43,0.0
2016,8,7,6,0,0.0,1.0,2.0,23.0,1.0,0.82,0.0
2016,8,7,6,15,0.0,2.5,2.1,23.5,2.5,2.05,0.0
2016,8,7,6,30,0.0,4.0,2.2,24.0,4.0,3.28,0.0
2016,8,7,6,45,0.0,5.5,2.3,24.5,5.5,4.51,0.0
2016,8,7,7,0,0.0,7.0,2.4,25.0,7.0,5.75,0.0
2016,8,7,7,15,26.0,76.5,2.4,25.0,86.5,97.07,75.27
2016,8,7,7,30,52.0,146.0,2.4,25.0,166.0,206.68,163.74
2016,8,7,7,45,82.0,173.0,2.45,25.5,209.5,264.57,209.09
2016,8,7,8,0,112.0,200.0,2.5,26.0,253.0,342.91,268.8
2016,8,7,8,15,359.0,173.0,2.5,26.5,370.5,592.34,459.14
2016,8,7,8,30,606.0,146.0,2.5,27.0,488.0,816.82,616.03
2016,8,7,8,45,310.0,181.5,2.5,27.5,357.0,527.03,403.87
2016,8,7,9,0,14.0,217.0,2.5,28.0,226.0,208.3,157.14
2016,8,7,9,15,38.5,267.0,2.45,28.0,294.5,301.44,228.64
2016,8,7,9,30,63.0,317.0,2.4,28.0,363.0,376.04,283.51
2016,8,7,9,45,61.5,334.0,2.35,28.5,381.0,386.81,289.58
2016,8,7,10,0,60.0,351.0,2.3,29.0,399.0,397.07,295.53
2016,8,7,10,15,40.0,326.0,2.25,29.0,359.0,345.78,257.13
2016,8,7,10,30,20.0,301.0,2.2,29.0,319.0,281.42,209.11
2016,8,7,10,45,20.5,310.0,2.2,29.0,328.5,287.77,213.69
2016,8,7,11,0,21.0,319.0,2.2,29.0,338.0,293.93,217.92
2016,8,7,11,15,13.5,243.5,2.15,29.0,256.0,218.82,162.04
2016,8,7,11,30,6.0,168.0,2.1,29.0,174.0,146.57,107.61
2016,8,7,11,45,20.0,277.0,2.1,29.5,296.0,256.47,189.84
2016,8,7,12,0,34.0,386.0,2.1,30.0,418.0,357.03,262.06
2016,8,7,12,15,52.0,416.0,2.05,30.0,465.0,388.51,284.16
2016,8,7,12,30,70.0,446.0,2.0,30.0,512.0,416.79,303.95
2016,8,7,12,45,64.5,437.5,2.0,30.0,498.5,396.78,289.38
2016,8,7,13,0,59.0,429.0,2.0,30.0,485.0,377.55,275.58
2016,8,7,13,15,91.5,441.5,2.0,30.0,526.0,394.68,287.75
2016,8,7,13,30,124.0,454.0,2.0,30.0,567.0,400.71,291.45
2016,8,7,13,45,109.0,438.0,2.0,30.0,536.0,376.43,273.68
2016,8,7,14,0,94.0,422.0,2.0,30.0,505.0,347.47,252.76
2016,8,7,14,15,83.5,402.5,2.0,29.5,474.5,319.83,233.22
2016,8,7,14,30,73.0,383.0,2.0,29.0,444.0,293.93,214.92
2016,8,7,14,45,166.0,371.0,2.05,29.0,501.5,282.37,202.79
2016,8,7,15,0,259.0,359.0,2.1,29.0,559.0,258.4,181.47
2016,8,7,15,15,233.5,342.5,2.1,28.5,515.5,238.09,170.22
2016,8,7,15,30,208.0,326.0,2.1,28.0,472.0,207.85,163.01
2016,8,7,15,45,425.5,239.0,2.15,28.0,513.0,142.45,111.27
2016,8,7,16,0,643.0,152.0,2.2,28.0,554.0,96.19,74.07
2016,8,7,16,15,477.5,184.0,2.2,27.5,469.0,117.34,91.9
2016,8,7,16,30,312.0,216.0,2.2,27.0,384.0,143.02,113.44
2016,8,7,16,45,294.0,195.0,2.2,27.0,341.0,131.64,104.45
2016,8,7,17,0,276.0,174.0,2.2,27.0,298.0,119.7,94.98
2016,8,7,17,15,250.0,156.5,2.1,26.5,257.5,109.26,86.79
2016,8,7,17,30,224.0,139.0,2.0,26.0,217.0,98.39,78.08
2016,8,7,17,45,192.5,118.5,1.95,26.0,178.0,85.2,67.05
2016,8,7,18,0,161.0,98.0,1.9,26.0,139.0,73.11,56.72
2016,8,7,18,15,123.0,76.5,1.8,25.5,103.5,57.83,43.52
2016,8,7,18,30,85.0,55.0,1.7,25.0,68.0,42.27,29.83
2016,8,7,18,45,42.5,34.5,1.65,24.5,41.0,27.08,15.72
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,11.56,0.0
2016,8,7,19,15,0.0,7.0,1.65,24.0,7.0,5.97,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,11.0,1.4,22.5,11.0,9.39,0.0
2016,8,8,6,0,0.0,22.0,1.6,23.0,22.0,19.63,7.0
2016,8,8,6,15,23.0,42.5,1.55,23.0,46.5,69.93,50.97
2016,8,8,6,30,46.0,63.0,1.5,23.0,71.0,112.75,87.8
2016,8,8,6,45,67.5,84.0,1.45,23.0,100.5,154.85,123.53
2016,8,8,7,0,89.0,105.0,1.4,23.0,130.0,213.77,171.76
2016,8,8,7,15,59.5,122.0,1.3,23.0,140.0,187.79,149.77
2016,8,8,7,30,30.0,139.0,1.2,23.0,150.0,176.84,139.53
2016,8,8,7,45,19.0,147.5,1.2,23.5,155.0,155.51,121.46
2016,8,8,8,0,8.0,156.0,1.2,24.0,160.0,150.4,116.29
2016,8,8,8,15,123.5,198.5,1.2,24.0,268.0,346.9,272.1
2016,8,8,8,30,239.0,241.0,1.2,24.0,376.0,531.85,408.58
2016,8,8,8,45,128.0,234.0,1.2,24.5,307.0,385.16,295.68
2016,8,8,9,0,17.0,227.0,1.2,25.0,238.0,221.51,168.57
2016,8,8,9,15,11.0,205.0,1.2,25.5,212.0,191.5,145.28
2016,8,8,9,30,5.0,183.0,1.2,26.0,186.0,163.36,122.93
2016,8,8,9,45,25.0,258.5,1.2,26.5,277.5,270.48,204.13
2016,8,8,10,0,45.0,334.0,1.2,27.0,369.0,364.45,272.04
2016,8,8,10,15,68.5,367.5,1.15,27.0,424.0,415.94,308.35
2016,8,8,10,30,92.0,401.0,1.1,27.0,479.0,465.23,342.57
2016,8,8,10,45,86.5,411.0,1.1,27.5,486.0,461.79,338.35
2016,8,8,11,0,81.0,421.0,1.1,28.0,493.0,458.07,334.42
2016,8,8,11,15,47.0,341.0,1.05,28.0,383.5,345.63,254.04
2016,8,8,11,30,13.0,261.0,1.0,28.0,274.0,232.11,171.11
2016,8,8,11,45,104.5,366.5,1.0,28.5,464.5,411.71,302.47
2016,8,8,12,0,196.0,472.0,1.0,29.0,655.0,560.13,403.23
2016,8,8,12,15,150.5,469.0,0.95,29.0,610.0,507.16,364.48
2016,8,8,12,30,105.0,466.0,0.9,29.0,565.0,456.35,328.74
2016,8,8,12,45,463.0,306.5,0.9,29.0,738.5,545.72,394.84
2016,8,8,13,0,821.0,147.0,0.9,29.0,912.0,595.84,429.0
2016,8,8,13,15,818.0,146.5,0.95,29.0,899.0,549.14,393.76
2016,8,8,13,30,815.0,146.0,1.0,29.0,886.0,500.72,357.04
2016,8,8,13,45,588.0,268.5,1.05,29.0,796.5,438.79,311.41
2016,8,8,14,0,361.0,391.0,1.1,29.0,707.0,406.53,288.75
2016,8,8,14,15,262.0,398.0,1.15,29.0,623.5,350.87,249.59
2016,8,8,14,30,163.0,405.0,1.2,29.0,540.0,317.58,227.68
2016,8,8,14,45,227.0,377.5,1.3,29.0,557.0,297.24,210.2
2016,8,8,15,0,291.0,350.0,1.4,29.0,574.0,257.05,178.52
2016,8,8,15,15,232.0,338.5,1.5,28.5,511.0,235.0,167.7
2016,8,8,15,30,173.0,327.0,1.6,28.0,448.0,206.55,161.71
2016,8,8,15,45,87.5,246.5,1.7,28.0,307.5,175.43,137.58
2016,8,8,16,0,2.0,166.0,1.8,28.0,167.0,131.74,102.93
2016,8,8,16,15,5.0,170.0,1.85,27.5,172.5,133.83,105.27
2016,8,8,16,30,8.0,174.0,1.9,27.0,178.0,135.56,107.27
2016,8,8,16,45,4.0,117.0,1.95,27.0,119.0,94.68,73.91
2016,8,8,17,0,0.0,60.0,2.0,27.0,60.0,49.7,36.53
2016,8,8,17,15,0.0,52.0,1.95,26.5,52.0,43.03,31.1
2016,8,8,17,30,0.0,44.0,1.9,26.0,44.0,36.36,25.58
2016,8,8,17,45,0.0,36.0,1.9,26.0,36.0,29.71,19.91
2016,8,8,18,0,0.0,28.0,1.9,26.0,28.0,23.08,14.17
2016,8,8,18,15,0.0,20.5,1.95,25.5,20.5,16.87,8.76
2016,8,8,18,30,0.0,13.0,2.0,25.0,13.0,10.68,3.33
2016,8,8,18,45,0.0,7.5,2.05,24.5,7.5,6.15,0.0
2016,8,8,19,0,0.0,2.0,2.1,24.0,2.0,1.64,0.0
2016,8,8,19,15,0.0,1.0,2.2,23.5,1.0,0.85,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,72.26,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,200.03,120.0
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,312.66,245.19
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,422.46,336.68
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,508.2,404.63
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,597.27,471.46
2016,8,9,7,15,589.5,67.5,1.9,24.0,261.5,659.91,516.67
2016,8,9,7,30,636.0,73.0,1.9,24.0,312.0,722.9,560.35
2016,8,9,7,45,320.0,111.5,1.9,24.5,232.0,473.09,373.6
2016,8,9,8,0,4.0,150.0,1.9,25.0,152.0,140.14,107.12
2016,8,9,8,15,10.0,173.0,1.9,25.5,178.5,167.42,128.93
2016,8,9,8,30,16.0,196.0,1.9,26.0,205.0,194.53,149.51
2016,8,9,8,45,51.0,240.5,1.95,26.5,273.0,294.47,226.33
2016,8,9,9,0,86.0,285.0,2.0,27.0,341.0,375.98,286.64
2016,8,9,9,15,454.5,191.5,2.05,27.0,516.0,700.03,528.18
2016,8,9,9,30,823.0,98.0,2.1,27.0,691.0,947.71,692.13
2016,8,9,9,45,827.5,103.0,2.15,27.5,727.0,948.01,687.44
2016,8,9,10,0,832.0,108.0,2.2,28.0,763.0,944.79,683.2
2016,8,9,10,15,431.0,220.5,2.2,28.0,561.0,670.2,496.38
2016,8,9,10,30,30.0,333.0,2.2,28.0,359.0,338.19,250.67
2016,8,9,10,45,30.5,344.0,2.25,28.5,371.0,344.34,255.66
2016,8,9,11,0,31.0,355.0,2.3,29.0,383.0,350.04,258.97
2016,8,9,11,15,74.0,404.5,2.3,29.0,472.0,427.9,315.7
2016,8,9,11,30,117.0,454.0,2.3,29.0,561.0,511.3,374.51
2016,8,9,11,45,125.5,461.5,2.35,29.5,578.0,511.44,373.28
2016,8,9,12,0,134.0,469.0,2.4,30.0,595.0,510.07,371.46
2016,8,9,12,15,95.5,449.5,2.4,30.0,539.5,447.37,326.57
2016,8,9,12,30,57.0,430.0,2.4,30.0,484.0,394.71,288.66
2016,8,9,12,45,61.0,432.0,2.45,30.5,489.5,389.86,284.8
2016,8,9,13,0,65.0,434.0,2.5,31.0,495.0,384.35,280.23
2016,8,9,13,15,38.0,332.0,2.55,31.0,367.5,284.75,208.52
2016,8,9,13,30,11.0,230.0,2.6,31.0,240.0,193.16,141.4
2016,8,9,13,45,215.0,295.0,2.65,31.0,482.5,307.74,224.15
2016,8,9,14,0,419.0,360.0,2.7,31.0,725.0,398.91,284.26
2016,8,9,14,15,212.0,265.5,2.7,31.0,450.0,251.23,179.16
2016,8,9,14,30,5.0,171.0,2.7,31.0,175.0,140.46,102.34
2016,8,9,14,45,398.0,148.5,2.75,31.0,454.0,164.86,105.27
2016,8,9,15,0,791.0,126.0,2.8,31.0,733.0,183.87,103.56
2016,8,9,15,15,605.0,198.5,2.8,30.5,648.5,156.6,96.86
2016,8,9,15,30,419.0,271.0,2.8,30.0,564.0,156.98,121.93
2016,8,9,15,45,340.5,270.0,2.8,30.0,498.0,168.9,131.77
2016,8,9,16,0,262.0,269.0,2.8,30.0,432.0,168.55,131.86
2016,8,9,16,15,357.5,225.0,2.65,29.5,427.0,147.86,115.86
2016,8,9,16,30,453.0,181.0,2.5,29.0,422.0,117.84,92.06
2016,8,9,16,45,535.5,140.0,2.45,29.0,397.0,95.56,74.1
2016,8,9,17,0,618.0,99.0,2.4,29.0,372.0,70.72,53.77
2016,8,9,17,15,577.5,92.5,2.25,28.5,321.5,67.53,51.41
2016,8,9,17,30,537.0,86.0,2.1,28.0,271.0,64.21,48.86
2016,8,9,17,45,488.0,76.5,1.95,27.5,222.5,58.34,44.04
2016,8,9,18,0,439.0,67.0,1.8,27.0,174.0,52.24,38.85
2016,8,9,18,15,356.5,56.5,1.7,26.5,129.5,42.99,30.79
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,35.24,23.74
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,24.6,13.12
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,15.36,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,7.68,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,84.5,12.0,0.95,22.5,18.0,68.42,0.0
2016,8,10,6,0,169.0,24.0,1.1,23.0,36.0,191.2,107.29
2016,8,10,6,15,278.0,36.0,1.15,23.0,75.0,306.9,238.5
2016,8,10,6,30,387.0,48.0,1.2,23.0,114.0,419.39,332.03
2016,8,10,6,45,459.5,56.0,1.3,23.5,161.5,503.24,398.24
2016,8,10,7,0,532.0,64.0,1.4,24.0,209.0,590.15,463.41
2016,8,10,7,15,579.5,70.0,1.45,24.5,259.5,654.13,508.54
2016,8,10,7,30,627.0,76.0,1.5,25.0,310.0,718.47,552.01
2016,8,10,7,45,663.0,80.0,1.6,25.5,361.0,768.93,584.67
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,813.1,612.23
2016,8,10,8,15,447.5,164.0,1.75,26.5,382.5,668.09,508.03
2016,8,10,8,30,196.0,244.0,1.8,27.0,353.0,470.99,359.57
2016,8,10,8,45,491.5,170.0,1.85,27.5,477.5,719.17,542.55
2016,8,10,9,0,787.0,96.0,1.9,28.0,602.0,930.53,679.52
2016,8,10,9,15,507.5,214.0,1.9,28.0,549.0,778.6,573.93
2016,8,10,9,30,228.0,332.0,1.9,28.0,496.0,579.44,429.87
2016,8,10,9,45,261.0,345.0,1.95,28.5,542.5,638.39,470.76
2016,8,10,10,0,294.0,358.0,2.0,29.0,589.0,673.78,493.38
2016,8,10,10,15,377.0,342.0,2.0,29.0,650.5,724.64,528.64
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,788.72,571.46
2016,8,10,10,45,660.0,219.5,2.05,29.5,792.0,856.29,618.86
2016,8,10,11,0,860.0,113.0,2.1,30.0,872.0,890.33,639.17
2016,8,10,11,15,864.0,113.5,2.1,30.0,889.5,865.2,622.06
2016,8,10,11,30,868.0,114.0,2.1,30.0,907.0,837.03,603.55
2016,8,10,11,45,868.5,115.5,2.15,30.5,917.0,804.03,581.08
2016,8,10,12,0,869.0,117.0,2.2,31.0,927.0,768.45,556.89
2016,8,10,12,15,582.0,284.5,2.15,31.0,827.5,670.56,484.94
2016,8,10,12,30,295.0,452.0,2.1,31.0,728.0,574.84,414.07
2016,8,10,12,45,148.5,297.5,2.05,31.0,436.5,339.5,248.73
2016,8,10,13,0,2.0,143.0,2.0,31.0,145.0,120.07,86.31
2016,8,10,13,15,5.5,175.0,1.95,31.0,180.5,147.54,107.41
2016,8,10,13,30,9.0,207.0,1.9,31.0,216.0,173.98,127.18
2016,8,10,13,45,54.5,313.5,1.85,31.0,362.0,266.12,194.65
2016,8,10,14,0,100.0,420.0,1.8,31.0,508.0,347.05,251.48
2016,8,10,14,15,106.0,408.0,1.85,31.0,498.0,328.83,237.48
2016,8,10,14,30,112.0,396.0,1.9,31.0,488.0,310.06,223.4
2016,8,10,14,45,436.0,268.0,1.95,31.0,604.5,248.91,165.78
2016,8,10,15,0,760.0,140.0,2.0,31.0,721.0,186.57,106.65
2016,8,10,15,15,551.5,217.0,2.0,30.5,626.5,165.09,105.31
2016,8,10,15,30,343.0,294.0,2.0,30.0,532.0,179.53,139.62
2016,8,10,15,45,376.5,263.5,2.05,30.0,509.0,166.3,129.48
2016,8,10,16,0,410.0,233.0,2.1,30.0,486.0,142.73,111.04
2016,8,10,16,15,422.0,208.5,2.0,29.5,450.0,131.55,102.62
2016,8,10,16,30,434.0,184.0,1.9,29.0,414.0,119.55,93.41
2016,8,10,16,45,397.0,170.0,1.85,29.0,364.0,112.64,88.11
2016,8,10,17,0,360.0,156.0,1.8,29.0,314.0,110.08,86.32
2016,8,10,17,15,339.0,137.5,1.6,28.5,271.0,98.68,77.32
2016,8,10,17,30,318.0,119.0,1.4,28.0,228.0,86.84,67.78
2016,8,10,17,45,285.0,101.5,1.25,27.5,186.5,75.09,58.11
2016,8,10,18,0,252.0,84.0,1.1,27.0,145.0,62.99,47.89
2016,8,10,18,15,201.5,66.5,1.0,26.5,107.5,50.43,37.01
2016,8,10,18,30,151.0,49.0,0.9,26.0,70.0,37.59,25.63
2016,8,10,18,45,75.5,31.0,0.85,25.5,41.5,24.09,12.34
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,11.1,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,56.67,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,165.58,85.55
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,277.86,215.5
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,386.96,307.29
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,480.64,381.43
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,573.73,451.53
2016,8,11,7,15,412.0,99.5,1.45,24.5,227.0,533.06,420.37
