Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,7,30,315.0,132.0,1.5,25.0,249.0,470.88,371.52
2016,8,11,7,45,259.0,162.5,1.55,25.5,268.5,459.66,360.12
2016,8,11,8,0,203.0,193.0,1.6,26.0,288.0,422.72,329.42
2016,8,11,8,15,290.0,202.0,1.6,26.5,354.5,537.16,413.41
2016,8,11,8,30,377.0,211.0,1.6,27.0,421.0,631.93,479.41
2016,8,11,8,45,349.5,240.0,1.6,27.5,448.0,636.43,478.02
2016,8,11,9,0,322.0,269.0,1.6,28.0,475.0,638.11,475.53
2016,8,11,9,15,568.5,185.0,1.6,28.0,580.0,816.31,600.71
2016,8,11,9,30,815.0,101.0,1.6,28.0,685.0,941.65,678.78
2016,8,11,9,45,608.5,211.0,1.6,28.5,660.5,866.75,626.37
2016,8,11,10,0,402.0,321.0,1.6,29.0,636.0,739.79,536.03
2016,8,11,10,15,632.5,211.5,1.6,29.0,730.5,862.16,622.13
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,930.17,663.42
2016,8,11,10,45,869.5,102.5,1.6,29.5,849.5,913.64,650.07
2016,8,11,11,0,876.0,103.0,1.6,30.0,874.0,893.73,635.66
2016,8,11,11,15,879.5,104.0,1.55,30.0,892.0,868.39,618.63
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,839.96,599.73
2016,8,11,11,45,885.5,105.0,1.5,30.5,920.0,806.87,577.24
2016,8,11,12,0,888.0,105.0,1.5,31.0,930.0,771.09,553.03
2016,8,11,12,15,590.0,278.5,1.5,31.0,827.5,670.41,480.83
2016,8,11,12,30,292.0,452.0,1.5,31.0,725.0,572.15,409.34
2016,8,11,12,45,307.0,444.5,1.5,31.5,730.0,550.86,394.15
2016,8,11,13,0,322.0,437.0,1.5,32.0,735.0,528.03,377.04
2016,8,11,13,15,597.5,273.0,1.5,32.0,816.0,521.27,372.51
2016,8,11,13,30,873.0,109.0,1.5,32.0,897.0,497.87,352.85
2016,8,11,13,45,671.0,225.5,1.5,32.0,823.0,439.42,308.66
2016,8,11,14,0,469.0,342.0,1.5,32.0,749.0,403.12,282.07
2016,8,11,14,15,659.0,224.0,1.5,32.0,776.0,346.83,234.29
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,286.39,180.02
2016,8,11,14,45,839.0,105.0,1.5,32.0,769.0,232.67,136.92
2016,8,11,15,0,829.0,104.0,1.5,32.0,735.0,179.82,98.43
2016,8,11,15,15,817.0,101.5,1.5,31.5,696.0,127.0,68.79
2016,8,11,15,30,805.0,99.0,1.5,31.0,657.0,81.46,60.85
2016,8,11,15,45,788.5,97.0,1.55,31.0,613.0,70.36,52.08
2016,8,11,16,0,772.0,95.0,1.6,31.0,569.0,70.22,52.15
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.0,69.3,51.68
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,68.32,51.18
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,66.44,49.82
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,59.05,43.87
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,56.4,41.9
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,53.67,39.81
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,49.6,36.48
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,45.45,32.94
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,38.61,26.92
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,31.64,20.54
2016,8,11,18,45,207.0,26.0,1.0,26.5,49.5,20.25,8.98
2016,8,11,19,0,86.0,13.0,1.0,26.0,16.0,11.1,0.0
2016,8,11,19,15,43.0,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,68.84,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,188.31,88.9
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,308.11,237.72
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,421.0,331.41
2016,8,12,6,45,473.0,51.5,1.3,24.5,159.0,508.08,400.0
2016,8,12,7,0,552.0,58.0,1.4,25.0,207.0,598.67,467.68
2016,8,12,7,15,599.0,63.5,1.4,25.5,257.5,661.8,511.6
2016,8,12,7,30,646.0,69.0,1.4,26.0,308.0,725.34,553.8
2016,8,12,7,45,683.5,72.5,1.4,26.5,359.5,772.11,582.69
2016,8,12,8,0,721.0,76.0,1.4,27.0,411.0,823.07,613.53
2016,8,12,8,15,466.0,158.0,1.45,27.5,384.5,678.41,511.46
2016,8,12,8,30,211.0,240.0,1.5,28.0,358.0,481.07,364.74
2016,8,12,8,45,509.5,163.0,1.55,28.5,480.5,728.02,544.54
2016,8,12,9,0,808.0,86.0,1.6,29.0,603.0,926.28,670.77
2016,8,12,9,15,821.5,88.5,1.6,29.0,645.5,939.42,675.14
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,949.25,679.59
2016,8,12,9,45,534.5,230.0,1.65,29.5,620.5,805.03,582.93
2016,8,12,10,0,234.0,369.0,1.7,30.0,553.0,606.52,441.52
2016,8,12,10,15,554.5,232.0,1.75,30.0,689.5,806.71,584.88
2016,8,12,10,30,875.0,95.0,1.8,30.0,826.0,933.06,665.61
2016,8,12,10,45,561.5,261.5,1.85,30.5,736.5,803.59,576.83
2016,8,12,11,0,248.0,428.0,1.9,31.0,647.0,642.05,461.05
2016,8,12,11,15,572.5,262.5,1.9,31.0,780.0,766.11,552.49
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,842.76,604.15
2016,8,12,11,45,562.5,280.0,1.95,31.5,794.0,715.54,514.34
2016,8,12,12,0,228.0,463.0,2.0,32.0,675.0,575.0,412.17
2016,8,12,12,15,224.0,465.5,2.0,32.0,674.0,555.21,398.94
2016,8,12,12,30,220.0,468.0,2.0,32.0,673.0,535.01,384.55
2016,8,12,12,45,550.5,289.5,2.0,32.5,798.5,583.01,420.32
2016,8,12,13,0,881.0,111.0,2.0,33.0,924.0,597.25,429.51
2016,8,12,13,15,878.0,110.0,2.0,33.0,911.0,547.53,391.53
2016,8,12,13,30,875.0,109.0,2.0,33.0,898.0,496.76,352.08
2016,8,12,13,45,868.0,110.0,2.0,33.0,877.0,444.86,310.66
2016,8,12,14,0,861.0,111.0,2.0,33.0,856.0,392.64,267.95
2016,8,12,14,15,854.0,109.5,2.0,32.5,828.5,338.66,223.67
2016,8,12,14,30,847.0,108.0,2.0,32.0,801.0,284.84,179.28
2016,8,12,14,45,834.0,108.5,2.0,32.0,766.5,231.53,136.5
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,179.39,98.82
2016,8,12,15,15,808.5,106.5,1.95,32.0,693.0,116.52,61.8
2016,8,12,15,30,796.0,104.0,1.9,32.0,654.0,73.45,54.19
2016,8,12,15,45,775.0,103.5,1.85,32.0,609.0,74.35,55.12
2016,8,12,16,0,754.0,103.0,1.8,32.0,564.0,75.33,56.08
2016,8,12,16,15,733.0,99.5,1.75,31.5,516.5,74.28,55.54
2016,8,12,16,30,712.0,96.0,1.7,31.0,469.0,73.16,54.94
2016,8,12,16,45,678.5,93.0,1.7,31.0,418.5,65.93,49.19
2016,8,12,17,0,645.0,90.0,1.7,31.0,368.0,65.06,48.66
2016,8,12,17,15,605.5,84.0,1.55,30.5,317.5,61.95,46.34
2016,8,12,17,30,566.0,78.0,1.4,30.0,267.0,58.74,43.87
2016,8,12,17,45,508.0,70.5,1.25,29.5,217.5,54.11,40.09
2016,8,12,18,0,450.0,63.0,1.1,29.0,168.0,49.4,36.07
2016,8,12,18,15,368.0,52.0,1.05,28.5,123.5,41.48,29.15
2016,8,12,18,30,286.0,41.0,1.0,28.0,79.0,31.63,20.35
2016,8,12,18,45,172.5,26.5,0.95,27.5,46.0,20.56,8.58
2016,8,12,19,0,59.0,12.0,0.9,27.0,13.0,10.24,0.0
2016,8,12,19,15,29.5,6.0,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,73.5,11.0,1.6,22.5,15.5,59.86,0.0
2016,8,13,6,0,147.0,22.0,1.8,23.0,31.0,168.61,69.27
2016,8,13,6,15,252.5,35.5,1.9,23.5,69.0,283.47,219.04
2016,8,13,6,30,358.0,49.0,2.0,24.0,107.0,396.23,314.61
2016,8,13,6,45,432.5,57.5,2.15,24.5,154.5,481.66,383.43
2016,8,13,7,0,507.0,66.0,2.3,25.0,202.0,570.11,451.28
2016,8,13,7,15,556.0,73.0,2.4,25.5,252.0,636.1,499.27
2016,8,13,7,30,605.0,80.0,2.5,26.0,302.0,702.52,545.59
2016,8,13,7,45,642.0,85.0,2.6,27.0,353.0,754.75,579.02
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,805.9,610.64
2016,8,13,8,15,704.5,94.0,2.7,28.5,453.5,842.9,632.28
2016,8,13,8,30,730.0,98.0,2.7,29.0,503.0,872.44,648.57
2016,8,13,8,45,748.0,102.5,2.75,29.5,549.0,898.14,662.5
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,920.85,674.4
2016,8,13,9,15,780.5,109.5,2.85,30.0,637.0,934.47,681.72
2016,8,13,9,30,795.0,112.0,2.9,30.0,679.0,944.77,687.07
2016,8,13,9,45,808.0,113.5,2.95,30.5,717.0,948.97,687.22
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,937.93,677.69
2016,8,13,10,15,829.0,117.0,3.0,31.0,786.0,931.13,672.21
2016,8,13,10,30,837.0,119.0,3.0,31.0,817.0,920.88,664.6
2016,8,13,10,45,436.0,240.0,3.05,31.5,604.0,661.76,485.97
2016,8,13,11,0,35.0,361.0,3.1,32.0,391.0,359.17,262.49
2016,8,13,11,15,44.0,384.5,3.1,32.0,423.5,382.96,280.45
2016,8,13,11,30,53.0,408.0,3.1,32.0,456.0,405.03,295.98
2016,8,13,11,45,449.0,271.5,3.1,32.0,686.5,616.45,453.28
2016,8,13,12,0,845.0,135.0,3.1,32.0,917.0,760.84,556.11
2016,8,13,12,15,845.0,135.5,3.1,32.0,919.0,721.98,527.13
2016,8,13,12,30,845.0,136.0,3.1,32.0,921.0,681.1,497.43
2016,8,13,12,45,836.5,140.0,3.1,32.0,914.0,635.71,463.88
2016,8,13,13,0,828.0,144.0,3.1,32.0,907.0,589.32,428.85
2016,8,13,13,15,572.0,283.5,3.05,32.0,807.5,512.74,370.88
2016,8,13,13,30,316.0,423.0,3.0,32.0,708.0,459.59,331.15
2016,8,13,13,45,321.0,410.5,3.0,32.0,694.0,426.44,305.98
2016,8,13,14,0,326.0,398.0,3.0,32.0,680.0,393.07,280.09
2016,8,13,14,15,560.5,267.5,2.95,32.0,733.0,345.64,237.63
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,281.57,179.07
2016,8,13,14,45,784.5,135.0,2.85,32.0,752.0,228.65,136.62
2016,8,13,15,0,774.0,133.0,2.8,32.0,718.0,176.89,99.22
2016,8,13,15,15,760.5,130.0,2.7,32.0,679.0,125.64,71.08
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,87.11,65.24
2016,8,13,15,45,460.5,200.5,2.55,32.0,510.0,122.57,93.98
2016,8,13,16,0,174.0,274.0,2.5,32.0,380.0,179.86,139.87
2016,8,13,16,15,421.5,192.0,2.4,31.5,419.5,122.2,94.33
2016,8,13,16,30,669.0,110.0,2.3,31.0,459.0,75.49,56.84
2016,8,13,16,45,641.0,103.5,2.25,31.0,409.5,72.71,54.81
2016,8,13,17,0,613.0,97.0,2.2,31.0,360.0,69.77,52.58
2016,8,13,17,15,572.5,90.0,1.95,30.5,310.0,66.15,49.85
2016,8,13,17,30,532.0,83.0,1.7,30.0,260.0,62.39,46.93
2016,8,13,17,45,480.5,73.5,1.45,29.5,211.5,56.42,42.02
2016,8,13,18,0,429.0,64.0,1.2,29.0,163.0,50.22,36.75
2016,8,13,18,15,348.0,52.5,1.15,28.5,119.0,40.13,27.99
2016,8,13,18,30,267.0,41.0,1.1,28.0,75.0,31.58,20.23
2016,8,13,18,45,161.0,25.5,1.1,27.5,43.5,19.78,7.31
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,8.54,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,85.5,10.0,1.4,23.5,15.0,67.19,0.0
2016,8,14,6,0,171.0,20.0,1.6,24.0,30.0,184.26,62.64
2016,8,14,6,15,280.5,32.0,1.6,24.0,68.5,303.88,233.12
2016,8,14,6,30,390.0,44.0,1.6,24.0,107.0,416.11,328.42
2016,8,14,6,45,464.5,52.0,1.65,24.5,154.5,501.19,396.17
2016,8,14,7,0,539.0,60.0,1.7,25.0,202.0,589.63,462.8
2016,8,14,7,15,586.5,66.0,1.75,25.5,252.5,653.52,508.28
2016,8,14,7,30,634.0,72.0,1.8,26.0,303.0,717.82,552.03
2016,8,14,7,45,669.0,76.5,1.85,26.5,354.0,767.98,584.22
2016,8,14,8,0,704.0,81.0,1.9,27.0,405.0,812.07,611.34
2016,8,14,8,15,729.0,84.5,1.85,27.5,454.5,848.76,631.91
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,883.08,650.43
2016,8,14,8,45,772.5,91.0,1.75,28.5,550.5,907.63,662.22
2016,8,14,9,0,791.0,94.0,1.7,29.0,597.0,929.18,672.02
2016,8,14,9,15,805.0,96.5,1.65,29.5,639.5,930.79,669.06
2016,8,14,9,30,819.0,99.0,1.6,30.0,682.0,940.81,671.81
2016,8,14,9,45,830.0,101.0,1.55,30.5,719.0,943.89,670.18
2016,8,14,10,0,841.0,103.0,1.5,31.0,756.0,943.48,666.59
2016,8,14,10,15,849.0,104.5,1.5,31.0,787.5,936.11,660.85
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,925.25,653.17
2016,8,14,10,45,862.5,107.0,1.5,31.5,843.5,908.09,640.42
2016,8,14,11,0,868.0,108.0,1.5,32.0,868.0,887.61,625.78
2016,8,14,11,15,871.5,109.0,1.55,32.0,885.5,862.12,609.94
2016,8,14,11,30,875.0,110.0,1.6,32.0,903.0,833.57,592.14
2016,8,14,11,45,877.0,110.5,1.7,32.0,913.0,800.44,571.77
2016,8,14,12,0,879.0,111.0,1.8,32.0,923.0,764.64,549.43
2016,8,14,12,15,879.0,111.5,1.85,32.0,925.5,724.93,522.83
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,683.07,493.43
2016,8,14,12,45,879.0,111.0,2.0,32.0,922.5,638.09,461.39
2016,8,14,13,0,879.0,110.0,2.1,32.0,917.0,591.41,427.11
2016,8,14,13,15,446.5,188.0,2.15,32.0,597.5,376.62,273.9
2016,8,14,13,30,14.0,266.0,2.2,32.0,278.0,222.37,161.99
2016,8,14,13,45,440.5,185.5,2.25,32.0,564.5,311.94,223.33
2016,8,14,14,0,867.0,105.0,2.3,32.0,851.0,386.08,264.76
2016,8,14,14,15,454.5,223.5,2.25,32.0,614.0,284.3,195.35
2016,8,14,14,30,42.0,342.0,2.2,32.0,377.0,258.48,187.99
2016,8,14,14,45,303.0,294.0,2.2,32.0,524.0,245.38,168.02
2016,8,14,15,0,564.0,246.0,2.2,32.0,671.0,213.89,135.21
2016,8,14,15,15,539.5,236.5,2.15,31.5,625.0,167.85,109.75
2016,8,14,15,30,515.0,227.0,2.1,31.0,579.0,135.88,104.58
2016,8,14,15,45,272.0,229.0,2.05,31.0,414.0,146.29,113.24
2016,8,14,16,0,29.0,231.0,2.0,31.0,249.0,164.31,127.91
2016,8,14,16,15,237.5,203.5,1.9,31.0,328.0,134.19,104.14
2016,8,14,16,30,446.0,176.0,1.8,31.0,407.0,115.45,89.39
2016,8,14,16,45,568.0,125.0,1.7,31.0,387.5,87.13,66.6
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,59.6,44.14
2016,8,14,17,15,652.0,69.0,1.4,30.5,317.0,51.82,37.92
2016,8,14,17,30,614.0,64.0,1.2,30.0,266.0,48.87,35.62
2016,8,14,17,45,559.5,58.0,1.0,29.5,216.0,44.96,32.4
2016,8,14,18,0,505.0,52.0,0.8,29.0,166.0,41.0,29.0
2016,8,14,18,15,421.5,43.0,0.8,28.5,121.0,34.37,23.16
2016,8,14,18,30,338.0,34.0,0.8,28.0,76.0,27.64,16.94
2016,8,14,18,45,169.0,22.5,0.8,27.5,43.5,17.52,4.97
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,9.39,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,84.5,9.5,0.7,23.5,14.5,66.03,0.0
2016,8,15,6,0,169.0,19.0,0.8,24.0,29.0,180.27,45.41
2016,8,15,6,15,280.5,31.0,0.8,24.5,67.0,302.61,229.37
2016,8,15,6,30,392.0,43.0,0.8,25.0,105.0,416.26,324.06
2016,8,15,6,45,466.0,51.0,0.8,25.5,152.5,500.84,389.75
2016,8,15,7,0,540.0,59.0,0.8,26.0,200.0,588.79,454.04
2016,8,15,7,15,588.5,64.5,0.8,26.5,250.5,652.81,497.85
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,717.29,539.85
2016,8,15,7,45,671.0,74.5,0.85,27.5,352.0,766.52,570.41
2016,8,15,8,0,705.0,79.0,0.9,28.0,403.0,809.89,596.26
2016,8,15,8,15,729.5,83.0,0.85,28.5,452.5,846.69,615.71
2016,8,15,8,30,754.0,87.0,0.8,29.0,502.0,881.12,633.13
2016,8,15,8,45,770.5,91.0,0.8,29.5,548.0,904.89,644.36
2016,8,15,9,0,787.0,95.0,0.8,30.0,594.0,925.63,653.76
2016,8,15,9,15,801.5,97.5,0.9,30.0,636.0,939.27,661.97
2016,8,15,9,30,816.0,100.0,1.0,30.0,678.0,938.05,661.18
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.0,938.11,660.93
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,934.62,658.43
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.0,927.68,654.43
2016,8,15,10,30,840.0,115.0,1.5,31.0,812.0,917.3,648.35
2016,8,15,10,45,843.5,118.0,1.6,31.5,836.5,900.34,636.91
2016,8,15,11,0,847.0,121.0,1.7,32.0,861.0,880.09,623.45
2016,8,15,11,15,851.0,121.5,1.7,32.0,878.5,854.74,606.99
2016,8,15,11,30,855.0,122.0,1.7,32.0,896.0,826.39,588.66
2016,8,15,11,45,857.5,122.5,1.75,32.0,906.0,793.95,568.14
2016,8,15,12,0,860.0,123.0,1.8,32.0,916.0,758.88,545.77
2016,8,15,12,15,513.5,295.5,1.8,32.0,769.5,626.45,450.66
2016,8,15,12,30,167.0,468.0,1.8,32.0,623.0,498.07,357.42
2016,8,15,12,45,145.0,462.5,1.85,32.5,596.5,462.87,332.65
2016,8,15,13,0,123.0,457.0,1.9,33.0,570.0,429.8,308.74
2016,8,15,13,15,474.0,298.0,1.85,33.0,723.0,473.12,339.43
2016,8,15,13,30,825.0,139.0,1.8,33.0,876.0,488.13,345.39
2016,8,15,13,45,625.5,245.0,1.8,33.0,796.0,427.33,299.65
2016,8,15,14,0,426.0,351.0,1.8,33.0,716.0,388.19,271.51
2016,8,15,14,15,421.0,340.0,1.75,33.0,691.5,346.83,239.35
2016,8,15,14,30,416.0,329.0,1.7,33.0,667.0,306.39,207.92
2016,8,15,14,45,600.5,227.0,1.65,33.0,691.0,243.05,153.13
2016,8,15,15,0,785.0,125.0,1.6,33.0,715.0,168.08,91.96
2016,8,15,15,15,771.5,122.0,1.5,33.0,675.5,116.2,65.13
2016,8,15,15,30,758.0,119.0,1.4,33.0,636.0,82.53,61.24
2016,8,15,15,45,741.5,115.5,1.35,33.0,592.5,81.98,61.02
2016,8,15,16,0,725.0,112.0,1.3,33.0,549.0,81.35,60.7
2016,8,15,16,15,702.0,107.5,1.2,32.5,501.5,72.69,54.01
2016,8,15,16,30,679.0,103.0,1.1,32.0,454.0,71.27,53.17
2016,8,15,16,45,449.5,136.0,1.05,32.0,358.0,92.49,70.71
2016,8,15,17,0,220.0,169.0,1.0,32.0,262.0,116.25,90.23
2016,8,15,17,15,208.0,146.5,0.9,31.5,224.5,102.8,79.65
2016,8,15,17,30,196.0,124.0,0.8,31.0,187.0,88.77,68.45
2016,8,15,17,45,173.0,103.0,0.7,30.5,151.0,75.03,57.23
2016,8,15,18,0,150.0,82.0,0.6,30.0,115.0,60.81,45.3
2016,8,15,18,15,115.5,61.5,0.55,29.5,83.0,47.32,33.71
2016,8,15,18,30,81.0,41.0,0.5,29.0,51.0,32.16,20.41
2016,8,15,18,45,40.5,20.5,0.5,29.0,25.5,16.66,3.3
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.0,10.0,1.6,22.5,13.0,49.63,0.0
2016,8,16,6,0,120.0,20.0,1.8,23.0,26.0,142.61,19.98
2016,8,16,6,15,228.5,33.5,1.9,23.5,63.0,262.74,200.45
2016,8,16,6,30,337.0,47.0,2.0,24.0,100.0,376.33,298.54
2016,8,16,6,45,416.5,56.0,2.15,25.0,147.0,465.55,370.12
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,558.28,440.65
2016,8,16,7,15,546.5,72.0,2.3,26.5,244.0,625.15,488.99
2016,8,16,7,30,597.0,79.0,2.3,27.0,294.0,692.55,535.49
2016,8,16,7,45,636.0,83.5,2.35,27.5,345.0,745.65,570.31
2016,8,16,8,0,675.0,88.0,2.4,28.0,396.0,797.76,603.4
2016,8,16,8,15,701.0,92.0,2.35,28.5,445.5,835.03,624.78
2016,8,16,8,30,727.0,96.0,2.3,29.0,495.0,865.02,640.87
2016,8,16,8,45,748.0,99.0,2.25,29.5,541.5,891.71,654.54
2016,8,16,9,0,769.0,102.0,2.2,30.0,588.0,915.46,666.13
2016,8,16,9,15,784.0,105.0,2.2,30.0,630.5,930.04,673.56
2016,8,16,9,30,799.0,108.0,2.2,30.0,673.0,941.28,679.01
2016,8,16,9,45,820.5,104.5,2.2,30.5,712.5,936.4,672.94
2016,8,16,10,0,842.0,101.0,2.2,31.0,752.0,940.07,672.66
2016,8,16,10,15,850.0,102.5,2.2,31.0,783.5,932.58,666.7
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,921.6,658.76
2016,8,16,10,45,863.0,105.5,2.25,31.5,839.5,904.37,646.14
2016,8,16,11,0,868.0,107.0,2.3,32.0,864.0,883.79,631.53
2016,8,16,11,15,872.0,108.0,2.3,32.0,882.0,858.61,614.9
2016,8,16,11,30,876.0,109.0,2.3,32.0,900.0,830.31,596.32
2016,8,16,11,45,878.5,109.5,2.35,32.5,910.0,797.4,573.89
2016,8,16,12,0,881.0,110.0,2.4,33.0,920.0,761.78,549.66
2016,8,16,12,15,881.5,110.0,2.4,33.0,922.5,721.78,522.06
2016,8,16,12,30,882.0,110.0,2.4,33.0,925.0,679.61,491.82
2016,8,16,12,45,885.5,106.5,2.4,33.0,920.5,634.54,458.93
2016,8,16,13,0,889.0,103.0,2.4,33.0,916.0,587.5,423.76
2016,8,16,13,15,886.0,102.5,2.4,33.0,903.0,537.56,385.48
2016,8,16,13,30,883.0,102.0,2.4,33.0,890.0,486.53,345.28
2016,8,16,13,45,878.5,101.5,2.4,33.0,869.5,433.98,302.83
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,380.89,258.91
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,326.19,213.13
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,271.59,167.67
2016,8,16,14,45,537.5,225.5,2.3,33.0,654.0,232.37,148.31
2016,8,16,15,0,214.0,353.0,2.3,33.0,514.0,253.25,177.62
2016,8,16,15,15,516.5,222.0,2.25,33.0,580.5,154.48,100.99
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,77.24,57.02
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,76.22,56.44
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,65.69,48.09
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.0,64.54,47.43
2016,8,16,16,30,745.0,81.0,2.0,32.0,462.0,63.31,46.71
2016,8,16,16,45,713.5,78.0,1.95,32.0,411.5,61.89,45.71
2016,8,16,17,0,682.0,75.0,1.9,32.0,361.0,60.45,44.7
2016,8,16,17,15,643.0,70.0,1.65,31.0,310.0,52.6,38.5
2016,8,16,17,30,604.0,65.0,1.4,30.0,259.0,49.68,36.31
2016,8,16,17,45,542.5,59.0,1.2,29.5,208.5,45.77,33.07
2016,8,16,18,0,481.0,53.0,1.0,29.0,158.0,41.85,29.67
2016,8,16,18,15,393.5,43.5,0.95,28.5,113.5,34.85,23.48
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,27.75,16.82
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,13.67,0.5
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.0,9.5,1.45,22.5,12.5,51.22,0.0
2016,8,17,6,0,126.0,19.0,1.6,23.0,25.0,144.17,1.55
2016,8,17,6,15,238.0,32.0,1.65,23.5,62.0,267.54,202.9
2016,8,17,6,30,350.0,45.0,1.7,24.0,99.0,384.36,303.76
2016,8,17,6,45,425.0,54.5,1.8,25.0,146.0,470.54,372.64
2016,8,17,7,0,500.0,64.0,1.9,26.0,193.0,560.12,440.33
2016,8,17,7,15,551.0,71.0,1.9,26.5,243.0,627.47,488.67
2016,8,17,7,30,602.0,78.0,1.9,27.0,293.0,695.37,535.11
2016,8,17,7,45,638.5,83.0,1.9,27.5,344.0,746.84,568.11
2016,8,17,8,0,675.0,88.0,1.9,28.0,395.0,797.2,599.29
2016,8,17,8,15,701.5,92.5,1.85,28.5,444.5,835.58,621.03
2016,8,17,8,30,728.0,97.0,1.8,29.0,494.0,866.51,637.37
2016,8,17,8,45,749.5,99.5,1.75,30.0,541.0,893.03,649.27
2016,8,17,9,0,771.0,102.0,1.7,31.0,588.0,916.59,659.05
2016,8,17,9,15,786.0,105.0,1.65,31.5,630.5,931.11,664.31
2016,8,17,9,30,801.0,108.0,1.6,32.0,673.0,942.26,667.58
2016,8,17,9,45,814.5,109.0,1.55,32.5,711.0,934.42,659.11
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,935.1,656.35
2016,8,17,10,15,836.0,112.0,1.55,33.0,780.0,928.02,651.46
2016,8,17,10,30,844.0,114.0,1.6,33.0,811.0,917.47,644.6
2016,8,17,10,45,849.0,115.5,1.7,33.0,835.5,900.18,634.22
2016,8,17,11,0,854.0,117.0,1.8,33.0,860.0,879.6,621.79
2016,8,17,11,15,858.0,118.0,1.85,33.0,877.5,854.45,605.95
2016,8,17,11,30,862.0,119.0,1.9,33.0,895.0,826.24,588.15
2016,8,17,11,45,582.5,279.0,2.0,33.5,806.5,724.67,516.91
2016,8,17,12,0,303.0,439.0,2.1,34.0,718.0,613.24,436.34
2016,8,17,12,15,584.5,280.0,2.15,34.0,818.5,660.12,473.21
2016,8,17,12,30,866.0,121.0,2.2,34.0,919.0,675.89,486.41
2016,8,17,12,45,662.0,248.5,2.3,34.0,856.5,610.66,437.54
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,551.7,393.92
2016,8,17,13,15,639.5,259.0,2.4,34.0,833.0,523.52,373.46
2016,8,17,13,30,821.0,142.0,2.4,34.0,872.0,482.48,341.09
2016,8,17,13,45,487.5,282.0,2.45,34.0,713.0,397.03,279.9
2016,8,17,14,0,154.0,422.0,2.5,34.0,554.0,353.64,252.42
2016,8,17,14,15,232.0,395.0,2.5,33.5,586.0,342.54,242.03
2016,8,17,14,30,310.0,368.0,2.5,33.0,618.0,311.66,216.21
2016,8,17,14,45,545.0,247.5,2.5,33.0,663.5,244.95,157.26
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,163.61,89.73
2016,8,17,15,15,629.0,182.0,2.45,33.0,634.5,131.71,82.36
2016,8,17,15,30,478.0,237.0,2.4,33.0,560.0,141.49,108.34
2016,8,17,15,45,353.0,249.5,2.35,33.0,479.0,159.26,122.69
2016,8,17,16,0,228.0,262.0,2.3,33.0,398.0,174.63,135.16
2016,8,17,16,15,114.0,156.0,2.15,32.5,224.0,113.16,86.73
2016,8,17,16,30,0.0,50.0,2.0,32.0,50.0,41.41,28.67
2016,8,17,16,45,2.5,93.5,1.95,32.0,95.0,76.88,58.08
2016,8,17,17,0,5.0,137.0,1.9,32.0,140.0,107.13,83.04
2016,8,17,17,15,2.5,118.0,1.65,31.0,119.5,92.8,71.77
2016,8,17,17,30,0.0,99.0,1.4,30.0,99.0,78.35,60.2
2016,8,17,17,45,0.0,79.0,1.2,29.5,79.0,63.11,47.57
2016,8,17,18,0,0.0,59.0,1.0,29.0,59.0,47.71,34.54
2016,8,17,18,15,0.0,42.0,0.9,28.5,42.0,34.33,23.0
2016,8,17,18,30,0.0,25.0,0.8,28.0,25.0,20.65,10.98
2016,8,17,18,45,0.0,12.5,0.75,27.5,12.5,10.3,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,9.82,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,27.76,0.0
2016,8,18,6,15,151.0,35.5,0.95,23.0,58.5,208.69,156.45
2016,8,18,6,30,302.0,48.0,1.0,23.0,94.0,346.31,273.94
2016,8,18,6,45,390.0,57.0,1.05,23.5,141.0,443.92,351.89
2016,8,18,7,0,478.0,66.0,1.1,24.0,188.0,543.2,427.13
2016,8,18,7,15,530.0,73.5,1.15,24.0,238.0,611.56,477.08
2016,8,18,7,30,582.0,81.0,1.2,24.0,288.0,680.5,525.51
2016,8,18,7,45,527.0,110.5,1.3,24.5,321.0,675.65,519.92
2016,8,18,8,0,472.0,140.0,1.4,25.0,354.0,657.15,505.07
2016,8,18,8,15,599.5,117.5,1.45,25.5,422.5,767.71,579.84
2016,8,18,8,30,727.0,95.0,1.5,26.0,491.0,862.32,639.72
2016,8,18,8,45,560.0,169.5,1.6,26.5,491.0,783.33,583.74
2016,8,18,9,0,393.0,244.0,1.7,27.0,491.0,677.96,506.95
2016,8,18,9,15,599.0,174.0,1.7,27.5,580.5,830.32,612.32
2016,8,18,9,30,805.0,104.0,1.7,28.0,670.0,940.41,679.65
2016,8,18,9,45,615.0,204.5,1.7,28.5,651.0,860.96,624.43
2016,8,18,10,0,425.0,305.0,1.7,29.0,632.0,760.05,551.12
2016,8,18,10,15,386.5,337.0,1.65,29.0,644.0,724.53,525.95
2016,8,18,10,30,348.0,369.0,1.6,29.0,656.0,705.75,511.01
2016,8,18,10,45,606.0,239.0,1.55,29.5,757.5,817.41,588.92
2016,8,18,11,0,864.0,109.0,1.5,30.0,859.0,879.16,626.73
2016,8,18,11,15,655.5,238.5,1.5,30.0,814.5,808.8,578.49
2016,8,18,11,30,447.0,368.0,1.5,30.0,770.0,720.52,515.41
2016,8,18,11,45,661.0,240.5,1.5,30.5,842.0,751.98,539.86
2016,8,18,12,0,875.0,113.0,1.5,31.0,914.0,756.16,544.21
2016,8,18,12,15,875.0,113.0,1.5,31.0,916.0,715.82,516.07
2016,8,18,12,30,875.0,113.0,1.5,31.0,918.0,673.37,485.97
2016,8,18,12,45,878.0,110.5,1.5,31.0,913.5,628.85,453.75
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,582.39,419.25
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,532.22,381.08
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,480.99,340.98
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.5,428.34,298.17
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,375.08,253.88
2016,8,18,14,15,571.0,239.5,1.6,31.5,718.5,318.43,215.65
2016,8,18,14,30,274.0,376.0,1.6,31.0,596.0,306.87,214.77
2016,8,18,14,45,554.5,236.5,1.65,31.0,656.5,238.01,152.46
2016,8,18,15,0,835.0,97.0,1.7,31.0,717.0,157.68,84.16
2016,8,18,15,15,823.0,95.0,1.7,31.0,677.5,104.62,59.45
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,78.38,58.5
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.0,67.37,49.74
2016,8,18,16,0,775.0,89.0,1.7,31.0,548.0,67.02,49.63
2016,8,18,16,15,602.5,131.5,1.65,30.5,469.5,87.35,66.57
2016,8,18,16,30,430.0,174.0,1.6,30.0,391.0,114.66,89.27
2016,8,18,16,45,375.5,162.0,1.55,30.0,337.0,108.53,84.52
2016,8,18,17,0,321.0,150.0,1.5,30.0,283.0,106.1,82.82
2016,8,18,17,15,309.5,128.5,1.3,29.5,242.0,92.77,72.18
2016,8,18,17,30,298.0,107.0,1.1,29.0,201.0,78.87,60.88
2016,8,18,17,45,269.0,89.0,0.95,28.5,161.0,66.59,50.68
2016,8,18,18,0,240.0,71.0,0.8,28.0,121.0,53.93,39.88
2016,8,18,18,15,192.0,53.0,0.75,27.5,86.0,40.8,28.44
2016,8,18,18,30,144.0,35.0,0.7,27.0,51.0,26.78,15.83
2016,8,18,18,45,72.0,17.5,0.7,26.5,25.5,13.97,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,7.5,1.05,20.5,7.5,6.4,0.0
2016,8,19,6,0,0.0,15.0,1.2,21.0,15.0,12.45,0.0
2016,8,19,6,15,31.0,33.5,1.15,21.5,38.0,66.62,46.55
2016,8,19,6,30,62.0,52.0,1.1,22.0,61.0,126.96,99.05
2016,8,19,6,45,81.5,73.0,1.05,22.5,90.5,169.53,135.2
2016,8,19,7,0,101.0,94.0,1.0,23.0,120.0,211.76,170.0
2016,8,19,7,15,110.5,117.5,1.0,23.5,151.5,248.94,199.28
2016,8,19,7,30,120.0,141.0,1.0,24.0,183.0,285.29,226.91
2016,8,19,7,45,414.0,108.5,1.0,25.0,289.0,556.56,435.2
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,806.32,603.0
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.0,842.77,620.01
2016,8,19,8,30,758.0,83.0,0.9,27.0,493.0,876.85,637.54
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.0,901.5,649.54
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,923.16,659.66
2016,8,19,9,15,811.0,90.0,0.9,28.5,629.0,924.37,657.04
2016,8,19,9,30,825.0,92.0,0.9,29.0,671.0,933.59,659.84
2016,8,19,9,45,524.0,228.0,0.9,29.5,603.0,787.72,563.29
2016,8,19,10,0,223.0,364.0,0.9,30.0,535.0,588.88,424.06
2016,8,19,10,15,193.0,383.5,0.9,30.0,536.0,569.7,411.15
2016,8,19,10,30,163.0,403.0,0.9,30.0,537.0,550.08,396.33
2016,8,19,10,45,240.5,403.0,0.95,30.0,608.0,624.27,447.63
2016,8,19,11,0,318.0,403.0,1.0,30.0,679.0,676.52,482.75
2016,8,19,11,15,258.0,425.5,1.05,30.0,653.0,627.02,447.85
2016,8,19,11,30,198.0,448.0,1.1,30.0,627.0,569.24,408.15
2016,8,19,11,45,239.0,446.0,1.15,30.5,663.5,583.17,417.76
2016,8,19,12,0,280.0,444.0,1.2,31.0,700.0,598.78,427.54
2016,8,19,12,15,281.0,445.0,1.2,30.5,702.5,577.13,413.04
2016,8,19,12,30,282.0,446.0,1.2,30.0,705.0,554.62,398.03
2016,8,19,12,45,346.0,416.0,1.25,30.0,731.5,546.02,392.47
2016,8,19,13,0,410.0,386.0,1.3,30.0,758.0,529.49,380.61
2016,8,19,13,15,429.5,373.0,1.25,29.5,757.5,498.21,357.85
2016,8,19,13,30,449.0,360.0,1.2,29.0,757.0,464.97,333.0
2016,8,19,13,45,344.0,386.0,1.2,29.0,686.0,412.92,295.2
2016,8,19,14,0,239.0,412.0,1.2,29.0,615.0,374.75,268.26
2016,8,19,14,15,258.0,393.0,1.15,29.0,605.5,336.01,238.52
2016,8,19,14,30,277.0,374.0,1.1,29.0,596.0,305.2,214.2
2016,8,19,14,45,315.5,346.0,1.1,29.0,588.0,271.03,187.22
2016,8,19,15,0,354.0,318.0,1.1,29.0,580.0,233.33,159.76
2016,8,19,15,15,230.5,312.0,1.1,28.5,479.0,209.45,151.86
2016,8,19,15,30,107.0,306.0,1.1,28.0,378.0,207.19,162.24
2016,8,19,15,45,218.0,273.0,1.1,28.0,406.0,180.43,141.53
2016,8,19,16,0,329.0,240.0,1.1,28.0,434.0,155.3,121.95
2016,8,19,16,15,384.0,205.5,1.05,27.5,412.5,138.09,108.73
2016,8,19,16,30,439.0,171.0,1.0,27.0,391.0,113.1,88.9
2016,8,19,16,45,283.0,169.0,1.0,26.5,305.0,116.75,92.49
2016,8,19,17,0,127.0,167.0,1.0,26.0,219.0,118.2,94.18
2016,8,19,17,15,113.0,144.5,0.95,25.5,186.0,103.8,82.59
2016,8,19,17,30,99.0,122.0,0.9,25.0,153.0,88.97,70.42
2016,8,19,17,45,81.5,99.5,0.9,25.0,121.5,73.7,57.44
2016,8,19,18,0,64.0,77.0,0.9,25.0,90.0,59.08,44.73
2016,8,19,18,15,39.0,55.5,0.9,24.5,62.5,43.22,30.81
2016,8,19,18,30,14.0,34.0,0.9,24.0,35.0,27.15,16.16
2016,8,19,18,45,7.0,17.0,0.9,24.0,17.5,13.97,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.0,8.0,1.15,20.5,10.0,36.86,0.0
2016,8,20,6,0,88.0,16.0,1.3,21.0,20.0,108.4,0.0
2016,8,20,6,15,194.5,31.5,1.25,21.5,55.5,235.24,175.31
2016,8,20,6,30,301.0,47.0,1.2,22.0,91.0,344.26,273.12
2016,8,20,6,45,150.5,56.0,1.15,22.5,78.0,214.9,172.72
2016,8,20,7,0,0.0,65.0,1.1,23.0,65.0,57.34,41.72
2016,8,20,7,15,0.0,83.0,1.0,23.5,83.0,74.37,55.88
2016,8,20,7,30,0.0,101.0,0.9,24.0,101.0,91.07,69.24
2016,8,20,7,45,2.5,123.5,0.8,24.5,125.0,114.88,88.11
2016,8,20,8,0,5.0,146.0,0.7,25.0,149.0,138.42,106.32
2016,8,20,8,15,2.5,142.0,0.55,25.5,143.5,128.7,97.8
2016,8,20,8,30,0.0,138.0,0.4,26.0,138.0,120.34,90.53
2016,8,20,8,45,69.0,210.5,0.3,27.0,254.0,278.76,212.85
2016,8,20,9,0,138.0,283.0,0.2,28.0,370.0,448.31,332.63
2016,8,20,9,15,72.0,237.5,0.25,28.5,283.0,303.31,225.46
2016,8,20,9,30,6.0,192.0,0.3,29.0,196.0,173.09,127.6
2016,8,20,9,45,78.0,280.0,0.35,29.5,339.5,345.56,256.13
2016,8,20,10,0,150.0,368.0,0.4,30.0,483.0,522.38,377.33
2016,8,20,10,15,179.0,384.0,0.4,30.0,527.0,556.65,398.26
2016,8,20,10,30,208.0,400.0,0.4,30.0,571.0,588.6,418.84
2016,8,20,10,45,527.0,261.0,0.45,30.5,712.0,759.7,535.98
2016,8,20,11,0,846.0,122.0,0.5,31.0,853.0,872.62,606.07
2016,8,20,11,15,850.0,123.0,0.55,31.0,870.5,847.32,589.34
2016,8,20,11,30,854.0,124.0,0.6,31.0,888.0,818.98,572.57
2016,8,20,11,45,857.5,123.5,0.7,31.0,898.0,786.02,553.56
2016,8,20,12,0,861.0,123.0,0.8,31.0,908.0,750.39,532.36
2016,8,20,12,15,861.5,123.5,0.85,31.0,910.0,710.97,506.11
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,669.41,477.71
2016,8,20,12,45,859.5,124.0,0.95,31.5,906.0,623.69,444.75
2016,8,20,13,0,857.0,124.0,1.0,32.0,900.0,576.52,409.89
2016,8,20,13,15,853.5,123.5,1.1,31.5,886.0,527.2,374.32
2016,8,20,13,30,850.0,123.0,1.2,31.0,872.0,476.93,336.5
2016,8,20,13,45,842.5,123.0,1.3,31.0,850.5,424.64,295.12
2016,8,20,14,0,835.0,123.0,1.4,31.0,829.0,372.18,252.4
2016,8,20,14,15,827.0,121.5,1.45,30.5,801.0,318.65,208.52
2016,8,20,14,30,819.0,120.0,1.5,30.0,773.0,265.44,165.05
2016,8,20,14,45,810.0,117.0,1.55,30.0,738.5,203.07,116.62
2016,8,20,15,0,801.0,114.0,1.6,30.0,704.0,149.25,80.35
2016,8,20,15,15,787.5,111.5,1.6,30.0,664.5,96.72,57.19
2016,8,20,15,30,774.0,109.0,1.6,30.0,625.0,77.26,57.87
2016,8,20,15,45,754.5,106.5,1.65,30.0,580.0,77.02,57.88
2016,8,20,16,0,735.0,104.0,1.7,30.0,535.0,76.77,57.86
2016,8,20,16,15,711.5,100.0,1.65,29.5,487.0,68.75,51.58
2016,8,20,16,30,688.0,96.0,1.6,29.0,439.0,67.43,50.8
2016,8,20,16,45,658.5,90.5,1.55,29.0,389.0,64.91,48.89
2016,8,20,17,0,629.0,85.0,1.5,29.0,339.0,62.28,46.87
2016,8,20,17,15,586.0,78.5,1.35,28.5,288.5,58.65,44.05
2016,8,20,17,30,543.0,72.0,1.2,28.0,238.0,54.9,41.05
2016,8,20,17,45,487.0,63.0,1.1,27.5,189.5,48.96,36.04
2016,8,20,18,0,431.0,54.0,1.0,27.0,141.0,42.84,30.68
2016,8,20,18,15,338.5,42.5,0.95,26.5,98.5,34.23,22.99
2016,8,20,18,30,246.0,31.0,0.9,26.0,56.0,25.4,14.36
2016,8,20,18,45,123.0,15.5,0.85,25.5,28.0,12.11,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
