Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,5,45,45.0,7.5,1.4,21.5,9.5,6.4,0.0
2016,8,21,6,0,90.0,15.0,1.6,22.0,19.0,107.1,0.0
2016,8,21,6,15,198.5,30.0,1.7,22.5,54.0,235.84,173.77
2016,8,21,6,30,307.0,45.0,1.8,23.0,89.0,345.8,274.24
2016,8,21,6,45,392.5,54.0,1.95,23.5,135.5,441.51,352.65
2016,8,21,7,0,478.0,63.0,2.1,24.0,182.0,538.27,428.14
2016,8,21,7,15,328.0,100.0,2.1,24.5,190.5,457.22,365.08
2016,8,21,7,30,178.0,137.0,2.1,25.0,199.0,333.36,266.03
2016,8,21,7,45,197.0,159.5,2.1,25.5,239.0,377.87,299.86
2016,8,21,8,0,216.0,182.0,2.1,26.0,279.0,421.85,331.58
2016,8,21,8,15,146.5,205.0,2.05,26.5,274.5,379.67,295.46
2016,8,21,8,30,77.0,228.0,2.0,27.0,270.0,313.74,241.97
2016,8,21,8,45,105.0,255.0,2.0,27.5,317.5,367.74,282.14
2016,8,21,9,0,133.0,282.0,2.0,28.0,365.0,442.19,335.51
2016,8,21,9,15,144.0,304.5,2.0,28.0,400.0,471.94,355.72
2016,8,21,9,30,155.0,327.0,2.0,28.0,435.0,500.38,375.03
2016,8,21,9,45,496.0,213.5,2.05,28.5,587.0,742.86,551.48
2016,8,21,10,0,837.0,100.0,2.1,29.0,739.0,927.85,671.56
2016,8,21,10,15,845.0,101.5,2.2,29.0,770.0,920.05,664.5
2016,8,21,10,30,853.0,103.0,2.3,29.0,801.0,908.76,657.19
2016,8,21,10,45,858.5,104.0,2.4,29.5,825.5,891.2,644.59
2016,8,21,11,0,864.0,105.0,2.5,30.0,850.0,870.3,629.93
2016,8,21,11,15,868.0,106.0,2.6,30.0,867.5,844.86,613.56
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,816.32,595.1
2016,8,21,11,45,875.5,106.5,2.85,30.5,895.0,783.07,572.5
2016,8,21,12,0,879.0,106.0,3.0,31.0,905.0,747.08,547.93
2016,8,21,12,15,522.0,283.5,3.05,31.0,758.5,614.56,450.02
2016,8,21,12,30,165.0,461.0,3.1,31.0,612.0,487.81,355.46
2016,8,21,12,45,519.5,285.0,3.2,31.0,754.5,547.96,402.06
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,572.22,418.94
2016,8,21,13,15,662.5,233.0,3.3,31.0,825.0,508.65,369.3
2016,8,21,13,30,451.0,357.0,3.3,31.0,753.0,460.85,332.69
2016,8,21,13,45,657.0,230.0,3.3,31.0,791.5,417.85,296.59
2016,8,21,14,0,863.0,103.0,3.3,31.0,830.0,365.34,249.47
2016,8,21,14,15,431.5,98.5,3.25,31.0,462.0,185.08,122.81
2016,8,21,14,30,0.0,94.0,3.2,31.0,94.0,78.37,55.34
2016,8,21,14,45,417.0,94.5,3.2,31.0,400.5,119.32,69.56
2016,8,21,15,0,834.0,95.0,3.2,31.0,707.0,147.57,78.49
2016,8,21,15,15,537.5,197.0,3.15,31.0,583.0,131.28,88.8
2016,8,21,15,30,241.0,299.0,3.1,31.0,459.0,193.9,151.15
2016,8,21,15,45,232.5,277.5,3.05,31.0,422.5,182.85,142.67
2016,8,21,16,0,224.0,256.0,3.0,31.0,386.0,171.3,133.91
2016,8,21,16,15,117.0,211.5,2.8,30.5,279.0,145.48,113.83
2016,8,21,16,30,10.0,167.0,2.6,30.0,172.0,129.67,101.63
2016,8,21,16,45,6.5,149.0,2.45,29.5,152.5,116.2,91.16
2016,8,21,17,0,3.0,131.0,2.3,29.0,133.0,102.61,80.42
2016,8,21,17,15,1.5,112.0,2.0,28.5,113.0,88.25,68.83
2016,8,21,17,30,0.0,93.0,1.7,28.0,93.0,73.78,56.91
2016,8,21,17,45,0.0,74.0,1.4,27.5,74.0,59.19,44.64
2016,8,21,18,0,0.0,55.0,1.1,27.0,55.0,44.48,32.01
2016,8,21,18,15,0.0,38.0,1.1,26.5,38.0,31.08,20.31
2016,8,21,18,30,0.0,21.0,1.1,26.0,21.0,17.33,7.79
2016,8,21,18,45,0.0,10.5,1.1,25.5,10.5,8.96,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,5,45,92.0,7.5,1.6,18.5,11.0,0.0,0.0
2016,8,22,6,0,184.0,15.0,1.8,19.0,22.0,145.16,0.0
2016,8,22,6,15,316.5,26.0,1.9,19.5,61.5,323.59,238.95
2016,8,22,6,30,449.0,37.0,2.0,20.0,101.0,452.42,359.14
2016,8,22,6,45,528.5,44.5,2.15,20.5,151.5,541.76,433.16
2016,8,22,7,0,608.0,52.0,2.3,21.0,202.0,634.94,505.79
2016,8,22,7,15,657.5,57.5,2.4,21.5,255.0,695.39,550.36
2016,8,22,7,30,707.0,63.0,2.5,22.0,308.0,762.71,597.72
2016,8,22,7,45,743.0,66.5,2.6,23.0,362.0,814.17,630.62
2016,8,22,8,0,779.0,70.0,2.7,24.0,416.0,864.06,661.28
2016,8,22,8,15,803.0,73.5,2.6,24.5,468.0,900.36,681.47
2016,8,22,8,30,827.0,77.0,2.5,25.0,520.0,934.02,699.39
2016,8,22,8,45,846.0,79.0,2.4,25.5,569.0,946.82,703.07
2016,8,22,9,0,865.0,81.0,2.3,26.0,618.0,967.52,712.11
2016,8,22,9,15,878.5,83.5,2.15,26.0,662.0,980.02,716.5
2016,8,22,9,30,892.0,86.0,2.0,26.0,706.0,988.93,718.62
2016,8,22,9,45,903.5,87.0,1.95,26.5,745.0,990.43,715.88
2016,8,22,10,0,915.0,88.0,1.9,27.0,784.0,988.2,711.02
2016,8,22,10,15,922.5,89.5,1.85,27.0,816.5,978.91,703.3
2016,8,22,10,30,930.0,91.0,1.8,27.0,849.0,965.86,693.44
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.0,946.66,678.53
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,923.87,661.58
2016,8,22,11,15,945.5,92.5,1.7,28.0,919.0,895.43,643.06
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,863.69,622.47
2016,8,22,11,45,951.0,93.0,1.7,28.5,947.0,827.17,597.56
2016,8,22,12,0,953.0,93.0,1.7,29.0,957.0,787.78,570.77
2016,8,22,12,15,953.5,93.0,1.65,29.0,959.0,744.64,540.8
2016,8,22,12,30,954.0,93.0,1.6,29.0,961.0,699.11,507.85
2016,8,22,12,45,951.5,93.5,1.6,29.0,954.5,649.99,471.98
2016,8,22,13,0,949.0,94.0,1.6,29.0,948.0,599.15,433.86
2016,8,22,13,15,946.0,93.5,1.55,29.0,934.0,545.78,392.54
2016,8,22,13,30,943.0,93.0,1.5,29.0,920.0,491.2,349.09
2016,8,22,13,45,938.5,92.5,1.5,29.0,898.0,435.03,303.41
2016,8,22,14,0,934.0,92.0,1.5,29.0,876.0,378.25,256.08
2016,8,22,14,15,927.5,90.5,1.45,29.0,846.5,319.83,206.88
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,261.49,158.36
2016,8,22,14,45,911.5,88.0,1.4,29.0,781.0,203.31,113.09
2016,8,22,15,0,902.0,87.0,1.4,29.0,745.0,145.97,75.73
2016,8,22,15,15,890.0,85.0,1.3,28.5,703.5,88.97,53.81
2016,8,22,15,30,878.0,83.0,1.2,28.0,662.0,73.73,55.5
2016,8,22,15,45,862.0,81.0,1.2,28.0,615.5,72.48,54.65
2016,8,22,16,0,846.0,79.0,1.2,28.0,569.0,71.11,53.71
2016,8,22,16,15,825.5,76.0,1.15,27.5,518.5,68.9,52.17
2016,8,22,16,30,805.0,73.0,1.1,27.0,468.0,58.98,44.19
2016,8,22,16,45,776.0,69.5,1.05,27.0,415.0,56.92,42.63
2016,8,22,17,0,747.0,66.0,1.0,27.0,362.0,54.8,40.99
2016,8,22,17,15,706.5,61.5,0.85,26.5,308.5,51.73,38.6
2016,8,22,17,30,666.0,57.0,0.7,26.0,255.0,48.63,36.08
2016,8,22,17,45,604.5,51.0,0.6,25.5,202.5,40.49,29.13
2016,8,22,18,0,543.0,45.0,0.5,25.0,150.0,36.25,25.32
2016,8,22,18,15,442.5,36.0,0.5,24.5,104.0,29.32,19.0
2016,8,22,18,30,342.0,27.0,0.5,24.0,58.0,22.33,11.45
2016,8,22,18,45,171.0,13.5,0.5,24.0,29.0,11.52,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,84.0,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,168.0,14.0,1.8,17.0,20.0,132.66,0.0
2016,8,23,6,15,301.0,25.5,1.75,17.5,59.0,311.17,228.47
2016,8,23,6,30,434.0,37.0,1.7,18.0,98.0,440.2,351.27
2016,8,23,6,45,512.0,44.5,1.7,19.0,147.0,527.69,423.0
2016,8,23,7,0,590.0,52.0,1.7,20.0,196.0,618.94,492.64
2016,8,23,7,15,640.0,58.0,1.65,21.0,248.5,679.77,535.38
2016,8,23,7,30,690.0,64.0,1.6,22.0,301.0,747.72,580.51
2016,8,23,7,45,724.5,68.0,1.55,23.0,354.0,798.04,610.83
2016,8,23,8,0,759.0,72.0,1.5,24.0,407.0,846.78,638.73
2016,8,23,8,15,783.5,75.5,1.55,24.5,458.5,883.19,659.79
2016,8,23,8,30,808.0,79.0,1.6,25.0,510.0,917.03,678.86
2016,8,23,8,45,825.0,82.5,1.65,26.0,558.0,929.45,682.4
2016,8,23,9,0,842.0,86.0,1.7,27.0,606.0,949.77,691.31
2016,8,23,9,15,856.0,88.0,1.6,27.0,650.0,961.94,695.68
2016,8,23,9,30,870.0,90.0,1.5,27.0,694.0,970.64,697.95
2016,8,23,9,45,880.5,92.0,1.45,27.5,732.5,972.3,695.24
2016,8,23,10,0,891.0,94.0,1.4,28.0,771.0,970.27,690.47
2016,8,23,10,15,899.0,95.5,1.3,28.0,803.0,961.57,682.34
2016,8,23,10,30,907.0,97.0,1.2,28.0,835.0,949.18,672.13
2016,8,23,10,45,664.0,225.0,1.15,28.5,774.5,850.08,606.2
2016,8,23,11,0,421.0,353.0,1.1,29.0,714.0,727.97,519.77
2016,8,23,11,15,250.5,387.5,1.05,29.0,603.5,582.84,420.17
2016,8,23,11,30,80.0,422.0,1.0,29.0,493.0,438.03,317.46
2016,8,23,11,45,124.5,438.5,0.95,29.5,550.5,485.67,350.97
2016,8,23,12,0,169.0,455.0,0.9,30.0,608.0,518.16,371.97
2016,8,23,12,15,549.0,279.5,0.85,30.0,777.0,626.2,449.78
2016,8,23,12,30,929.0,104.0,0.8,30.0,946.0,689.6,492.94
2016,8,23,12,45,925.0,105.5,0.8,30.0,939.5,641.22,457.35
2016,8,23,13,0,921.0,107.0,0.8,30.0,933.0,591.28,420.87
2016,8,23,13,15,624.0,256.0,0.75,30.0,812.0,502.42,356.46
2016,8,23,13,30,327.0,405.0,0.7,30.0,691.0,441.33,313.12
2016,8,23,13,45,616.0,254.5,0.7,30.5,776.0,414.9,288.75
2016,8,23,14,0,905.0,104.0,0.7,31.0,861.0,374.09,248.99
2016,8,23,14,15,596.5,234.0,0.65,30.5,726.0,311.92,207.91
2016,8,23,14,30,288.0,364.0,0.6,30.0,591.0,296.77,205.57
2016,8,23,14,45,580.0,231.0,0.6,30.0,661.5,225.99,142.09
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,146.8,77.45
2016,8,23,15,15,592.5,189.0,0.6,29.5,609.0,120.92,82.98
2016,8,23,15,30,313.0,280.0,0.6,29.0,486.0,173.77,135.33
2016,8,23,15,45,563.0,184.0,0.65,29.0,521.0,117.0,90.29
2016,8,23,16,0,813.0,88.0,0.7,29.0,556.0,67.53,50.44
2016,8,23,16,15,503.0,147.0,0.7,29.0,428.0,97.85,75.61
2016,8,23,16,30,193.0,206.0,0.7,29.0,300.0,142.62,112.24
2016,8,23,16,45,185.5,183.5,0.75,29.0,265.5,129.02,101.47
2016,8,23,17,0,178.0,161.0,0.8,29.0,231.0,114.94,90.34
2016,8,23,17,15,169.5,137.0,0.75,28.0,196.0,99.53,78.2
2016,8,23,17,30,161.0,113.0,0.7,27.0,161.0,83.62,65.32
2016,8,23,17,45,141.5,91.0,0.65,26.5,127.0,68.38,52.5
2016,8,23,18,0,122.0,69.0,0.6,26.0,93.0,52.77,39.04
2016,8,23,18,15,90.0,49.0,0.65,25.5,63.5,38.04,26.05
2016,8,23,18,30,58.0,29.0,0.7,25.0,34.0,23.06,11.4
2016,8,23,18,45,29.0,14.5,0.75,24.5,17.0,12.38,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,39.0,7.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,78.0,14.0,0.8,18.0,16.0,67.92,0.0
2016,8,24,6,15,196.5,29.0,0.85,18.5,52.0,233.66,167.15
2016,8,24,6,30,315.0,44.0,0.9,19.0,88.0,351.13,279.4
2016,8,24,6,45,313.0,63.0,0.95,20.0,122.5,382.94,307.85
2016,8,24,7,0,311.0,82.0,1.0,21.0,157.0,412.95,332.1
2016,8,24,7,15,358.5,94.0,1.2,22.0,201.0,475.75,380.9
2016,8,24,7,30,406.0,106.0,1.4,23.0,245.0,539.93,428.25
2016,8,24,7,45,534.5,101.0,1.6,24.0,316.0,668.24,519.8
2016,8,24,8,0,663.0,96.0,1.8,25.0,387.0,791.74,603.18
2016,8,24,8,15,691.5,101.0,1.7,25.5,437.5,832.02,625.28
2016,8,24,8,30,720.0,106.0,1.6,26.0,488.0,870.06,645.91
2016,8,24,8,45,738.5,111.0,1.55,26.5,535.0,895.65,658.4
2016,8,24,9,0,757.0,116.0,1.5,27.0,582.0,912.19,664.97
2016,8,24,9,15,773.5,119.5,1.4,27.0,625.5,928.09,671.83
2016,8,24,9,30,790.0,123.0,1.3,27.0,669.0,940.53,676.45
2016,8,24,9,45,634.0,200.0,1.2,27.5,654.0,868.59,626.2
2016,8,24,10,0,478.0,277.0,1.1,28.0,639.0,777.85,560.7
2016,8,24,10,15,391.0,325.5,1.05,28.0,630.0,712.66,515.06
2016,8,24,10,30,304.0,374.0,1.0,28.0,621.0,666.19,480.83
2016,8,24,10,45,309.0,386.0,0.95,28.5,643.5,666.4,479.1
2016,8,24,11,0,314.0,398.0,0.9,29.0,666.0,664.54,475.56
2016,8,24,11,15,284.5,415.0,0.85,29.0,662.0,636.21,454.86
2016,8,24,11,30,255.0,432.0,0.8,29.0,658.0,607.76,434.38
2016,8,24,11,45,270.0,433.5,0.75,29.5,675.0,600.27,427.99
2016,8,24,12,0,285.0,435.0,0.7,30.0,692.0,590.64,419.89
2016,8,24,12,15,310.0,428.5,0.65,30.0,709.0,579.19,411.55
2016,8,24,12,30,335.0,422.0,0.6,30.0,726.0,565.09,401.2
2016,8,24,12,45,284.0,432.5,0.55,30.0,688.5,516.19,366.69
2016,8,24,13,0,233.0,443.0,0.5,30.0,651.0,474.21,337.07
2016,8,24,13,15,245.0,433.0,0.45,30.0,649.0,446.95,317.51
2016,8,24,13,30,257.0,423.0,0.4,30.0,647.0,421.73,298.73
2016,8,24,13,45,248.5,413.0,0.4,30.0,625.0,387.67,274.0
2016,8,24,14,0,240.0,403.0,0.4,30.0,603.0,364.07,256.37
2016,8,24,14,15,318.0,365.5,0.4,29.5,621.0,329.7,228.92
2016,8,24,14,30,396.0,328.0,0.4,29.0,639.0,296.8,201.52
2016,8,24,14,45,436.5,294.5,0.4,29.0,622.5,242.41,160.2
2016,8,24,15,0,477.0,261.0,0.4,29.0,606.0,193.59,126.71
2016,8,24,15,15,503.0,234.5,0.45,28.5,579.5,144.65,111.82
2016,8,24,15,30,529.0,208.0,0.5,28.0,553.0,127.96,99.24
2016,8,24,15,45,462.0,211.5,0.55,28.0,497.0,131.47,102.45
2016,8,24,16,0,395.0,215.0,0.6,28.0,441.0,143.09,112.16
2016,8,24,16,15,506.0,170.0,0.6,28.0,432.0,112.22,87.47
2016,8,24,16,30,617.0,125.0,0.6,28.0,423.0,87.21,67.33
2016,8,24,16,45,579.0,118.0,0.65,28.0,372.0,84.39,65.3
2016,8,24,17,0,541.0,111.0,0.7,28.0,321.0,81.46,63.09
2016,8,24,17,15,492.5,101.0,0.65,27.0,270.0,73.45,56.79
2016,8,24,17,30,444.0,91.0,0.6,26.0,219.0,67.02,51.64
2016,8,24,17,45,379.5,77.5,0.6,25.5,171.0,57.79,43.78
2016,8,24,18,0,315.0,64.0,0.6,25.0,123.0,48.31,35.43
2016,8,24,18,15,225.5,47.0,0.65,24.5,82.0,35.86,24.28
2016,8,24,18,30,136.0,30.0,0.7,24.0,41.0,23.13,10.84
2016,8,24,18,45,68.0,15.0,0.75,23.5,20.5,12.8,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,44.0,11.0,1.3,20.0,13.0,40.93,0.0
2016,8,25,6,15,139.5,29.0,1.35,20.5,46.0,189.48,131.42
2016,8,25,6,30,235.0,47.0,1.4,21.0,79.0,293.03,232.3
2016,8,25,6,45,313.5,61.0,1.5,22.0,123.5,380.28,305.45
2016,8,25,7,0,392.0,75.0,1.6,23.0,168.0,472.45,378.13
2016,8,25,7,15,448.0,85.0,1.7,23.5,217.0,542.43,431.07
2016,8,25,7,30,504.0,95.0,1.8,24.0,266.0,622.29,488.97
2016,8,25,7,45,545.0,102.5,1.9,25.0,316.5,679.2,526.97
2016,8,25,8,0,586.0,110.0,2.0,26.0,367.0,735.05,562.97
2016,8,25,8,15,616.5,116.5,1.9,26.5,416.0,778.11,588.58
2016,8,25,8,30,647.0,123.0,1.8,27.0,465.0,819.08,612.03
2016,8,25,8,45,669.0,128.0,1.7,27.5,511.0,847.43,626.41
2016,8,25,9,0,691.0,133.0,1.6,28.0,557.0,872.96,638.72
2016,8,25,9,15,708.5,137.0,1.45,28.5,599.5,889.81,644.55
2016,8,25,9,30,726.0,141.0,1.3,29.0,642.0,903.42,648.19
2016,8,25,9,45,774.5,125.5,1.15,29.5,686.5,915.74,650.88
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,919.49,648.1
2016,8,25,10,15,831.5,111.5,0.85,30.5,762.0,911.74,638.3
2016,8,25,10,30,840.0,113.0,0.7,31.0,793.0,900.52,626.58
2016,8,25,10,45,843.0,116.5,0.6,31.5,817.0,882.85,612.04
2016,8,25,11,0,846.0,120.0,0.5,32.0,841.0,861.87,595.74
2016,8,25,11,15,850.0,121.0,0.45,32.0,858.0,836.19,578.87
2016,8,25,11,30,854.0,122.0,0.4,32.0,875.0,807.46,560.26
2016,8,25,11,45,851.5,125.5,0.35,32.5,883.5,772.99,537.07
2016,8,25,12,0,849.0,129.0,0.3,33.0,892.0,736.09,511.66
2016,8,25,12,15,849.5,129.0,0.3,33.0,894.0,696.2,485.11
2016,8,25,12,30,850.0,129.0,0.3,33.0,896.0,654.22,456.57
2016,8,25,12,45,836.0,136.5,0.3,33.5,886.5,607.45,423.14
2016,8,25,13,0,822.0,144.0,0.3,34.0,877.0,560.99,389.17
2016,8,25,13,15,818.5,143.5,0.3,34.0,863.5,511.26,352.96
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,460.68,314.99
2016,8,25,13,45,806.5,143.0,0.3,34.0,828.0,407.95,274.41
2016,8,25,14,0,798.0,143.0,0.3,34.0,806.0,355.32,232.91
2016,8,25,14,15,789.5,141.0,0.25,34.0,777.5,301.63,190.03
2016,8,25,14,30,781.0,139.0,0.2,34.0,749.0,248.55,148.32
2016,8,25,14,45,768.0,137.0,0.2,34.0,714.0,195.61,109.88
2016,8,25,15,0,755.0,135.0,0.2,34.0,679.0,144.21,79.29
2016,8,25,15,15,441.5,216.0,0.2,33.5,530.0,130.71,98.6
2016,8,25,15,30,128.0,297.0,0.2,33.0,381.0,190.66,145.56
2016,8,25,15,45,405.0,209.0,0.2,33.0,445.0,129.26,98.04
2016,8,25,16,0,682.0,121.0,0.2,33.0,509.0,80.68,60.01
2016,8,25,16,15,655.5,116.0,0.2,32.5,460.5,79.22,59.31
2016,8,25,16,30,629.0,111.0,0.2,32.0,412.0,77.66,58.41
2016,8,25,16,45,593.0,104.5,0.2,32.0,362.0,74.82,56.31
2016,8,25,17,0,557.0,98.0,0.2,32.0,312.0,71.87,54.08
2016,8,25,17,15,509.0,89.5,0.2,31.5,262.0,67.12,50.42
2016,8,25,17,30,461.0,81.0,0.2,31.0,212.0,60.25,44.86
2016,8,25,17,45,393.5,69.5,0.2,30.5,165.0,52.23,38.15
2016,8,25,18,0,326.0,58.0,0.2,30.0,118.0,44.03,31.04
2016,8,25,18,15,232.0,43.0,0.3,29.5,78.0,32.94,21.23
2016,8,25,18,30,138.0,28.0,0.4,29.0,38.0,21.64,8.6
2016,8,25,18,45,69.0,14.0,0.5,28.5,19.0,11.95,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,42.0,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,84.0,12.0,1.7,23.0,14.0,70.37,0.0
2016,8,26,6,15,206.5,26.0,1.7,23.5,48.5,232.65,157.02
2016,8,26,6,30,329.0,40.0,1.7,24.0,83.0,359.27,281.19
2016,8,26,6,45,416.5,49.0,1.7,24.5,130.0,453.53,358.52
2016,8,26,7,0,504.0,58.0,1.7,25.0,177.0,551.98,434.42
2016,8,26,7,15,558.5,65.0,1.85,26.0,227.5,621.76,485.2
2016,8,26,7,30,613.0,72.0,2.0,27.0,278.0,692.26,533.99
2016,8,26,7,45,653.5,76.0,2.2,28.0,330.0,745.58,568.92
2016,8,26,8,0,694.0,80.0,2.4,29.0,382.0,792.52,598.32
2016,8,26,8,15,721.5,84.0,2.5,29.5,432.5,831.37,621.95
2016,8,26,8,30,749.0,88.0,2.6,30.0,483.0,867.83,643.57
2016,8,26,8,45,770.0,91.0,2.75,31.0,530.5,893.94,657.07
2016,8,26,9,0,791.0,94.0,2.9,32.0,578.0,916.99,668.5
2016,8,26,9,15,806.5,97.0,2.8,32.0,621.0,931.36,675.1
2016,8,26,9,30,822.0,100.0,2.7,32.0,664.0,931.01,672.28
2016,8,26,9,45,825.0,106.5,2.6,32.5,700.0,930.28,668.15
2016,8,26,10,0,828.0,113.0,2.5,33.0,736.0,925.94,661.85
2016,8,26,10,15,837.0,114.5,2.4,33.0,767.5,918.4,655.06
2016,8,26,10,30,846.0,116.0,2.3,33.0,799.0,907.33,646.2
2016,8,26,10,45,850.5,118.5,2.25,33.5,823.5,889.69,632.45
2016,8,26,11,0,855.0,121.0,2.2,34.0,848.0,868.7,616.8
2016,8,26,11,15,859.5,122.0,2.1,34.0,865.5,843.03,599.15
2016,8,26,11,30,864.0,123.0,2.0,34.0,883.0,814.25,579.62
2016,8,26,11,45,865.0,124.5,1.95,34.5,892.5,780.24,556.01
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,743.61,529.96
2016,8,26,12,15,866.5,126.0,1.85,35.0,903.5,702.98,501.27
2016,8,26,12,30,867.0,126.0,1.8,35.0,905.0,660.21,470.58
2016,8,26,12,45,854.5,132.5,1.75,35.5,896.5,612.81,435.05
2016,8,26,13,0,842.0,139.0,1.7,36.0,888.0,564.57,398.3
2016,8,26,13,15,838.5,138.0,1.65,36.0,874.0,514.9,360.59
2016,8,26,13,30,835.0,137.0,1.6,36.0,860.0,464.32,321.16
2016,8,26,13,45,827.5,137.0,1.55,36.0,838.0,408.68,277.25
2016,8,26,14,0,820.0,137.0,1.5,36.0,816.0,355.23,233.98
2016,8,26,14,15,811.5,135.0,1.45,35.5,787.0,300.32,189.84
2016,8,26,14,30,803.0,133.0,1.4,35.0,758.0,245.98,146.88
2016,8,26,14,45,789.0,132.0,1.4,35.0,722.5,192.31,107.55
2016,8,26,15,0,775.0,131.0,1.4,35.0,687.0,140.26,76.87
2016,8,26,15,15,760.0,128.0,1.35,35.0,646.0,88.71,65.57
2016,8,26,15,30,745.0,125.0,1.3,35.0,605.0,88.35,65.53
2016,8,26,15,45,720.5,122.5,1.3,35.0,559.0,80.29,59.3
2016,8,26,16,0,696.0,120.0,1.3,35.0,513.0,80.47,59.65
2016,8,26,16,15,669.5,115.0,1.25,34.5,464.5,78.95,58.77
2016,8,26,16,30,643.0,110.0,1.2,34.0,416.0,77.35,57.81
2016,8,26,16,45,602.5,104.5,1.15,34.0,364.5,75.14,56.22
2016,8,26,17,0,562.0,99.0,1.1,34.0,313.0,72.89,54.56
2016,8,26,17,15,512.5,90.5,0.95,33.0,262.5,68.15,51.02
2016,8,26,17,30,463.0,82.0,0.8,32.0,212.0,61.02,45.34
2016,8,26,17,45,390.5,70.5,0.7,31.5,164.0,52.97,38.59
2016,8,26,18,0,318.0,59.0,0.6,31.0,116.0,44.76,31.44
2016,8,26,18,15,223.5,42.5,0.6,30.5,76.0,32.56,20.7
2016,8,26,18,30,129.0,26.0,0.6,30.0,36.0,20.11,6.41
2016,8,26,18,45,64.5,13.0,0.65,29.5,18.0,11.1,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.0,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,40.0,10.0,1.4,23.0,11.0,37.13,0.0
2016,8,27,6,15,139.0,28.0,1.45,23.5,44.0,185.02,120.17
2016,8,27,6,30,238.0,46.0,1.5,24.0,77.0,294.33,229.96
2016,8,27,6,45,314.0,60.5,1.6,24.5,121.5,379.99,302.08
2016,8,27,7,0,390.0,75.0,1.7,25.0,166.0,470.41,373.81
2016,8,27,7,15,446.5,85.5,1.7,26.0,215.0,541.21,425.96
2016,8,27,7,30,503.0,96.0,1.7,27.0,264.0,613.68,476.55
2016,8,27,7,45,540.0,105.0,1.7,28.0,314.0,676.01,517.42
2016,8,27,8,0,577.0,114.0,1.7,29.0,364.0,729.65,550.57
2016,8,27,8,15,607.5,120.5,1.75,29.5,413.0,772.51,576.82
2016,8,27,8,30,638.0,127.0,1.8,30.0,462.0,813.23,601.13
2016,8,27,8,45,656.0,134.5,1.9,31.0,507.5,840.41,615.31
2016,8,27,9,0,674.0,142.0,2.0,32.0,553.0,864.69,627.52
2016,8,27,9,15,691.5,146.5,1.95,32.0,595.0,881.88,636.24
2016,8,27,9,30,709.0,151.0,1.9,32.0,637.0,895.82,642.96
2016,8,27,9,45,712.5,160.0,1.9,32.5,672.0,897.86,641.39
2016,8,27,10,0,716.0,169.0,1.9,33.0,707.0,896.45,637.89
2016,8,27,10,15,726.5,172.0,1.85,33.0,737.5,891.71,633.26
2016,8,27,10,30,737.0,175.0,1.8,33.0,768.0,883.49,626.62
2016,8,27,10,45,438.5,297.0,1.8,33.5,653.0,707.46,505.45
2016,8,27,11,0,140.0,419.0,1.8,34.0,538.0,518.26,370.82
2016,8,27,11,15,230.5,415.0,1.75,34.0,615.5,577.09,413.23
2016,8,27,11,30,321.0,411.0,1.7,34.0,693.0,639.23,454.96
2016,8,27,11,45,164.5,300.0,1.7,34.5,444.5,393.24,284.4
2016,8,27,12,0,8.0,189.0,1.7,35.0,196.0,164.0,117.41
2016,8,27,12,15,4.0,144.5,1.7,35.0,148.0,123.42,87.77
2016,8,27,12,30,0.0,100.0,1.7,35.0,100.0,83.57,57.92
2016,8,27,12,45,9.0,202.0,1.75,35.0,210.5,172.52,124.3
2016,8,27,13,0,18.0,304.0,1.8,35.0,321.0,257.41,185.83
2016,8,27,13,15,333.5,276.0,1.8,34.5,564.0,371.78,266.95
2016,8,27,13,30,649.0,248.0,1.8,34.0,807.0,457.52,321.59
2016,8,27,13,45,636.0,248.0,1.85,34.0,784.5,409.24,283.26
2016,8,27,14,0,623.0,248.0,1.9,34.0,762.0,362.03,245.78
2016,8,27,14,15,612.0,244.0,1.9,34.0,734.0,313.92,207.43
2016,8,27,14,30,601.0,240.0,1.9,34.0,706.0,267.14,170.91
2016,8,27,14,45,300.5,130.5,1.95,34.0,363.5,120.6,74.37
2016,8,27,15,0,0.0,21.0,2.0,34.0,21.0,17.42,7.91
2016,8,27,15,15,0.0,79.5,2.0,33.5,79.5,66.16,48.11
2016,8,27,15,30,0.0,138.0,2.0,33.0,138.0,111.71,84.94
2016,8,27,15,45,51.5,191.5,2.0,32.5,221.0,141.54,109.16
2016,8,27,16,0,103.0,245.0,2.0,32.0,304.0,171.47,133.53
2016,8,27,16,15,51.5,126.5,1.9,31.5,156.0,98.74,75.62
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,6.6,0.0
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,5.77,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,4.94,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.5,5.0,4.11,0.0
2016,8,27,17,30,0.0,4.0,1.3,30.0,4.0,3.28,0.0
2016,8,27,17,45,0.0,3.0,1.15,29.5,3.0,2.46,0.0
2016,8,27,18,0,0.0,2.0,1.0,29.0,2.0,1.64,0.0
2016,8,27,18,15,0.0,1.0,0.95,28.5,1.0,0.82,0.0
2016,8,27,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,31.5,5.0,1.8,20.0,5.5,0.0,0.0
2016,8,28,6,0,63.0,10.0,2.0,20.0,11.0,53.52,0.0
2016,8,28,6,15,187.5,24.5,2.05,20.5,45.0,213.12,136.35
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,344.0,272.37
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.0,441.13,354.04
2016,8,28,7,0,493.0,59.0,2.2,22.0,173.0,542.83,434.53
2016,8,28,7,15,550.0,66.5,2.25,22.5,224.5,615.11,488.97
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,688.19,541.35
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,745.21,579.13
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,801.31,614.86
2016,8,28,8,15,723.0,87.0,2.55,25.5,433.0,834.54,634.56
2016,8,28,8,30,751.0,91.0,2.6,26.0,484.0,871.32,656.44
2016,8,28,8,45,774.0,94.0,2.65,27.0,532.5,899.2,670.63
2016,8,28,9,0,797.0,97.0,2.7,28.0,581.0,924.0,682.62
2016,8,28,9,15,812.5,100.0,2.7,28.5,624.5,938.1,688.47
2016,8,28,9,30,828.0,103.0,2.7,29.0,668.0,948.69,692.18
2016,8,28,9,45,840.5,105.0,2.7,29.5,706.5,940.46,683.79
2016,8,28,10,0,853.0,107.0,2.7,30.0,745.0,939.97,680.81
2016,8,28,10,15,595.5,233.5,2.7,30.0,688.5,830.01,605.87
2016,8,28,10,30,338.0,360.0,2.7,30.0,632.0,680.26,497.95
2016,8,28,10,45,610.5,236.5,2.7,30.5,745.5,805.53,588.3
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,881.07,637.18
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,854.15,618.36
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,824.07,598.31
2016,8,28,11,45,892.5,115.5,2.7,31.5,903.5,788.6,573.51
2016,8,28,12,0,894.0,116.0,2.7,32.0,913.0,750.45,546.22
2016,8,28,12,15,894.5,116.0,2.65,32.0,914.5,708.69,515.95
2016,8,28,12,30,895.0,116.0,2.6,32.0,916.0,664.72,483.53
2016,8,28,12,45,892.5,116.5,2.6,32.0,909.0,617.35,448.18
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,568.41,410.75
2016,8,28,13,15,886.5,116.0,2.6,32.0,887.5,516.52,370.15
2016,8,28,13,30,883.0,115.0,2.6,32.0,873.0,463.63,327.63
2016,8,28,13,45,876.0,115.0,2.6,32.0,850.5,409.34,282.98
2016,8,28,14,0,869.0,115.0,2.6,32.0,828.0,354.79,237.3
2016,8,28,14,15,861.0,113.5,2.6,32.0,799.0,298.97,190.57
2016,8,28,14,30,853.0,112.0,2.6,32.0,770.0,243.46,145.4
2016,8,28,14,45,840.0,111.0,2.6,32.0,733.5,188.13,104.63
2016,8,28,15,0,827.0,110.0,2.6,32.0,697.0,124.32,66.31
2016,8,28,15,15,813.0,107.5,2.55,31.5,655.5,76.69,57.01
2016,8,28,15,30,799.0,105.0,2.5,31.0,614.0,76.42,57.13
2016,8,28,15,45,777.5,102.5,2.45,31.0,567.0,76.0,56.96
2016,8,28,16,0,756.0,100.0,2.4,31.0,520.0,75.56,56.79
2016,8,28,16,15,730.5,96.0,2.25,30.5,470.5,73.95,55.79
2016,8,28,16,30,705.0,92.0,2.1,30.0,421.0,66.07,49.58
2016,8,28,16,45,667.0,87.5,2.0,30.0,369.0,64.0,48.05
2016,8,28,17,0,629.0,83.0,1.9,30.0,317.0,61.92,46.46
2016,8,28,17,15,580.5,76.0,1.65,29.0,265.0,57.8,43.29
2016,8,28,17,30,532.0,69.0,1.4,28.0,213.0,53.58,39.9
2016,8,28,17,45,455.5,59.5,1.15,27.0,163.5,47.03,34.33
2016,8,28,18,0,379.0,50.0,0.9,26.0,114.0,40.37,28.39
2016,8,28,18,15,271.5,36.0,0.9,25.5,73.5,27.9,17.14
2016,8,28,18,30,164.0,22.0,0.9,25.0,33.0,17.15,1.53
2016,8,28,18,45,82.0,11.0,0.9,24.5,16.5,9.39,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.0,1.75,19.5,5.0,0.0,0.0
2016,8,29,6,0,0.0,10.0,2.0,20.0,10.0,8.54,0.0
2016,8,29,6,15,118.5,26.0,2.0,20.5,41.0,163.48,98.7
2016,8,29,6,30,237.0,42.0,2.0,21.0,72.0,287.16,226.92
2016,8,29,6,45,310.0,56.0,2.05,21.5,115.0,369.57,298.13
2016,8,29,7,0,383.0,70.0,2.1,22.0,158.0,456.57,368.61
2016,8,29,7,15,440.5,79.0,2.1,22.5,205.5,525.78,421.83
2016,8,29,7,30,498.0,88.0,2.1,23.0,253.0,606.16,480.78
2016,8,29,7,45,374.0,128.5,2.15,24.0,264.5,542.2,428.94
2016,8,29,8,0,250.0,169.0,2.2,25.0,276.0,457.41,360.19
2016,8,29,8,15,491.0,133.0,2.25,25.5,376.5,663.54,515.05
2016,8,29,8,30,732.0,97.0,2.3,26.0,477.0,859.01,647.42
2016,8,29,8,45,756.5,99.0,2.35,26.5,525.0,886.95,661.49
2016,8,29,9,0,781.0,101.0,2.4,27.0,573.0,911.83,674.94
2016,8,29,9,15,797.0,104.0,2.4,27.5,616.0,926.29,681.06
2016,8,29,9,30,813.0,107.0,2.4,28.0,659.0,937.27,685.06
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.0,929.89,677.24
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,930.47,674.99
2016,8,29,10,15,854.5,107.5,2.35,29.0,768.0,922.06,667.89
2016,8,29,10,30,863.0,109.0,2.3,29.0,799.0,910.07,658.73
2016,8,29,10,45,869.5,109.5,2.3,29.5,824.0,891.73,644.76
2016,8,29,11,0,876.0,110.0,2.3,30.0,849.0,869.97,628.79
2016,8,29,11,15,879.5,111.0,2.3,30.0,865.5,842.85,610.68
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,812.63,590.58
2016,8,29,11,45,885.0,112.0,2.3,30.5,891.0,777.39,566.0
2016,8,29,12,0,887.0,112.0,2.3,31.0,900.0,739.48,538.89
2016,8,29,12,15,887.0,112.5,2.3,31.0,901.5,698.13,509.14
2016,8,29,12,30,887.0,113.0,2.3,31.0,903.0,654.59,477.2
2016,8,29,12,45,461.0,238.5,2.3,31.5,649.0,464.57,339.46
2016,8,29,13,0,35.0,364.0,2.3,32.0,395.0,309.32,225.29
2016,8,29,13,15,28.0,336.0,2.25,32.0,360.5,278.55,203.45
2016,8,29,13,30,21.0,308.0,2.2,32.0,326.0,255.6,186.82
2016,8,29,13,45,108.0,354.0,2.2,32.0,443.0,300.87,218.25
2016,8,29,14,0,195.0,400.0,2.2,32.0,560.0,342.49,245.08
2016,8,29,14,15,200.5,384.0,2.15,32.0,543.0,314.5,223.31
2016,8,29,14,30,206.0,368.0,2.1,32.0,526.0,286.23,201.87
2016,8,29,14,45,125.0,331.0,2.05,32.0,425.5,235.52,168.34
2016,8,29,15,0,44.0,294.0,2.0,32.0,325.0,207.54,151.85
2016,8,29,15,15,30.0,257.0,1.95,31.5,277.5,180.28,139.47
2016,8,29,15,30,16.0,220.0,1.9,31.0,230.0,168.84,131.13
2016,8,29,15,45,8.0,182.5,1.9,31.0,187.5,142.71,110.71
2016,8,29,16,0,0.0,145.0,1.9,31.0,145.0,115.69,89.35
2016,8,29,16,15,121.5,166.5,1.8,30.5,223.0,119.54,93.01
2016,8,29,16,30,243.0,188.0,1.7,30.0,301.0,127.31,99.85
2016,8,29,16,45,234.5,165.5,1.6,30.0,263.5,114.39,89.58
2016,8,29,17,0,226.0,143.0,1.5,30.0,226.0,100.87,78.71
2016,8,29,17,15,209.5,121.0,1.3,29.0,188.5,86.99,67.65
2016,8,29,17,30,193.0,99.0,1.1,28.0,151.0,72.57,55.81
2016,8,29,17,45,165.0,78.5,0.95,27.5,115.5,58.51,43.84
2016,8,29,18,0,137.0,58.0,0.8,27.0,80.0,44.01,31.23
2016,8,29,18,15,83.0,39.0,0.8,26.5,51.0,30.03,18.6
2016,8,29,18,30,29.0,20.0,0.8,26.0,22.0,16.09,0.0
2016,8,29,18,45,14.5,10.0,0.8,26.0,11.0,8.54,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.0,1.7,19.5,4.0,0.0,0.0
2016,8,30,6,0,0.0,8.0,1.9,20.0,8.0,6.83,0.0
2016,8,30,6,15,126.5,24.0,1.9,20.5,39.5,164.33,93.8
2016,8,30,6,30,253.0,40.0,1.9,21.0,71.0,296.48,233.77
2016,8,30,6,45,336.5,53.0,1.9,22.0,116.0,386.48,310.32
2016,8,30,7,0,420.0,66.0,1.9,23.0,161.0,487.43,389.98
2016,8,30,7,15,478.0,75.0,1.95,24.0,210.5,560.93,444.92
2016,8,30,7,30,536.0,84.0,2.0,25.0,260.0,635.16,497.56
2016,8,30,7,45,578.5,90.5,2.1,26.0,311.0,692.1,535.6
2016,8,30,8,0,621.0,97.0,2.2,27.0,362.0,748.07,571.56
2016,8,30,8,15,651.0,102.5,2.25,27.5,411.5,789.35,597.04
2016,8,30,8,30,681.0,108.0,2.3,28.0,461.0,828.48,620.61
2016,8,30,8,45,703.0,113.0,2.4,28.5,507.5,856.68,636.81
2016,8,30,9,0,725.0,118.0,2.5,29.0,554.0,881.98,651.05
2016,8,30,9,15,742.0,121.5,2.45,29.0,596.5,891.43,654.88
2016,8,30,9,30,759.0,125.0,2.4,29.0,639.0,903.92,660.96
2016,8,30,9,45,769.5,129.0,2.4,29.5,676.0,907.17,660.16
2016,8,30,10,0,780.0,133.0,2.4,30.0,713.0,906.86,657.29
2016,8,30,10,15,790.0,135.5,2.35,30.5,744.5,900.88,650.51
2016,8,30,10,30,800.0,138.0,2.3,31.0,776.0,891.31,641.64
2016,8,30,10,45,804.0,141.5,2.25,31.5,799.5,873.83,627.87
2016,8,30,11,0,808.0,145.0,2.2,32.0,823.0,853.01,612.19
2016,8,30,11,15,812.5,146.0,2.1,32.0,840.0,826.95,594.09
2016,8,30,11,30,817.0,147.0,2.0,32.0,857.0,797.81,574.1
2016,8,30,11,45,511.5,295.0,1.95,32.0,741.5,664.09,478.7
2016,8,30,12,0,206.0,443.0,1.9,32.0,626.0,529.9,381.55
2016,8,30,12,15,512.0,297.0,1.85,32.0,752.0,604.51,437.39
2016,8,30,12,30,818.0,151.0,1.8,32.0,878.0,642.6,464.24
2016,8,30,12,45,833.0,140.0,1.75,32.5,875.5,595.52,428.15
2016,8,30,13,0,848.0,129.0,1.7,33.0,873.0,549.64,392.5
2016,8,30,13,15,844.5,128.0,1.65,33.0,858.5,499.56,353.66
2016,8,30,13,30,841.0,127.0,1.6,33.0,844.0,448.56,313.07
2016,8,30,13,45,598.0,245.0,1.55,33.0,748.5,386.57,267.78
2016,8,30,14,0,355.0,363.0,1.5,33.0,653.0,357.79,249.19
2016,8,30,14,15,407.0,326.5,1.45,33.0,647.0,310.77,211.63
2016,8,30,14,30,459.0,290.0,1.4,33.0,641.0,266.01,175.61
2016,8,30,14,45,516.0,254.5,1.35,33.0,631.0,217.43,138.61
2016,8,30,15,0,573.0,219.0,1.3,33.0,621.0,163.28,104.13
2016,8,30,15,15,442.0,243.5,1.25,32.5,542.5,145.23,111.21
2016,8,30,15,30,311.0,268.0,1.2,32.0,464.0,168.59,130.21
2016,8,30,15,45,515.0,186.0,1.15,32.0,481.0,118.86,91.03
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,71.26,52.96
2016,8,30,16,15,692.5,99.0,1.05,31.5,449.0,69.29,51.72
2016,8,30,16,30,666.0,94.0,1.0,31.0,400.0,67.21,50.32
2016,8,30,16,45,629.5,88.5,0.95,31.0,349.0,64.57,48.3
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,61.84,46.18
2016,8,30,17,15,542.0,75.5,0.8,30.0,247.5,57.36,42.73
2016,8,30,17,30,491.0,68.0,0.7,29.0,197.0,52.78,39.02
2016,8,30,17,45,414.0,58.0,0.65,28.5,149.5,45.85,33.04
2016,8,30,18,0,337.0,48.0,0.6,28.0,102.0,36.9,25.14
2016,8,30,18,15,229.5,33.5,0.6,27.5,63.5,25.92,15.02
2016,8,30,18,30,122.0,19.0,0.6,27.0,25.0,14.79,0.0
2016,8,30,18,45,61.0,9.5,0.65,27.0,12.5,8.11,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
