Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,125.5,19.5,0.45,22.5,35.0,152.54,79.73
2016,8,31,6,30,251.0,39.0,0.5,23.0,70.0,293.38,226.61
2016,8,31,6,45,338.0,51.5,0.55,23.5,114.5,385.19,302.93
2016,8,31,7,0,425.0,64.0,0.6,24.0,159.0,488.91,382.92
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.0,562.75,437.05
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,637.39,489.23
2016,8,31,7,45,584.5,88.5,1.05,27.0,309.5,694.3,526.78
2016,8,31,8,0,627.0,95.0,1.2,28.0,360.0,750.25,562.42
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.0,791.5,586.57
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,830.6,608.8
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,857.96,622.97
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,882.45,635.24
2016,8,31,9,15,749.0,117.5,1.15,30.5,595.5,892.26,637.43
2016,8,31,9,30,766.0,121.0,1.1,31.0,638.0,904.66,641.47
2016,8,31,9,45,786.0,120.0,1.05,31.5,677.0,911.32,641.96
2016,8,31,10,0,806.0,119.0,1.0,32.0,716.0,914.32,640.35
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.0,906.6,635.21
2016,8,31,10,30,824.0,123.0,1.1,32.0,778.0,895.3,628.09
2016,8,31,10,45,828.0,126.0,1.15,32.5,802.0,867.18,609.35
2016,8,31,11,0,832.0,129.0,1.2,33.0,826.0,846.16,595.27
2016,8,31,11,15,836.5,130.0,1.25,33.0,843.0,820.52,579.4
2016,8,31,11,30,841.0,131.0,1.3,33.0,860.0,791.84,561.58
2016,8,31,11,45,840.5,133.5,1.4,33.0,868.5,757.77,540.58
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,721.22,516.15
2016,8,31,12,15,840.0,136.0,1.5,33.0,878.5,680.72,487.7
2016,8,31,12,30,840.0,136.0,1.5,33.0,880.0,638.19,457.23
2016,8,31,12,45,530.5,285.0,1.55,33.5,754.0,537.04,383.44
2016,8,31,13,0,221.0,434.0,1.6,34.0,628.0,454.43,323.57
2016,8,31,13,15,523.0,285.0,1.6,34.0,732.0,461.31,326.95
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,442.69,307.77
2016,8,31,13,45,818.5,134.5,1.6,34.0,814.0,388.87,264.34
2016,8,31,14,0,812.0,133.0,1.6,34.0,792.0,334.99,220.23
2016,8,31,14,15,803.5,131.5,1.55,33.5,763.0,280.75,176.2
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,227.1,133.98
2016,8,31,14,45,780.5,128.5,1.5,33.0,698.0,173.51,96.14
2016,8,31,15,0,766.0,127.0,1.5,33.0,662.0,121.63,69.04
2016,8,31,15,15,750.5,123.5,1.45,32.5,621.0,86.4,64.56
2016,8,31,15,30,735.0,120.0,1.4,32.0,580.0,77.98,58.13
2016,8,31,15,45,508.5,173.0,1.4,32.0,480.0,111.25,85.2
2016,8,31,16,0,282.0,226.0,1.4,32.0,380.0,148.05,114.93
2016,8,31,16,15,457.0,165.0,1.3,31.5,385.5,109.72,84.58
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,73.95,55.84
2016,8,31,16,45,593.0,97.5,1.2,31.0,340.5,70.87,53.54
2016,8,31,17,0,554.0,91.0,1.2,31.0,290.0,67.68,51.05
2016,8,31,17,15,501.5,82.5,1.05,30.0,240.0,62.7,47.19
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,57.58,43.03
2016,8,31,17,45,374.0,62.0,0.8,28.5,143.0,46.98,33.95
2016,8,31,18,0,299.0,50.0,0.7,28.0,96.0,38.24,26.18
2016,8,31,18,15,149.5,36.5,0.7,27.5,59.5,28.35,16.67
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,18.01,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,9.82,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.0,20.5,1.55,21.5,33.0,138.06,65.23
2016,9,1,6,30,208.0,41.0,1.6,22.0,66.0,263.63,205.38
2016,9,1,6,45,287.0,56.5,1.7,22.5,109.5,351.57,281.36
2016,9,1,7,0,366.0,72.0,1.8,23.0,153.0,444.49,356.8
2016,9,1,7,15,424.5,83.5,1.8,23.5,202.0,517.17,412.53
2016,9,1,7,30,483.0,95.0,1.8,24.0,251.0,591.65,466.87
2016,9,1,7,45,528.0,102.5,1.8,25.0,301.5,658.03,511.85
2016,9,1,8,0,573.0,110.0,1.8,26.0,352.0,716.82,549.51
2016,9,1,8,15,605.0,116.5,1.8,27.0,401.0,760.59,575.41
2016,9,1,8,30,637.0,123.0,1.8,28.0,450.0,802.24,599.16
2016,9,1,8,45,666.0,126.5,1.85,29.0,497.5,834.91,616.78
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,864.78,632.31
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.0,881.46,641.15
2016,9,1,9,30,731.0,138.0,1.9,30.0,629.0,894.84,648.05
2016,9,1,9,45,763.0,131.0,1.9,30.5,670.0,899.77,648.34
2016,9,1,10,0,795.0,124.0,1.9,31.0,711.0,907.64,650.72
2016,9,1,10,15,804.5,126.5,1.85,31.5,742.5,900.91,643.37
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,890.58,634.05
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,873.02,620.36
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,852.06,604.74
2016,9,1,11,15,830.0,134.0,1.65,33.0,838.5,816.55,581.19
2016,9,1,11,30,834.0,135.0,1.6,33.0,855.0,787.5,561.93
2016,9,1,11,45,833.5,137.0,1.6,33.0,863.5,753.08,539.25
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,716.22,513.58
2016,9,1,12,15,833.0,139.0,1.6,33.0,873.0,675.87,485.1
2016,9,1,12,30,833.0,139.0,1.6,33.0,874.0,633.51,454.61
2016,9,1,12,45,586.5,273.0,1.6,33.0,788.5,556.33,397.73
2016,9,1,13,0,340.0,407.0,1.6,33.0,703.0,492.34,351.01
2016,9,1,13,15,175.5,323.0,1.6,32.5,476.0,333.52,240.53
2016,9,1,13,30,11.0,239.0,1.6,32.0,249.0,198.35,144.41
2016,9,1,13,45,5.5,136.0,1.65,32.0,141.0,114.26,82.06
2016,9,1,14,0,0.0,33.0,1.7,32.0,33.0,27.47,15.75
2016,9,1,14,15,47.0,194.0,1.75,31.5,230.0,161.61,117.04
2016,9,1,14,30,94.0,355.0,1.8,31.0,427.0,266.64,193.16
2016,9,1,14,45,73.0,326.0,1.85,31.0,380.5,235.54,171.27
2016,9,1,15,0,52.0,297.0,1.9,31.0,334.0,207.78,152.74
2016,9,1,15,15,28.5,239.0,1.9,30.5,259.5,169.98,132.0
2016,9,1,15,30,5.0,181.0,1.9,30.0,185.0,142.22,110.54
2016,9,1,15,45,2.5,155.0,1.9,30.0,157.0,123.31,95.69
2016,9,1,16,0,0.0,129.0,1.9,30.0,129.0,104.0,80.33
2016,9,1,16,15,25.5,154.0,1.85,29.5,166.0,116.04,90.66
2016,9,1,16,30,51.0,179.0,1.8,29.0,203.0,129.98,102.57
2016,9,1,16,45,44.5,157.0,1.8,28.5,175.5,115.32,91.02
2016,9,1,17,0,38.0,135.0,1.8,28.0,148.0,100.34,79.02
2016,9,1,17,15,29.0,113.0,1.65,27.5,122.0,85.02,66.46
2016,9,1,17,30,20.0,91.0,1.5,27.0,96.0,70.99,54.69
2016,9,1,17,45,10.0,69.0,1.35,26.5,71.5,54.35,40.41
2016,9,1,18,0,0.0,47.0,1.2,26.0,47.0,37.57,25.78
2016,9,1,18,15,0.0,28.5,1.2,25.5,28.5,23.15,12.42
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,8.23,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,4.27,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.0,2.55,20.0,10.0,8.22,0.0
2016,9,2,6,30,0.0,20.0,2.6,20.0,20.0,16.48,7.55
2016,9,2,6,45,0.0,34.0,2.7,20.0,34.0,28.09,17.61
2016,9,2,7,0,0.0,48.0,2.8,20.0,48.0,39.83,27.7
2016,9,2,7,15,0.0,64.5,2.9,20.0,64.5,55.47,40.94
2016,9,2,7,30,0.0,81.0,3.0,20.0,81.0,70.82,53.77
2016,9,2,7,45,0.0,85.5,3.2,20.0,85.5,73.34,55.74
2016,9,2,8,0,0.0,90.0,3.4,20.0,90.0,76.43,58.12
2016,9,2,8,15,0.0,111.5,3.55,20.0,111.5,96.41,74.37
2016,9,2,8,30,0.0,133.0,3.7,20.0,133.0,116.28,90.32
2016,9,2,8,45,0.0,139.0,3.85,20.0,139.0,120.72,93.61
2016,9,2,9,0,0.0,145.0,4.0,20.0,145.0,125.34,97.05
2016,9,2,9,15,0.0,137.0,4.1,20.0,137.0,117.05,90.07
2016,9,2,9,30,0.0,129.0,4.2,20.0,129.0,109.32,83.6
2016,9,2,9,45,0.0,129.0,4.35,20.5,129.0,109.05,83.04
2016,9,2,10,0,0.0,129.0,4.5,21.0,129.0,108.87,82.55
2016,9,2,10,15,0.0,126.5,4.6,21.0,126.5,106.54,80.54
2016,9,2,10,30,0.0,124.0,4.7,21.0,124.0,104.28,78.6
2016,9,2,10,45,3.0,152.5,4.85,21.0,155.0,131.44,100.27
2016,9,2,11,0,6.0,181.0,5.0,21.0,186.0,158.28,121.5
2016,9,2,11,15,4.5,166.0,5.05,21.0,169.5,143.55,109.65
2016,9,2,11,30,3.0,151.0,5.1,21.0,153.0,129.15,98.13
2016,9,2,11,45,5.5,171.0,5.2,21.5,175.5,147.51,112.47
2016,9,2,12,0,8.0,191.0,5.3,22.0,198.0,165.41,126.31
2016,9,2,12,15,8.5,201.0,5.25,22.0,209.0,173.15,132.3
2016,9,2,12,30,9.0,211.0,5.2,22.0,220.0,180.64,138.1
2016,9,2,12,45,7.0,191.0,5.2,22.0,198.0,162.1,123.54
2016,9,2,13,0,5.0,171.0,5.2,22.0,176.0,143.99,109.32
2016,9,2,13,15,4.0,164.0,5.15,21.5,168.0,137.2,104.22
2016,9,2,13,30,3.0,157.0,5.1,21.0,160.0,130.6,99.25
2016,9,2,13,45,1.5,149.5,5.1,21.0,151.5,123.59,93.8
2016,9,2,14,0,0.0,142.0,5.1,21.0,143.0,116.83,88.56
2016,9,2,14,15,0.0,132.0,5.1,21.0,132.5,108.68,82.19
2016,9,2,14,30,0.0,122.0,5.1,21.0,122.0,100.6,75.86
2016,9,2,14,45,0.5,139.0,5.2,21.0,139.5,113.52,86.38
2016,9,2,15,0,1.0,156.0,5.3,21.0,157.0,125.67,96.33
2016,9,2,15,15,0.5,106.5,5.2,20.5,107.0,88.0,69.46
2016,9,2,15,30,0.0,57.0,5.1,20.0,57.0,47.31,35.07
2016,9,2,15,45,0.0,54.5,5.1,20.0,54.5,45.2,33.39
2016,9,2,16,0,0.0,52.0,5.1,20.0,52.0,43.09,31.69
2016,9,2,16,15,0.0,65.5,5.05,20.0,65.5,54.31,41.53
2016,9,2,16,30,0.0,79.0,5.0,20.0,79.0,65.57,51.43
2016,9,2,16,45,0.0,68.5,4.95,20.0,68.5,56.79,43.97
2016,9,2,17,0,0.0,58.0,4.9,20.0,58.0,48.02,36.45
2016,9,2,17,15,0.0,47.5,4.9,19.5,47.5,39.27,28.9
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,30.55,21.23
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,22.67,14.15
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,14.81,7.05
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,8.63,1.09
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.56,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,170.5,16.0,3.6,17.5,35.0,182.68,65.42
2016,9,3,6,30,341.0,32.0,3.7,18.0,70.0,357.01,282.64
2016,9,3,6,45,431.5,41.0,3.8,18.5,117.0,451.91,367.66
2016,9,3,7,0,522.0,50.0,3.9,19.0,164.0,551.88,450.12
2016,9,3,7,15,579.5,56.5,3.95,19.5,215.0,622.95,506.1
2016,9,3,7,30,637.0,63.0,4.0,20.0,266.0,694.96,559.93
2016,9,3,7,45,677.0,67.5,4.1,21.0,318.0,742.95,592.56
2016,9,3,8,0,717.0,72.0,4.2,22.0,370.0,795.66,627.37
2016,9,3,8,15,744.0,76.0,4.15,22.5,421.0,833.56,650.95
2016,9,3,8,30,771.0,80.0,4.1,23.0,472.0,868.97,672.25
2016,9,3,8,45,790.0,83.5,4.05,23.5,519.0,893.17,685.3
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,914.22,696.08
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,915.98,694.66
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,925.2,698.66
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,927.11,696.36
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,925.42,691.84
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,916.51,682.65
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,903.95,671.27
2016,9,3,10,45,885.0,99.5,3.35,26.5,814.5,884.11,655.52
2016,9,3,11,0,887.0,103.0,3.3,27.0,838.0,860.85,637.7
2016,9,3,11,15,551.0,264.0,3.25,27.0,724.0,716.19,533.64
2016,9,3,11,30,215.0,425.0,3.2,27.0,610.0,552.31,410.66
2016,9,3,11,45,118.5,373.5,3.15,27.0,475.5,419.35,313.85
2016,9,3,12,0,22.0,322.0,3.1,27.0,341.0,284.86,213.18
2016,9,3,12,15,16.5,275.0,3.05,27.0,289.5,239.54,179.47
2016,9,3,12,30,11.0,228.0,3.0,27.0,238.0,195.71,146.33
2016,9,3,12,45,29.5,304.5,3.0,27.0,330.5,265.19,198.87
2016,9,3,13,0,48.0,381.0,3.0,27.0,423.0,327.15,244.52
2016,9,3,13,15,30.0,312.5,2.9,26.5,338.5,260.83,195.36
2016,9,3,13,30,12.0,244.0,2.8,26.0,254.0,202.39,151.87
2016,9,3,13,45,94.0,317.5,2.75,26.0,393.0,268.63,200.37
2016,9,3,14,0,176.0,391.0,2.7,26.0,532.0,325.98,239.84
2016,9,3,14,15,161.0,375.5,2.65,26.0,500.5,294.63,215.82
2016,9,3,14,30,146.0,360.0,2.6,26.0,469.0,265.41,194.24
2016,9,3,14,45,143.5,341.0,2.55,26.0,444.0,237.87,174.42
2016,9,3,15,0,141.0,322.0,2.5,26.0,419.0,211.1,157.18
2016,9,3,15,15,152.0,300.5,2.45,25.5,399.5,192.81,153.41
2016,9,3,15,30,163.0,279.0,2.4,25.0,380.0,182.17,145.55
2016,9,3,15,45,153.0,256.0,2.4,25.0,344.5,169.92,136.03
2016,9,3,16,0,143.0,233.0,2.4,25.0,309.0,157.15,126.03
2016,9,3,16,15,103.0,205.5,2.3,24.5,257.5,147.02,118.33
2016,9,3,16,30,63.0,178.0,2.2,24.0,206.0,129.18,104.1
2016,9,3,16,45,57.5,156.0,2.1,23.5,179.0,114.5,92.3
2016,9,3,17,0,52.0,134.0,2.0,23.0,152.0,99.49,79.99
2016,9,3,17,15,43.5,111.5,1.75,22.5,125.0,83.84,66.85
2016,9,3,17,30,35.0,89.0,1.5,22.0,98.0,67.88,53.14
2016,9,3,17,45,21.0,67.5,1.25,22.0,72.5,52.22,39.29
2016,9,3,18,0,7.0,46.0,1.0,22.0,47.0,36.62,25.3
2016,9,3,18,15,3.5,27.5,0.9,21.5,28.0,22.22,11.06
2016,9,3,18,30,0.0,9.0,0.8,21.0,9.0,7.68,0.0
2016,9,3,18,45,0.0,4.5,0.75,21.0,4.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,157.77,41.39
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,315.87,247.45
2016,9,4,6,45,380.5,46.0,1.6,19.0,112.5,416.12,334.72
2016,9,4,7,0,476.0,57.0,1.7,20.0,159.0,521.56,418.84
2016,9,4,7,15,536.5,65.0,1.7,20.5,210.0,596.41,475.81
2016,9,4,7,30,597.0,73.0,1.7,21.0,261.0,672.15,530.4
2016,9,4,7,45,637.5,79.0,1.75,21.5,313.0,727.06,567.78
2016,9,4,8,0,678.0,85.0,1.8,22.0,365.0,780.85,603.06
2016,9,4,8,15,708.0,89.5,1.85,22.5,416.0,821.03,627.81
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,853.41,646.79
2016,9,4,8,45,757.5,98.5,1.95,23.5,514.5,878.94,660.91
2016,9,4,9,0,777.0,103.0,2.0,24.0,562.0,901.3,672.85
2016,9,4,9,15,793.5,106.0,2.0,24.5,605.0,915.61,678.94
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,926.39,682.85
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,929.39,682.34
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,928.68,679.65
2016,9,4,10,15,846.5,113.5,2.05,26.0,755.5,908.9,665.02
2016,9,4,10,30,855.0,115.0,2.0,26.0,787.0,896.27,655.42
2016,9,4,10,45,861.5,116.5,2.0,26.5,811.0,878.34,641.66
2016,9,4,11,0,868.0,118.0,2.0,27.0,835.0,856.96,625.84
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.0,829.7,607.49
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,799.33,587.12
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,764.27,562.47
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,726.46,534.21
2016,9,4,12,15,883.0,119.0,2.0,28.0,889.0,684.18,503.41
2016,9,4,12,30,883.0,119.0,2.0,28.0,890.0,639.76,470.38
2016,9,4,12,45,883.5,117.5,2.0,28.5,883.0,592.48,433.61
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,543.45,394.67
2016,9,4,13,15,880.5,115.0,2.0,29.0,861.0,491.39,353.26
2016,9,4,13,30,877.0,114.0,2.0,29.0,846.0,438.35,309.89
2016,9,4,13,45,872.0,112.5,2.0,29.0,823.5,383.66,264.23
2016,9,4,14,0,867.0,111.0,2.0,29.0,801.0,328.57,217.58
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.0,274.7,182.97
2016,9,4,14,30,284.0,342.0,1.9,28.0,553.0,266.3,187.2
2016,9,4,14,45,557.0,222.5,1.9,28.0,611.0,191.34,122.11
2016,9,4,15,0,830.0,103.0,1.9,28.0,669.0,96.11,55.6
2016,9,4,15,15,472.5,189.0,1.9,28.0,507.0,116.44,90.51
2016,9,4,15,30,115.0,275.0,1.9,28.0,345.0,179.3,141.56
2016,9,4,15,45,137.0,253.0,1.9,28.0,329.5,168.06,132.78
2016,9,4,16,0,159.0,231.0,1.9,28.0,314.0,156.26,123.7
2016,9,4,16,15,433.5,157.0,1.8,27.5,353.0,105.13,82.42
2016,9,4,16,30,708.0,83.0,1.7,27.0,392.0,60.86,45.94
2016,9,4,16,45,670.5,77.5,1.65,26.5,340.0,57.84,43.68
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,54.73,41.24
2016,9,4,17,15,579.5,65.0,1.4,25.0,236.0,50.25,37.61
2016,9,4,17,30,526.0,58.0,1.2,24.0,184.0,45.68,33.74
2016,9,4,17,45,443.5,48.5,1.05,23.5,136.0,38.8,27.59
2016,9,4,18,0,361.0,39.0,0.9,23.0,88.0,31.8,21.06
2016,9,4,18,15,233.0,25.0,0.9,22.5,51.5,20.51,9.04
2016,9,4,18,30,105.0,11.0,0.9,22.0,15.0,9.39,0.0
2016,9,4,18,45,52.5,5.5,0.95,21.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,162.5,16.0,1.25,15.5,33.5,174.26,27.48
2016,9,5,6,30,325.0,32.0,1.4,16.0,67.0,343.78,269.43
2016,9,5,6,45,420.5,42.0,1.6,17.0,114.0,443.33,357.81
2016,9,5,7,0,516.0,52.0,1.8,18.0,161.0,548.29,442.43
2016,9,5,7,15,575.0,59.5,1.75,19.0,213.5,621.81,497.49
2016,9,5,7,30,634.0,67.0,1.7,20.0,266.0,696.22,549.73
2016,9,5,7,45,675.5,72.0,1.7,21.0,319.0,751.2,585.5
2016,9,5,8,0,717.0,77.0,1.7,22.0,372.0,799.6,615.09
2016,9,5,8,15,745.5,81.0,1.75,22.5,423.5,838.76,638.96
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,875.36,660.61
2016,9,5,8,45,796.0,88.0,1.85,24.0,523.5,901.58,673.65
2016,9,5,9,0,818.0,91.0,1.9,25.0,572.0,924.59,684.49
2016,9,5,9,15,833.5,93.5,1.85,25.5,615.5,937.27,688.73
2016,9,5,9,30,849.0,96.0,1.8,26.0,659.0,935.68,683.88
2016,9,5,9,45,862.0,97.5,1.8,26.5,697.5,937.81,682.38
2016,9,5,10,0,875.0,99.0,1.8,27.0,736.0,936.25,678.63
2016,9,5,10,15,883.5,100.5,1.75,27.0,768.0,926.78,670.75
2016,9,5,10,30,892.0,102.0,1.7,27.0,800.0,913.63,660.77
2016,9,5,10,45,898.5,103.0,1.65,27.5,824.5,894.54,645.88
2016,9,5,11,0,905.0,104.0,1.6,28.0,849.0,871.9,628.95
2016,9,5,11,15,908.5,105.0,1.55,28.0,866.5,843.36,609.6
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,811.62,588.26
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,775.25,562.79
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,736.09,533.99
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,693.01,502.36
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,647.67,468.56
2016,9,5,12,45,906.5,112.5,1.15,29.5,895.0,598.15,430.6
2016,9,5,13,0,897.0,117.0,1.1,30.0,886.0,547.52,391.04
2016,9,5,13,15,893.0,116.5,1.0,30.0,870.5,494.82,349.53
2016,9,5,13,30,889.0,116.0,0.9,30.0,855.0,441.16,306.22
2016,9,5,13,45,884.0,114.0,0.8,30.0,832.0,385.35,260.4
2016,9,5,14,0,879.0,112.0,0.7,30.0,809.0,329.15,213.71
2016,9,5,14,15,871.0,110.5,0.6,30.0,778.5,272.43,167.17
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,216.05,123.39
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.5,159.04,85.68
2016,9,5,15,0,842.0,103.0,0.4,30.0,675.0,93.04,54.27
2016,9,5,15,15,827.0,100.5,0.35,30.0,632.0,73.81,55.05
2016,9,5,15,30,812.0,98.0,0.3,30.0,589.0,73.3,54.83
2016,9,5,15,45,793.0,94.5,0.25,30.0,542.0,72.0,53.94
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,70.63,53.0
2016,9,5,16,15,746.5,86.5,0.15,29.5,444.0,68.34,51.42
2016,9,5,16,30,719.0,82.0,0.1,29.0,393.0,65.97,49.74
2016,9,5,16,45,681.5,77.0,0.1,28.5,340.5,57.73,43.15
2016,9,5,17,0,644.0,72.0,0.1,28.0,288.0,54.96,41.05
2016,9,5,17,15,588.5,65.0,0.2,27.5,235.5,50.45,37.36
2016,9,5,17,30,533.0,58.0,0.3,27.0,183.0,45.87,33.43
2016,9,5,17,45,447.0,48.5,0.45,26.5,134.5,38.96,27.31
2016,9,5,18,0,361.0,39.0,0.6,26.0,86.0,31.96,20.79
2016,9,5,18,15,223.0,25.0,0.7,25.0,49.5,20.62,8.04
2016,9,5,18,30,85.0,11.0,0.8,24.0,13.0,9.39,0.0
2016,9,5,18,45,42.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,175.5,15.5,1.85,17.5,34.0,181.81,3.83
2016,9,6,6,30,351.0,31.0,2.0,18.0,68.0,362.55,281.09
2016,9,6,6,45,443.0,41.0,2.15,19.0,115.5,459.79,368.83
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,562.27,451.35
2016,9,6,7,15,594.0,58.0,2.2,20.5,215.5,635.43,507.02
2016,9,6,7,30,653.0,65.0,2.1,21.0,268.0,709.43,559.88
2016,9,6,7,45,690.0,71.0,2.05,22.0,321.0,761.97,593.67
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,807.64,621.02
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,846.82,644.99
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,883.4,666.63
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,907.92,679.74
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,929.16,690.59
2016,9,6,9,15,837.5,95.5,2.65,27.5,618.0,941.69,694.19
2016,9,6,9,30,853.0,98.0,2.5,28.0,662.0,939.85,688.43
2016,9,6,9,45,863.5,101.0,2.35,28.5,700.0,941.09,684.96
2016,9,6,10,0,874.0,104.0,2.2,29.0,738.0,938.6,679.14
2016,9,6,10,15,882.5,105.5,2.0,29.5,770.0,928.89,668.34
2016,9,6,10,30,891.0,107.0,1.8,30.0,802.0,915.5,655.36
2016,9,6,10,45,897.0,108.5,1.65,30.5,826.5,896.25,639.39
2016,9,6,11,0,903.0,110.0,1.5,31.0,851.0,873.46,621.39
2016,9,6,11,15,907.0,110.5,1.4,31.0,868.0,844.64,601.56
2016,9,6,11,30,911.0,111.0,1.3,31.0,885.0,812.62,579.8
2016,9,6,11,45,913.0,111.5,1.2,31.5,894.0,776.06,554.05
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,736.71,524.81
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,693.04,494.8
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,647.13,462.38
2016,9,6,12,45,914.0,111.5,1.3,32.0,897.5,598.24,427.19
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,547.63,389.43
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,493.78,347.76
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,438.95,303.99
2016,9,6,13,45,899.5,107.5,1.55,32.0,834.5,382.5,257.83
2016,9,6,14,0,894.0,106.0,1.6,32.0,811.0,325.68,210.66
2016,9,6,14,15,885.5,104.5,1.65,32.0,780.5,268.05,163.39
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,210.82,119.08
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,153.59,81.73
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,97.53,59.56
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,71.6,52.92
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,70.97,52.6
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,69.86,51.86
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,68.71,51.11
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,66.69,49.74
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,64.62,48.31
2016,9,6,16,45,683.5,75.0,1.35,30.5,336.5,56.43,41.75
2016,9,6,17,0,643.0,70.0,1.2,30.0,283.0,53.57,39.56
2016,9,6,17,15,587.5,63.0,1.1,29.0,230.5,49.01,35.89
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,44.37,31.98
2016,9,6,17,45,444.5,46.5,0.95,27.0,130.0,37.39,25.87
2016,9,6,18,0,357.0,37.0,0.9,26.0,82.0,30.33,19.33
2016,9,6,18,15,221.5,23.0,0.9,25.5,46.5,18.95,5.67
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,7.68,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.0,18.0,1.85,20.5,29.0,132.55,0.0
2016,9,7,6,30,220.0,36.0,2.0,21.0,58.0,266.27,203.2
2016,9,7,6,45,316.5,49.0,2.2,22.0,103.0,363.34,290.7
2016,9,7,7,0,413.0,62.0,2.4,23.0,148.0,471.68,378.26
2016,9,7,7,15,475.5,72.0,2.35,23.5,198.0,549.29,438.28
2016,9,7,7,30,538.0,82.0,2.3,24.0,248.0,627.78,495.8
2016,9,7,7,45,587.5,87.5,2.25,25.0,300.0,689.17,537.03
2016,9,7,8,0,637.0,93.0,2.2,26.0,352.0,749.6,575.64
2016,9,7,8,15,668.5,98.0,2.15,27.0,402.0,791.01,599.47
2016,9,7,8,30,700.0,103.0,2.1,28.0,452.0,830.2,621.06
2016,9,7,8,45,727.5,105.5,2.1,29.0,500.0,859.75,636.03
2016,9,7,9,0,755.0,108.0,2.1,30.0,548.0,880.93,645.27
2016,9,7,9,15,772.0,111.5,1.95,30.5,591.0,895.98,650.34
2016,9,7,9,30,789.0,115.0,1.8,31.0,634.0,907.52,653.09
2016,9,7,9,45,809.0,114.0,1.65,31.5,673.0,913.13,652.04
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,914.97,648.66
2016,9,7,10,15,838.0,114.5,1.5,32.0,743.0,895.55,635.25
2016,9,7,10,30,847.0,116.0,1.5,32.0,774.0,883.19,626.68
2016,9,7,10,45,855.5,116.5,1.5,32.5,799.0,865.86,613.75
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,845.05,598.82
2016,9,7,11,15,868.5,117.5,1.55,33.0,840.5,817.6,581.5
2016,9,7,11,30,873.0,118.0,1.6,33.0,857.0,787.03,562.17
2016,9,7,11,45,876.0,118.0,1.65,33.5,866.0,751.94,538.32
2016,9,7,12,0,879.0,118.0,1.7,34.0,875.0,714.12,511.16
2016,9,7,12,15,879.5,118.0,1.7,34.0,876.0,672.13,481.31
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,627.95,449.25
2016,9,7,12,45,874.5,119.5,1.75,34.0,869.0,579.67,413.72
2016,9,7,13,0,869.0,121.0,1.8,34.0,861.0,530.11,376.18
2016,9,7,13,15,435.5,136.5,1.8,34.0,507.5,297.19,212.0
2016,9,7,13,30,2.0,152.0,1.8,34.0,154.0,126.06,90.17
2016,9,7,13,45,1.0,110.0,1.85,34.0,111.0,91.7,64.66
2016,9,7,14,0,0.0,68.0,1.9,34.0,68.0,56.67,38.09
2016,9,7,14,15,0.0,106.5,1.85,34.0,106.5,88.4,62.45
2016,9,7,14,30,0.0,145.0,1.8,34.0,145.0,118.31,85.23
2016,9,7,14,45,409.0,125.0,1.8,34.0,399.0,107.36,62.74
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,86.29,53.23
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,75.0,55.33
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,74.54,55.27
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,72.95,54.15
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,71.27,52.98
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,69.02,51.45
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,61.06,45.18
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,58.04,42.92
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,54.95,40.53
2016,9,7,17,15,558.0,64.5,1.2,30.0,221.5,50.08,36.62
2016,9,7,17,30,501.0,57.0,1.1,29.0,170.0,45.12,32.44
2016,9,7,17,45,415.5,47.0,1.0,28.5,123.0,37.82,25.99
2016,9,7,18,0,330.0,37.0,0.9,28.0,76.0,30.4,19.05
2016,9,7,18,15,165.0,18.5,0.9,27.5,38.0,14.96,1.81
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,149.78,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,299.61,226.39
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,397.98,315.02
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,501.89,397.8
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,576.59,453.6
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,652.25,506.39
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,706.8,540.49
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,760.29,571.95
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,800.49,594.91
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,832.87,612.19
2016,9,8,8,45,745.5,96.5,1.15,29.5,498.0,858.62,623.61
2016,9,8,9,0,767.0,100.0,1.2,31.0,545.0,881.25,632.85
2016,9,8,9,15,784.0,103.0,1.25,31.5,588.0,895.64,639.36
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,906.53,643.82
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,910.88,645.0
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,901.5,637.72
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.0,893.2,632.65
2016,9,8,10,30,858.0,107.0,1.7,33.0,770.0,881.29,625.33
2016,9,8,10,45,859.5,110.5,1.8,33.5,793.0,860.81,611.37
2016,9,8,11,0,861.0,114.0,1.9,34.0,816.0,837.04,595.39
2016,9,8,11,15,865.5,115.0,1.9,34.0,832.5,810.14,577.76
2016,9,8,11,30,870.0,116.0,1.9,34.0,849.0,780.11,558.13
2016,9,8,11,45,866.0,120.0,1.95,34.0,856.5,743.56,533.97
2016,9,8,12,0,862.0,124.0,2.0,34.0,864.0,704.63,506.74
2016,9,8,12,15,862.5,124.0,2.0,34.0,864.5,663.16,476.97
2016,9,8,12,30,863.0,124.0,2.0,34.0,865.0,619.55,445.0
2016,9,8,12,45,849.5,130.0,2.05,34.5,854.5,571.0,408.08
2016,9,8,13,0,836.0,136.0,2.1,35.0,844.0,521.44,369.61
2016,9,8,13,15,832.0,135.0,2.1,35.0,828.5,469.69,329.21
2016,9,8,13,30,828.0,134.0,2.1,35.0,813.0,417.16,287.11
2016,9,8,13,45,813.5,137.0,2.15,35.0,788.5,363.56,243.59
2016,9,8,14,0,799.0,140.0,2.2,35.0,764.0,310.69,200.23
2016,9,8,14,15,789.5,137.5,2.2,34.5,734.0,256.02,156.46
2016,9,8,14,30,780.0,135.0,2.2,34.0,704.0,202.13,115.96
2016,9,8,14,45,758.5,136.0,2.2,34.0,665.5,150.56,84.11
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,92.67,69.17
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.5,85.41,63.74
2016,9,8,15,30,701.0,129.0,2.1,33.0,544.0,84.85,63.63
2016,9,8,15,45,668.0,127.0,2.1,33.0,496.0,85.35,64.25
2016,9,8,16,0,635.0,125.0,2.1,33.0,448.0,85.97,64.97
2016,9,8,16,15,603.5,118.0,1.95,32.5,399.0,83.13,63.01
2016,9,8,16,30,572.0,111.0,1.8,32.0,350.0,80.15,60.92
2016,9,8,16,45,521.0,104.0,1.65,32.0,299.0,76.85,58.37
2016,9,8,17,0,470.0,97.0,1.5,32.0,248.0,70.85,53.51
2016,9,8,17,15,412.0,84.5,1.35,30.5,199.0,62.51,46.88
2016,9,8,17,30,354.0,72.0,1.2,29.0,150.0,53.94,39.77
2016,9,8,17,45,272.0,56.0,1.1,28.0,105.5,42.43,29.82
2016,9,8,18,0,190.0,40.0,1.0,27.0,61.0,30.65,19.18
2016,9,8,18,15,95.0,20.0,1.0,26.5,30.5,15.49,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.0,17.0,0.85,21.5,26.5,119.31,0.0
2016,9,9,6,30,194.0,34.0,0.9,22.0,53.0,243.19,180.89
2016,9,9,6,45,287.5,48.5,0.95,22.5,96.5,339.0,267.92
2016,9,9,7,0,381.0,63.0,1.0,23.0,140.0,441.4,350.3
2016,9,9,7,15,430.5,72.5,1.0,23.5,184.0,502.69,397.27
2016,9,9,7,30,480.0,82.0,1.0,24.0,228.0,574.1,449.15
2016,9,9,7,45,478.5,101.0,1.0,25.0,270.0,595.73,461.82
2016,9,9,8,0,477.0,120.0,1.0,26.0,312.0,623.08,478.11
2016,9,9,8,15,572.0,114.5,0.95,27.0,375.0,717.82,539.61
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,803.5,591.22
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,831.81,604.34
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,857.21,616.03
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,873.09,623.6
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,879.8,625.57
2016,9,9,9,45,451.0,234.0,1.05,32.0,533.5,701.95,504.77
2016,9,9,10,0,151.0,342.0,1.1,33.0,451.0,490.1,354.03
2016,9,9,10,15,247.0,342.5,1.15,33.0,529.5,584.58,421.5
2016,9,9,10,30,343.0,343.0,1.2,33.0,608.0,655.95,469.69
2016,9,9,10,45,381.0,339.0,1.3,33.5,642.0,667.44,476.32
2016,9,9,11,0,419.0,335.0,1.4,34.0,676.0,687.49,488.73
2016,9,9,11,15,455.5,330.0,1.4,34.0,707.5,689.01,489.22
2016,9,9,11,30,492.0,325.0,1.4,34.0,739.0,686.46,487.06
2016,9,9,11,45,645.0,243.0,1.45,34.5,790.5,699.17,496.53
2016,9,9,12,0,798.0,161.0,1.5,35.0,842.0,695.03,494.01
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.0,653.83,464.73
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,610.68,433.73
2016,9,9,12,45,792.5,162.5,1.55,35.0,835.5,564.03,399.75
2016,9,9,13,0,787.0,164.0,1.6,35.0,827.0,516.33,364.0
2016,9,9,13,15,782.5,162.5,1.55,35.0,812.0,466.0,324.98
2016,9,9,13,30,778.0,161.0,1.5,35.0,797.0,415.08,284.53
2016,9,9,13,45,773.0,158.0,1.5,35.0,774.5,362.54,242.21
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,309.93,199.41
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,256.79,157.38
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,196.93,113.11
2016,9,9,14,45,735.5,146.0,1.4,34.0,656.0,143.69,80.31
2016,9,9,15,0,723.0,142.0,1.4,34.0,620.0,92.08,68.64
2016,9,9,15,15,705.0,138.0,1.35,34.0,578.5,88.54,66.07
2016,9,9,15,30,687.0,134.0,1.3,34.0,537.0,88.11,65.93
2016,9,9,15,45,664.0,128.0,1.3,34.0,491.5,86.23,64.63
2016,9,9,16,0,641.0,122.0,1.3,34.0,446.0,84.24,63.25
2016,9,9,16,15,609.0,115.5,1.2,33.5,397.0,81.65,61.51
2016,9,9,16,30,577.0,109.0,1.1,33.0,348.0,78.97,59.65
2016,9,9,16,45,532.5,101.0,1.05,32.5,297.5,74.89,56.61
2016,9,9,17,0,488.0,93.0,1.0,32.0,247.0,68.35,51.42
2016,9,9,17,15,428.0,81.5,0.9,31.0,198.0,60.6,45.16
2016,9,9,17,30,368.0,70.0,0.8,30.0,149.0,52.64,38.48
2016,9,9,17,45,283.5,54.5,0.75,29.0,105.0,41.43,28.79
2016,9,9,18,0,199.0,39.0,0.7,28.0,61.0,29.96,18.33
2016,9,9,18,15,99.5,19.5,0.75,27.5,30.5,15.13,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,71.5,17.0,0.85,21.5,24.0,67.11,0.0
2016,9,10,6,30,143.0,34.0,0.9,22.0,48.0,204.33,150.05
2016,9,10,6,45,228.0,52.0,0.95,22.5,90.0,296.86,234.43
2016,9,10,7,0,313.0,70.0,1.0,23.0,132.0,394.76,314.38
2016,9,10,7,15,375.0,83.0,1.0,23.5,179.5,469.55,372.8
2016,9,10,7,30,437.0,96.0,1.0,24.0,227.0,546.43,429.26
2016,9,10,7,45,481.5,106.0,1.05,25.0,276.5,604.48,468.85
2016,9,10,8,0,526.0,116.0,1.1,26.0,326.0,662.34,506.7
2016,9,10,8,15,560.0,124.0,1.1,27.0,374.5,716.1,539.74
2016,9,10,8,30,594.0,132.0,1.1,28.0,423.0,760.07,565.03
2016,9,10,8,45,619.5,138.5,1.15,29.0,469.0,791.77,582.15
2016,9,10,9,0,645.0,145.0,1.2,30.0,515.0,820.6,597.21
2016,9,10,9,15,664.5,149.5,1.2,30.5,557.0,838.35,605.5
