Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,9,30,684.0,154.0,1.2,31.0,599.0,852.81,611.81
2016,9,10,9,45,720.5,147.0,1.25,32.0,639.5,866.81,617.33
2016,9,10,10,0,757.0,140.0,1.3,33.0,680.0,871.2,616.83
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.0,864.83,612.9
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,854.88,606.87
2016,9,10,10,45,781.5,148.5,1.65,33.5,765.0,836.36,594.73
2016,9,10,11,0,785.0,152.0,1.8,34.0,788.0,814.59,580.5
2016,9,10,11,15,790.0,153.5,1.85,34.0,804.0,788.98,564.04
2016,9,10,11,30,795.0,155.0,1.9,34.0,820.0,760.31,544.75
2016,9,10,11,45,791.5,159.0,2.0,34.0,827.5,724.84,520.6
2016,9,10,12,0,788.0,163.0,2.1,34.0,835.0,687.14,494.44
2016,9,10,12,15,537.5,286.0,2.15,34.0,744.5,590.58,424.55
2016,9,10,12,30,287.0,409.0,2.2,34.0,654.0,504.48,362.05
2016,9,10,12,45,154.0,356.5,2.25,34.0,488.0,370.43,267.77
2016,9,10,13,0,21.0,304.0,2.3,34.0,322.0,256.64,186.22
2016,9,10,13,15,159.0,343.0,2.35,34.0,472.5,332.85,240.37
2016,9,10,13,30,297.0,382.0,2.4,34.0,623.0,388.69,276.48
2016,9,10,13,45,190.0,371.5,2.45,34.0,524.0,329.23,234.46
2016,9,10,14,0,83.0,361.0,2.5,34.0,425.0,284.73,204.86
2016,9,10,14,15,110.0,352.0,2.5,34.0,433.5,273.06,195.26
2016,9,10,14,30,137.0,343.0,2.5,34.0,442.0,247.25,175.51
2016,9,10,14,45,202.5,318.5,2.55,34.0,456.5,223.07,157.38
2016,9,10,15,0,268.0,294.0,2.6,34.0,471.0,180.05,138.2
2016,9,10,15,15,260.0,274.0,2.6,33.5,436.0,171.14,131.94
2016,9,10,15,30,252.0,254.0,2.6,33.0,401.0,161.77,125.19
2016,9,10,15,45,242.5,232.5,2.6,33.0,364.0,151.06,117.07
2016,9,10,16,0,233.0,211.0,2.6,33.0,327.0,146.17,113.57
2016,9,10,16,15,138.5,185.0,2.45,32.5,252.0,129.61,100.81
2016,9,10,16,30,44.0,159.0,2.3,32.0,177.0,116.7,90.86
2016,9,10,16,45,197.5,139.0,2.2,31.5,202.5,98.12,76.06
2016,9,10,17,0,351.0,119.0,2.1,31.0,228.0,85.16,65.62
2016,9,10,17,15,295.0,101.5,1.95,30.0,181.0,74.88,57.27
2016,9,10,17,30,239.0,84.0,1.8,29.0,134.0,62.48,46.81
2016,9,10,17,45,170.0,61.5,1.7,28.5,92.0,46.42,32.89
2016,9,10,18,0,101.0,39.0,1.6,28.0,50.0,29.99,18.07
2016,9,10,18,15,50.5,19.5,1.7,27.5,25.0,15.35,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,6,15,99.5,16.0,1.35,21.5,25.0,86.71,0.0
2016,9,11,6,30,199.0,32.0,1.5,22.0,50.0,244.15,178.56
2016,9,11,6,45,293.5,45.5,1.7,22.5,92.5,338.68,268.76
2016,9,11,7,0,388.0,59.0,1.9,23.0,135.0,440.28,352.24
2016,9,11,7,15,452.5,69.0,2.1,23.5,184.0,522.43,417.0
2016,9,11,7,30,517.0,79.0,2.3,24.0,233.0,601.5,476.55
2016,9,11,7,45,561.0,86.0,2.5,24.5,283.0,658.75,517.67
2016,9,11,8,0,605.0,93.0,2.7,25.0,333.0,714.98,556.72
2016,9,11,8,15,637.5,99.0,2.6,25.5,382.5,757.72,583.41
2016,9,11,8,30,670.0,105.0,2.5,26.0,432.0,798.32,607.8
2016,9,11,8,45,542.0,159.5,2.4,26.5,441.5,731.55,557.21
2016,9,11,9,0,414.0,214.0,2.3,27.0,451.0,668.34,506.78
2016,9,11,9,15,344.5,250.5,2.15,27.5,458.0,616.97,466.1
2016,9,11,9,30,275.0,287.0,2.0,28.0,465.0,583.84,437.97
2016,9,11,9,45,356.0,282.0,1.9,28.5,526.5,643.39,479.13
2016,9,11,10,0,437.0,277.0,1.8,29.0,588.0,717.85,528.0
2016,9,11,10,15,347.0,319.0,1.7,29.0,573.0,648.36,476.24
2016,9,11,10,30,257.0,361.0,1.6,29.0,558.0,596.58,437.25
2016,9,11,10,45,532.5,250.5,1.55,29.5,675.0,721.99,527.12
2016,9,11,11,0,808.0,140.0,1.5,30.0,792.0,819.19,591.32
2016,9,11,11,15,580.0,259.5,1.45,30.0,732.5,722.6,521.62
2016,9,11,11,30,352.0,379.0,1.4,30.0,673.0,616.68,445.48
2016,9,11,11,45,396.5,362.5,1.4,30.0,696.5,610.81,442.27
2016,9,11,12,0,441.0,346.0,1.4,30.0,720.0,606.09,438.57
2016,9,11,12,15,403.5,364.5,1.35,30.0,707.0,564.21,408.02
2016,9,11,12,30,366.0,383.0,1.3,30.0,694.0,528.72,381.9
2016,9,11,12,45,234.0,394.5,1.3,30.5,592.5,440.48,318.56
2016,9,11,13,0,102.0,406.0,1.3,31.0,491.0,368.0,266.66
2016,9,11,13,15,107.0,394.0,1.2,31.0,482.0,349.52,253.13
2016,9,11,13,30,112.0,382.0,1.1,31.0,473.0,324.94,234.79
2016,9,11,13,45,194.5,371.0,1.05,31.0,523.0,329.16,235.08
2016,9,11,14,0,277.0,360.0,1.0,31.0,573.0,315.51,221.18
2016,9,11,14,15,272.0,345.0,0.95,30.5,547.0,280.37,195.08
2016,9,11,14,30,267.0,330.0,0.9,30.0,521.0,246.26,170.92
2016,9,11,14,45,203.0,316.5,0.85,30.0,457.5,220.68,157.17
2016,9,11,15,0,139.0,303.0,0.8,30.0,394.0,193.76,150.26
2016,9,11,15,15,217.0,273.5,0.75,30.0,404.5,180.48,140.3
2016,9,11,15,30,295.0,244.0,0.7,30.0,415.0,157.25,122.34
2016,9,11,15,45,472.5,177.5,0.65,30.0,424.0,115.89,89.62
2016,9,11,16,0,650.0,111.0,0.6,30.0,433.0,77.23,58.51
2016,9,11,16,15,658.0,98.0,0.55,29.5,393.5,70.24,53.15
2016,9,11,16,30,666.0,85.0,0.5,29.0,354.0,62.75,47.22
2016,9,11,16,45,629.0,78.0,0.45,29.0,303.5,58.73,44.0
2016,9,11,17,0,592.0,71.0,0.4,29.0,253.0,54.55,40.55
2016,9,11,17,15,530.0,63.0,0.4,28.5,202.0,49.26,36.13
2016,9,11,17,30,468.0,55.0,0.4,28.0,151.0,43.88,31.42
2016,9,11,17,45,375.5,43.5,0.45,27.5,106.0,35.25,23.74
2016,9,11,18,0,283.0,32.0,0.5,27.0,61.0,26.43,15.06
2016,9,11,18,15,141.5,16.0,0.55,26.5,30.5,13.12,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,1.0,14.5,1.9,18.5,14.5,13.11,0.0
2016,9,12,6,30,2.0,29.0,2.0,19.0,29.0,31.47,17.94
2016,9,12,6,45,24.5,50.0,2.15,19.5,54.5,82.3,62.46
2016,9,12,7,0,47.0,71.0,2.3,20.0,80.0,124.6,99.12
2016,9,12,7,15,66.0,92.5,2.35,20.5,110.0,164.45,132.99
2016,9,12,7,30,85.0,114.0,2.4,21.0,140.0,221.15,179.48
2016,9,12,7,45,66.5,133.5,2.45,22.0,156.5,207.03,166.51
2016,9,12,8,0,48.0,153.0,2.5,23.0,173.0,208.82,166.14
2016,9,12,8,15,46.5,173.0,2.5,23.5,194.5,226.28,178.97
2016,9,12,8,30,45.0,193.0,2.5,24.0,216.0,243.28,191.15
2016,9,12,8,45,195.0,211.0,2.55,25.0,320.5,420.76,330.49
2016,9,12,9,0,345.0,229.0,2.6,26.0,425.0,599.08,461.51
2016,9,12,9,15,549.5,179.5,2.5,26.5,520.5,750.02,568.93
2016,9,12,9,30,754.0,130.0,2.4,27.0,616.0,887.15,657.93
2016,9,12,9,45,775.0,129.5,2.35,27.5,655.0,887.7,653.8
2016,9,12,10,0,796.0,129.0,2.3,28.0,694.0,890.73,652.74
2016,9,12,10,15,453.0,246.5,2.2,28.5,571.0,684.82,507.11
2016,9,12,10,30,110.0,364.0,2.1,29.0,448.0,438.64,325.17
2016,9,12,10,45,112.5,373.5,2.05,29.5,461.5,441.04,326.81
2016,9,12,11,0,115.0,383.0,2.0,30.0,475.0,455.67,335.74
2016,9,12,11,15,297.0,352.5,1.95,30.0,597.5,569.81,418.86
2016,9,12,11,30,479.0,322.0,1.9,30.0,720.0,668.38,487.26
2016,9,12,11,45,503.0,320.5,1.85,30.5,742.0,655.74,475.77
2016,9,12,12,0,527.0,319.0,1.8,31.0,764.0,639.63,462.59
2016,9,12,12,15,384.0,366.5,1.75,31.0,691.5,551.99,399.67
2016,9,12,12,30,241.0,414.0,1.7,31.0,619.0,478.09,346.36
2016,9,12,12,45,515.5,290.5,1.7,31.0,722.0,508.14,367.75
2016,9,12,13,0,790.0,167.0,1.7,31.0,825.0,510.79,366.06
2016,9,12,13,15,785.0,166.0,1.7,31.0,809.0,460.3,325.85
2016,9,12,13,30,780.0,165.0,1.7,31.0,793.0,409.28,284.52
2016,9,12,13,45,768.0,165.0,1.7,31.0,768.5,356.52,241.27
2016,9,12,14,0,756.0,165.0,1.7,31.0,744.0,298.15,193.8
2016,9,12,14,15,436.5,250.5,1.7,30.5,582.0,244.88,163.63
2016,9,12,14,30,117.0,336.0,1.7,30.0,420.0,238.69,172.54
2016,9,12,14,45,115.5,318.0,1.75,30.0,397.0,225.17,164.3
2016,9,12,15,0,114.0,300.0,1.8,30.0,374.0,203.43,158.72
2016,9,12,15,15,283.5,253.0,1.8,29.5,420.0,160.82,125.66
2016,9,12,15,30,453.0,206.0,1.8,29.0,466.0,130.76,102.14
2016,9,12,15,45,247.5,200.0,1.8,29.0,340.5,133.12,104.45
2016,9,12,16,0,42.0,194.0,1.8,29.0,215.0,139.92,110.33
2016,9,12,16,15,283.0,158.0,1.65,28.5,273.0,110.26,86.55
2016,9,12,16,30,524.0,122.0,1.5,28.0,331.0,86.54,67.33
2016,9,12,16,45,473.0,112.5,1.4,28.0,280.5,80.83,62.75
2016,9,12,17,0,422.0,103.0,1.3,28.0,230.0,74.95,57.89
2016,9,12,17,15,358.5,88.5,1.15,27.0,181.5,65.28,49.86
2016,9,12,17,30,295.0,74.0,1.0,26.0,133.0,55.32,41.29
2016,9,12,17,45,212.5,55.0,0.9,25.5,91.0,41.64,29.2
2016,9,12,18,0,130.0,36.0,0.8,25.0,49.0,27.82,15.86
2016,9,12,18,15,65.0,18.0,0.85,24.5,24.5,15.36,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.0,16.5,0.85,19.5,22.5,66.01,0.0
2016,9,13,6,30,142.0,33.0,1.0,20.0,45.0,203.06,144.11
2016,9,13,6,45,240.0,49.5,1.15,20.5,88.0,302.67,240.32
2016,9,13,7,0,338.0,66.0,1.3,21.0,131.0,408.86,328.53
2016,9,13,7,15,189.0,87.5,1.3,21.5,126.0,295.79,239.08
2016,9,13,7,30,40.0,109.0,1.3,22.0,121.0,157.15,124.76
2016,9,13,7,45,313.0,106.5,1.35,23.0,227.0,450.39,361.58
2016,9,13,8,0,586.0,104.0,1.4,24.0,333.0,708.17,547.62
2016,9,13,8,15,620.5,110.5,1.35,24.5,383.0,753.12,573.08
2016,9,13,8,30,655.0,117.0,1.3,25.0,433.0,795.82,598.25
2016,9,13,8,45,687.5,119.5,1.3,26.0,481.5,829.23,615.9
2016,9,13,9,0,720.0,122.0,1.3,27.0,530.0,859.69,631.29
2016,9,13,9,15,739.0,126.0,1.3,27.5,573.0,875.95,638.5
2016,9,13,9,30,758.0,130.0,1.3,28.0,616.0,888.78,643.68
2016,9,13,9,45,780.5,129.0,1.3,28.5,655.0,889.99,641.55
2016,9,13,10,0,803.0,128.0,1.3,29.0,694.0,893.64,641.28
2016,9,13,10,15,813.0,130.0,1.3,29.5,725.5,885.32,633.52
2016,9,13,10,30,823.0,132.0,1.3,30.0,757.0,873.33,623.74
2016,9,13,10,45,835.5,131.0,1.3,30.5,782.0,856.7,611.24
2016,9,13,11,0,848.0,130.0,1.3,31.0,807.0,836.39,596.57
2016,9,13,11,15,852.5,131.0,1.3,31.0,824.0,808.1,578.12
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,770.09,553.35
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,735.48,528.76
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,698.02,501.72
2016,9,13,12,15,870.5,128.0,1.4,32.0,860.0,655.71,471.35
2016,9,13,12,30,871.0,128.0,1.4,32.0,860.0,611.26,438.73
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.0,563.62,403.02
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,513.88,364.64
2016,9,13,13,15,625.5,236.0,1.4,32.0,748.5,439.53,310.17
2016,9,13,13,30,369.0,354.0,1.4,32.0,649.0,391.49,276.63
2016,9,13,13,45,617.0,233.0,1.4,32.0,709.5,350.06,238.59
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,296.74,187.64
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,240.09,142.14
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,175.46,94.94
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,118.72,63.39
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,75.34,55.87
2016,9,13,15,15,806.0,100.5,1.3,31.5,590.0,74.79,55.76
2016,9,13,15,30,789.0,98.0,1.3,31.0,547.0,74.23,55.6
2016,9,13,15,45,766.5,94.0,1.35,31.0,499.5,72.49,54.37
2016,9,13,16,0,744.0,90.0,1.4,31.0,452.0,70.69,53.09
2016,9,13,16,15,713.0,85.5,1.3,30.5,401.0,62.55,46.65
2016,9,13,16,30,682.0,81.0,1.2,30.0,350.0,60.36,45.09
2016,9,13,16,45,640.0,75.0,1.15,30.0,298.0,56.89,42.31
2016,9,13,17,0,598.0,69.0,1.1,30.0,246.0,53.35,39.37
2016,9,13,17,15,533.5,61.0,1.0,29.0,195.0,47.97,34.93
2016,9,13,17,30,469.0,53.0,0.9,28.0,144.0,42.53,30.2
2016,9,13,17,45,369.5,41.0,0.85,27.0,99.0,33.37,22.07
2016,9,13,18,0,270.0,29.0,0.8,26.0,54.0,24.01,12.33
2016,9,13,18,15,135.0,14.5,0.85,25.5,27.0,12.38,0.0
2016,9,13,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,110.0,14.5,0.95,20.0,23.5,92.65,0.0
2016,9,14,6,30,220.0,29.0,1.1,21.0,47.0,253.31,176.77
2016,9,14,6,45,325.0,41.5,1.25,22.0,91.0,360.14,283.61
2016,9,14,7,0,430.0,54.0,1.4,23.0,135.0,471.53,373.48
2016,9,14,7,15,496.5,62.5,1.4,23.5,185.0,549.73,433.76
2016,9,14,7,30,563.0,71.0,1.4,24.0,235.0,628.98,491.45
2016,9,14,7,45,608.5,77.5,1.45,25.0,286.5,687.16,530.5
2016,9,14,8,0,654.0,84.0,1.5,26.0,338.0,744.35,567.12
2016,9,14,8,15,685.5,89.0,1.35,26.5,388.0,785.03,590.11
2016,9,14,8,30,717.0,94.0,1.2,27.0,438.0,823.46,610.6
2016,9,14,8,45,740.5,97.5,1.1,27.5,485.0,844.37,619.43
2016,9,14,9,0,764.0,101.0,1.0,28.0,532.0,868.14,630.01
2016,9,14,9,15,781.0,104.0,0.9,28.5,574.5,881.82,633.83
2016,9,14,9,30,798.0,107.0,0.8,29.0,617.0,891.97,635.47
2016,9,14,9,45,825.5,102.5,0.7,30.0,657.0,899.45,634.21
2016,9,14,10,0,853.0,98.0,0.6,31.0,697.0,893.56,624.78
2016,9,14,10,15,861.5,99.5,0.6,31.0,728.0,883.52,617.55
2016,9,14,10,30,870.0,101.0,0.6,31.0,759.0,869.87,608.32
2016,9,14,10,45,877.5,101.5,0.6,31.5,783.0,850.75,594.67
2016,9,14,11,0,885.0,102.0,0.6,32.0,807.0,828.14,579.07
2016,9,14,11,15,888.5,103.0,0.65,32.0,823.0,799.46,561.74
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,767.65,542.39
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,731.38,518.7
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,692.3,491.79
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,648.95,461.66
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,603.4,429.09
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.5,554.59,393.49
2016,9,14,13,0,892.0,104.0,1.2,33.0,839.0,504.32,355.48
2016,9,14,13,15,888.0,103.0,1.2,33.0,822.5,451.32,313.7
2016,9,14,13,30,884.0,102.0,1.2,33.0,806.0,397.39,270.04
2016,9,14,13,45,877.5,101.0,1.3,33.0,782.5,341.99,224.67
2016,9,14,14,0,871.0,100.0,1.4,33.0,759.0,286.36,178.82
2016,9,14,14,15,862.0,98.5,1.4,33.0,728.0,229.92,133.75
2016,9,14,14,30,853.0,97.0,1.4,33.0,697.0,173.99,93.66
2016,9,14,14,45,840.5,95.0,1.4,33.0,659.5,118.23,64.05
2016,9,14,15,0,828.0,93.0,1.4,33.0,622.0,69.16,50.67
2016,9,14,15,15,520.5,171.0,1.4,32.5,496.0,109.42,83.46
2016,9,14,15,30,213.0,249.0,1.4,32.0,370.0,167.18,129.95
2016,9,14,15,45,481.5,165.5,1.45,32.0,406.0,109.33,83.93
2016,9,14,16,0,750.0,82.0,1.5,32.0,442.0,64.99,48.16
2016,9,14,16,15,720.0,78.0,1.45,31.5,392.0,62.81,46.68
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,55.56,40.92
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,52.6,38.64
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,49.61,36.24
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,44.49,31.98
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,39.31,27.45
2016,9,14,17,45,362.5,38.0,1.15,27.0,93.5,30.88,19.92
2016,9,14,18,0,256.0,27.0,1.1,26.0,49.0,22.32,10.39
2016,9,14,18,15,128.0,13.5,1.25,25.5,24.5,11.52,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,115.5,13.5,2.05,19.5,23.0,95.64,0.0
2016,9,15,6,30,231.0,27.0,2.3,20.0,46.0,257.83,177.31
2016,9,15,6,45,335.0,39.0,2.55,20.5,89.5,364.87,290.72
2016,9,15,7,0,439.0,51.0,2.8,21.0,133.0,474.68,382.57
2016,9,15,7,15,312.0,80.0,2.85,21.5,147.5,408.93,332.66
2016,9,15,7,30,185.0,109.0,2.9,22.0,162.0,320.42,260.54
2016,9,15,7,45,92.5,115.0,3.0,23.0,141.5,222.35,179.21
2016,9,15,8,0,0.0,121.0,3.1,24.0,121.0,110.67,84.99
2016,9,15,8,15,21.0,154.5,3.0,25.0,164.5,163.62,127.82
2016,9,15,8,30,42.0,188.0,2.9,26.0,208.0,234.8,183.42
2016,9,15,8,45,55.0,213.5,2.85,27.0,243.0,271.81,210.81
2016,9,15,9,0,68.0,239.0,2.8,28.0,278.0,307.99,236.97
2016,9,15,9,15,262.0,236.0,2.7,28.5,400.5,519.29,397.39
2016,9,15,9,30,456.0,233.0,2.6,29.0,523.0,708.28,531.33
2016,9,15,9,45,358.5,277.0,2.55,29.5,513.5,636.11,474.85
2016,9,15,10,0,261.0,321.0,2.5,30.0,504.0,582.73,432.85
2016,9,15,10,15,548.0,219.5,2.4,30.0,625.5,736.51,545.04
2016,9,15,10,30,835.0,118.0,2.3,30.0,747.0,863.55,629.33
2016,9,15,10,45,838.0,122.0,2.25,30.5,769.5,843.91,612.81
2016,9,15,11,0,841.0,126.0,2.2,31.0,792.0,820.87,595.55
2016,9,15,11,15,845.0,126.5,2.1,31.0,808.0,784.75,570.62
2016,9,15,11,30,849.0,127.0,2.0,31.0,824.0,753.69,548.93
2016,9,15,11,45,847.5,130.0,1.95,31.5,831.5,718.05,521.99
2016,9,15,12,0,846.0,133.0,1.9,32.0,839.0,679.99,493.11
2016,9,15,12,15,846.0,133.0,1.85,32.0,839.0,638.2,462.26
2016,9,15,12,30,846.0,133.0,1.8,32.0,839.0,594.37,429.29
2016,9,15,12,45,831.5,139.5,1.75,32.5,827.5,546.92,392.11
2016,9,15,13,0,817.0,146.0,1.7,33.0,816.0,497.3,352.72
2016,9,15,13,15,812.0,145.0,1.65,33.0,800.0,445.67,311.74
2016,9,15,13,30,807.0,144.0,1.6,33.0,784.0,393.43,269.3
2016,9,15,13,45,796.0,144.0,1.6,33.0,759.5,339.77,225.37
2016,9,15,14,0,785.0,144.0,1.6,33.0,735.0,286.62,181.85
2016,9,15,14,15,774.0,141.5,1.6,32.5,704.0,232.45,139.43
2016,9,15,14,30,763.0,139.0,1.6,32.0,673.0,179.31,102.05
2016,9,15,14,45,744.5,138.0,1.65,32.0,635.5,119.51,69.11
2016,9,15,15,0,726.0,137.0,1.7,32.0,598.0,87.74,65.96
2016,9,15,15,15,706.5,132.5,1.7,31.5,555.5,86.82,65.58
2016,9,15,15,30,687.0,128.0,1.7,31.0,513.0,85.86,65.15
2016,9,15,15,45,412.0,166.5,1.75,31.0,391.5,109.13,84.34
2016,9,15,16,0,137.0,205.0,1.8,31.0,270.0,140.97,110.44
2016,9,15,16,15,126.5,183.0,1.7,30.5,238.0,127.68,100.14
2016,9,15,16,30,116.0,161.0,1.6,30.0,206.0,113.94,89.39
2016,9,15,16,45,101.5,138.0,1.55,29.5,173.0,99.15,77.57
2016,9,15,17,0,87.0,115.0,1.5,29.0,140.0,83.92,65.1
2016,9,15,17,15,69.0,91.5,1.35,28.0,109.0,69.24,52.88
2016,9,15,17,30,51.0,68.0,1.2,27.0,78.0,52.35,38.44
2016,9,15,17,45,25.5,46.5,1.1,26.5,51.5,36.4,24.41
2016,9,15,18,0,0.0,25.0,1.0,26.0,25.0,20.23,8.03
2016,9,15,18,15,0.0,12.5,1.05,25.5,12.5,10.67,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,19.0,17.0,38.17,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,34.0,120.2,77.86
2016,9,16,6,45,152.5,50.5,2.1,19.5,74.5,218.84,174.17
2016,9,16,7,0,234.0,72.0,2.3,20.0,115.0,315.05,256.42
2016,9,16,7,15,141.5,89.5,2.3,20.5,118.0,241.98,197.42
2016,9,16,7,30,49.0,107.0,2.3,21.0,121.0,163.45,131.26
2016,9,16,7,45,26.5,118.0,2.3,21.5,125.5,150.32,119.55
2016,9,16,8,0,4.0,129.0,2.3,22.0,130.0,123.72,96.51
2016,9,16,8,15,104.5,164.5,2.2,22.5,214.0,288.57,231.22
2016,9,16,8,30,205.0,200.0,2.1,23.0,298.0,421.95,334.55
2016,9,16,8,45,409.0,177.5,2.05,24.0,397.5,621.31,482.97
2016,9,16,9,0,613.0,155.0,2.0,25.0,497.0,790.97,599.56
2016,9,16,9,15,634.0,160.5,1.9,25.5,538.5,810.67,607.7
2016,9,16,9,30,655.0,166.0,1.8,26.0,580.0,827.04,614.87
2016,9,16,9,45,684.0,163.0,1.75,26.5,618.5,838.14,618.99
2016,9,16,10,0,713.0,160.0,1.7,27.0,657.0,845.42,620.69
2016,9,16,10,15,724.0,163.0,1.6,27.0,687.0,839.27,614.4
2016,9,16,10,30,735.0,166.0,1.5,27.0,717.0,829.62,606.07
2016,9,16,10,45,748.0,165.5,1.45,27.5,741.5,814.53,593.73
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,791.44,576.38
2016,9,16,11,15,424.0,277.0,1.3,28.5,613.0,604.62,442.36
2016,9,16,11,30,87.0,389.0,1.2,29.0,460.0,405.67,296.79
2016,9,16,11,45,70.5,380.5,1.2,29.5,439.0,377.31,276.7
2016,9,16,12,0,54.0,372.0,1.2,30.0,418.0,350.66,256.79
2016,9,16,12,15,41.0,349.0,1.2,30.0,384.0,316.08,231.82
2016,9,16,12,30,28.0,326.0,1.2,30.0,350.0,283.71,208.35
2016,9,16,12,45,114.5,364.5,1.2,30.0,458.5,351.3,257.21
2016,9,16,13,0,201.0,403.0,1.2,30.0,567.0,404.91,293.67
2016,9,16,13,15,274.5,378.5,1.2,30.0,598.0,394.21,283.73
2016,9,16,13,30,348.0,354.0,1.2,30.0,629.0,378.74,269.49
2016,9,16,13,45,332.5,346.0,1.25,30.0,602.0,340.4,240.19
2016,9,16,14,0,317.0,338.0,1.3,30.0,575.0,303.82,212.41
2016,9,16,14,15,313.0,323.5,1.3,30.0,549.0,267.28,184.87
2016,9,16,14,30,309.0,309.0,1.3,30.0,523.0,231.57,159.81
2016,9,16,14,45,450.5,245.5,1.35,30.0,539.0,167.87,114.47
2016,9,16,15,0,592.0,182.0,1.4,30.0,555.0,114.66,88.22
2016,9,16,15,15,646.5,149.5,1.45,29.5,530.5,97.17,74.56
2016,9,16,15,30,701.0,117.0,1.5,29.0,506.0,79.1,60.15
2016,9,16,15,45,673.5,113.0,1.55,29.0,459.5,78.03,59.49
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,76.94,58.8
2016,9,16,16,15,611.5,102.5,1.55,28.5,364.0,73.95,56.63
2016,9,16,16,30,577.0,96.0,1.5,28.0,315.0,70.85,54.34
2016,9,16,16,45,527.0,88.5,1.5,28.0,265.0,66.73,50.99
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,62.54,47.46
2016,9,16,17,15,407.5,69.5,1.3,27.0,167.0,52.36,38.87
2016,9,16,17,30,338.0,58.0,1.1,26.0,119.0,44.12,31.66
2016,9,16,17,45,243.0,42.5,0.95,25.5,78.5,32.63,21.3
2016,9,16,18,0,148.0,27.0,0.8,25.0,38.0,20.91,7.27
2016,9,16,18,15,74.0,13.5,0.85,24.5,19.0,11.52,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,69.23,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,200.01,127.86
2016,9,17,6,45,265.5,42.0,1.55,19.5,81.5,310.31,246.61
2016,9,17,7,0,373.0,56.0,1.7,20.0,123.0,420.81,339.43
2016,9,17,7,15,443.5,65.5,1.65,20.5,171.5,504.94,406.22
2016,9,17,7,30,514.0,75.0,1.6,21.0,220.0,587.43,468.11
2016,9,17,7,45,257.0,93.5,1.55,22.0,166.0,357.86,289.29
2016,9,17,8,0,0.0,112.0,1.5,23.0,112.0,101.01,77.08
2016,9,17,8,15,0.0,116.0,1.45,23.5,116.0,102.41,78.25
2016,9,17,8,30,0.0,120.0,1.4,24.0,120.0,104.51,79.51
2016,9,17,8,45,2.0,145.5,1.4,25.0,147.0,130.18,99.4
2016,9,17,9,0,4.0,171.0,1.4,26.0,174.0,155.63,118.64
2016,9,17,9,15,9.0,193.5,1.4,26.5,199.5,180.55,137.48
2016,9,17,9,30,14.0,216.0,1.4,27.0,225.0,205.08,155.73
2016,9,17,9,45,22.5,245.0,1.4,27.5,261.0,238.74,180.7
2016,9,17,10,0,31.0,274.0,1.4,28.0,297.0,288.78,217.33
2016,9,17,10,15,32.5,285.5,1.4,28.0,310.0,296.82,222.61
2016,9,17,10,30,34.0,297.0,1.4,28.0,323.0,304.47,227.81
2016,9,17,10,45,157.5,333.5,1.4,28.5,457.5,451.49,336.18
2016,9,17,11,0,281.0,370.0,1.4,29.0,592.0,586.28,429.66
2016,9,17,11,15,244.0,385.0,1.4,29.0,580.5,542.25,396.82
2016,9,17,11,30,207.0,400.0,1.4,29.0,569.0,511.77,374.5
2016,9,17,11,45,163.5,403.0,1.4,29.5,537.5,467.81,341.99
2016,9,17,12,0,120.0,406.0,1.4,30.0,506.0,426.77,311.63
2016,9,17,12,15,153.0,408.0,1.4,30.0,535.0,434.39,317.08
2016,9,17,12,30,186.0,410.0,1.4,30.0,564.0,438.39,319.34
2016,9,17,12,45,227.5,399.5,1.45,30.5,586.0,433.65,314.67
2016,9,17,13,0,269.0,389.0,1.5,31.0,608.0,422.19,304.71
2016,9,17,13,15,144.5,336.0,1.55,31.0,453.5,315.81,229.19
2016,9,17,13,30,20.0,283.0,1.6,31.0,299.0,232.43,170.5
2016,9,17,13,45,437.0,194.0,1.65,31.0,519.5,262.25,180.89
2016,9,17,14,0,854.0,105.0,1.7,31.0,740.0,274.69,171.87
2016,9,17,14,15,845.0,103.5,1.75,31.0,709.5,219.13,127.49
2016,9,17,14,30,836.0,102.0,1.8,31.0,679.0,164.1,89.21
2016,9,17,14,45,531.5,192.5,1.9,31.0,552.5,138.68,91.48
2016,9,17,15,0,227.0,283.0,2.0,31.0,426.0,185.45,144.51
2016,9,17,15,15,502.5,187.0,2.0,30.5,472.5,119.33,92.17
2016,9,17,15,30,778.0,91.0,2.0,30.0,519.0,69.82,52.29
2016,9,17,15,45,756.5,87.0,2.05,30.0,472.0,67.92,50.95
2016,9,17,16,0,735.0,83.0,2.1,30.0,425.0,65.94,49.5
2016,9,17,16,15,703.0,78.5,2.0,29.5,375.0,63.39,47.65
2016,9,17,16,30,671.0,74.0,1.9,29.0,325.0,55.72,41.46
2016,9,17,16,45,626.5,68.0,1.85,29.0,274.0,52.05,38.46
2016,9,17,17,0,582.0,62.0,1.8,29.0,223.0,48.3,35.29
2016,9,17,17,15,512.0,54.0,1.55,28.0,173.0,42.72,30.57
2016,9,17,17,30,442.0,46.0,1.3,27.0,123.0,37.07,25.55
2016,9,17,17,45,328.0,34.5,1.05,26.0,80.5,28.14,17.43
2016,9,17,18,0,214.0,23.0,0.8,25.0,38.0,19.04,4.42
2016,9,17,18,15,107.0,11.5,0.8,24.5,19.0,9.82,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,73.5,12.5,0.6,19.5,18.0,63.84,0.0
2016,9,18,6,30,147.0,25.0,0.7,20.0,36.0,184.15,111.27
2016,9,18,6,45,233.5,40.5,0.8,20.5,74.5,282.3,221.85
2016,9,18,7,0,320.0,56.0,0.9,21.0,113.0,376.85,301.58
2016,9,18,7,15,382.0,67.5,0.8,21.5,158.0,448.65,358.1
2016,9,18,7,30,444.0,79.0,0.7,22.0,203.0,522.67,412.78
2016,9,18,7,45,438.0,99.0,0.6,23.0,242.5,548.94,428.75
2016,9,18,8,0,432.0,119.0,0.5,24.0,282.0,572.21,441.59
2016,9,18,8,15,411.0,144.0,0.55,24.5,316.5,585.05,447.83
2016,9,18,8,30,390.0,169.0,0.6,25.0,351.0,594.41,451.5
2016,9,18,8,45,334.0,201.5,0.7,26.0,369.5,557.16,421.75
2016,9,18,9,0,278.0,234.0,0.8,27.0,388.0,537.7,404.46
2016,9,18,9,15,296.5,251.0,0.9,27.5,427.0,566.83,423.85
2016,9,18,9,30,315.0,268.0,1.0,28.0,466.0,593.99,441.18
2016,9,18,9,45,362.0,274.5,1.15,28.5,514.5,633.27,467.83
2016,9,18,10,0,409.0,281.0,1.3,29.0,563.0,669.79,492.1
2016,9,18,10,15,333.5,315.0,1.4,29.0,552.0,624.31,458.47
2016,9,18,10,30,258.0,349.0,1.5,29.0,541.0,578.81,425.26
2016,9,18,10,45,227.5,366.0,1.65,29.5,539.0,540.62,397.65
2016,9,18,11,0,197.0,383.0,1.8,30.0,537.0,518.06,380.48
2016,9,18,11,15,126.5,373.0,1.85,30.0,473.0,440.51,324.29
2016,9,18,11,30,56.0,363.0,1.9,30.0,409.0,358.99,264.7
2016,9,18,11,45,41.5,341.5,1.95,30.5,375.5,322.76,237.96
2016,9,18,12,0,27.0,320.0,2.0,31.0,342.0,288.8,212.61
2016,9,18,12,15,105.0,364.5,2.05,31.0,451.0,370.01,272.21
2016,9,18,12,30,183.0,409.0,2.1,31.0,560.0,434.95,317.92
2016,9,18,12,45,111.0,375.0,2.15,31.0,466.5,355.92,260.58
2016,9,18,13,0,39.0,341.0,2.2,31.0,373.0,287.45,211.18
2016,9,18,13,15,19.5,187.5,2.2,31.0,203.5,159.05,116.34
2016,9,18,13,30,0.0,34.0,2.2,31.0,34.0,28.28,16.49
2016,9,18,13,45,0.0,26.0,2.2,31.0,26.0,21.6,11.33
2016,9,18,14,0,0.0,18.0,2.2,31.0,18.0,14.94,6.12
2016,9,18,14,15,0.0,16.5,2.2,30.5,16.5,13.68,5.17
2016,9,18,14,30,0.0,15.0,2.2,30.0,15.0,12.43,4.21
2016,9,18,14,45,87.5,150.5,2.2,30.0,204.5,112.0,80.82
2016,9,18,15,0,175.0,286.0,2.2,30.0,394.0,185.89,145.65
2016,9,18,15,15,87.5,147.5,2.1,29.5,201.5,107.28,82.83
2016,9,18,15,30,0.0,9.0,2.0,29.0,9.0,7.43,0.58
2016,9,18,15,45,91.5,102.5,1.9,29.0,144.5,78.23,59.8
2016,9,18,16,0,183.0,196.0,1.8,29.0,280.0,136.36,107.78
2016,9,18,16,15,178.0,172.5,1.6,28.5,246.0,122.08,96.46
2016,9,18,16,30,173.0,149.0,1.4,28.0,212.0,107.29,84.68
2016,9,18,16,45,161.0,126.5,1.2,27.5,178.0,92.53,72.68
2016,9,18,17,0,149.0,104.0,1.0,27.0,144.0,77.33,60.04
2016,9,18,17,15,124.5,82.5,0.9,26.5,111.0,62.24,47.2
2016,9,18,17,30,100.0,61.0,0.8,26.0,78.0,46.8,33.76
2016,9,18,17,45,57.0,41.5,0.75,26.0,50.0,32.27,20.63
2016,9,18,18,0,14.0,22.0,0.7,26.0,22.0,17.75,1.39
2016,9,18,18,15,7.0,11.0,0.7,25.5,11.0,9.39,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,6,15,32.0,12.0,0.8,22.0,14.0,33.34,0.0
2016,9,19,6,30,64.0,24.0,1.0,22.0,28.0,101.63,55.12
2016,9,19,6,45,117.0,42.5,1.25,22.0,59.5,175.6,136.57
2016,9,19,7,0,170.0,61.0,1.5,22.0,91.0,242.98,195.31
2016,9,19,7,15,200.5,81.0,1.4,22.0,128.0,295.62,239.39
2016,9,19,7,30,231.0,101.0,1.3,22.0,165.0,348.26,281.64
2016,9,19,7,45,116.0,112.5,1.25,22.5,144.5,240.32,193.22
2016,9,19,8,0,1.0,124.0,1.2,23.0,124.0,115.95,89.35
2016,9,19,8,15,0.5,104.0,1.1,23.5,104.0,90.72,68.78
2016,9,19,8,30,0.0,84.0,1.0,24.0,84.0,69.92,51.61
2016,9,19,8,45,57.0,164.0,0.95,24.5,195.5,214.89,168.42
2016,9,19,9,0,114.0,244.0,0.9,25.0,307.0,376.7,290.23
2016,9,19,9,15,57.0,199.0,0.85,25.0,230.5,246.11,189.14
2016,9,19,9,30,0.0,154.0,0.8,25.0,154.0,132.62,99.77
2016,9,19,9,45,5.0,186.0,0.8,25.0,189.5,166.08,126.02
2016,9,19,10,0,10.0,218.0,0.8,25.0,225.0,199.14,151.12
2016,9,19,10,15,5.0,156.5,0.8,25.0,160.0,137.34,103.11
2016,9,19,10,30,0.0,95.0,0.8,25.0,95.0,79.25,57.56
2016,9,19,10,45,4.5,156.0,0.8,25.0,159.5,135.47,101.67
2016,9,19,11,0,9.0,217.0,0.8,25.0,224.0,191.63,144.53
2016,9,19,11,15,104.0,307.5,0.85,25.0,391.0,362.59,273.4
2016,9,19,11,30,199.0,398.0,0.9,25.0,558.0,502.34,372.55
2016,9,19,11,45,202.0,401.5,0.95,25.5,566.0,491.2,362.45
2016,9,19,12,0,205.0,405.0,1.0,26.0,574.0,479.04,352.88
2016,9,19,12,15,187.5,406.0,1.0,26.0,560.5,451.64,332.74
2016,9,19,12,30,170.0,407.0,1.0,26.0,547.0,425.28,313.39
2016,9,19,12,45,211.0,398.0,1.05,26.0,569.0,421.89,310.54
2016,9,19,13,0,252.0,389.0,1.1,26.0,591.0,411.84,302.14
2016,9,19,13,15,548.0,249.5,1.2,26.0,678.0,403.43,291.23
2016,9,19,13,30,844.0,110.0,1.3,26.0,765.0,371.25,257.95
2016,9,19,13,45,834.5,110.0,1.4,26.5,740.5,317.71,212.14
2016,9,19,14,0,825.0,110.0,1.5,27.0,716.0,257.56,161.89
2016,9,19,14,15,815.5,108.0,1.6,26.5,685.5,202.21,118.06
2016,9,19,14,30,806.0,106.0,1.7,26.0,655.0,147.6,80.65
2016,9,19,14,45,450.5,192.0,1.85,26.0,496.0,130.07,90.5
2016,9,19,15,0,95.0,278.0,2.0,26.0,337.0,190.72,151.85
2016,9,19,15,15,417.0,187.5,2.05,26.0,416.5,118.74,93.49
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,73.79,56.56
2016,9,19,15,45,705.0,96.0,2.2,26.0,448.5,67.68,51.68
2016,9,19,16,0,671.0,95.0,2.3,26.0,401.0,68.1,52.22
2016,9,19,16,15,636.0,89.5,2.25,25.5,351.5,65.41,50.23
2016,9,19,16,30,601.0,84.0,2.2,25.0,302.0,62.66,48.14
2016,9,19,16,45,543.0,78.0,2.15,25.0,251.5,59.26,45.31
2016,9,19,17,0,485.0,72.0,2.1,25.0,201.0,55.88,42.38
2016,9,19,17,15,411.0,61.5,1.9,24.5,154.0,48.65,36.05
2016,9,19,17,30,337.0,51.0,1.7,24.0,107.0,39.09,27.5
2016,9,19,17,45,230.0,36.0,1.55,23.5,68.0,27.79,17.01
2016,9,19,18,0,123.0,21.0,1.4,23.0,29.0,16.32,0.0
2016,9,19,18,15,61.5,10.5,1.5,22.5,14.5,8.96,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,9.5,2.7,17.5,9.5,8.11,0.0
2016,9,20,6,30,0.0,19.0,2.8,18.0,19.0,15.86,3.11
2016,9,20,6,45,8.5,39.0,2.9,18.5,40.5,46.52,32.29
2016,9,20,7,0,17.0,59.0,3.0,19.0,62.0,83.75,64.39
2016,9,20,7,15,28.0,80.5,3.15,19.5,87.5,116.76,92.76
2016,9,20,7,30,39.0,102.0,3.3,20.0,113.0,148.98,119.92
2016,9,20,7,45,45.5,123.5,3.45,20.5,139.0,176.77,142.64
2016,9,20,8,0,52.0,145.0,3.6,21.0,165.0,204.08,164.42
2016,9,20,8,15,91.5,171.5,3.7,21.5,212.0,267.86,216.07
2016,9,20,8,30,131.0,198.0,3.8,22.0,259.0,350.19,280.66
2016,9,20,8,45,114.5,219.0,3.9,22.5,276.5,354.05,281.26
2016,9,20,9,0,98.0,240.0,4.0,23.0,294.0,337.6,266.57
2016,9,20,9,15,49.5,202.0,4.0,23.5,229.5,242.47,189.98
2016,9,20,9,30,1.0,164.0,4.0,24.0,165.0,142.97,109.22
2016,9,20,9,45,4.0,182.5,4.05,24.5,185.5,161.92,123.9
