Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,10,0,7.0,201.0,4.1,25.0,206.0,180.56,138.04
2016,9,20,10,15,428.5,151.0,4.1,25.5,466.5,559.58,436.33
2016,9,20,10,30,850.0,101.0,4.1,26.0,727.0,835.64,632.64
2016,9,20,10,45,453.5,223.5,4.1,26.5,559.0,613.1,467.1
2016,9,20,11,0,57.0,346.0,4.1,27.0,391.0,358.29,270.44
2016,9,20,11,15,59.5,355.5,4.1,27.0,403.5,361.76,273.41
2016,9,20,11,30,62.0,365.0,4.1,27.0,416.0,364.53,275.11
2016,9,20,11,45,32.5,262.0,4.15,27.5,289.0,247.32,186.38
2016,9,20,12,0,3.0,159.0,4.2,28.0,162.0,134.62,99.65
2016,9,20,12,15,11.0,224.0,4.25,28.0,233.5,192.47,144.24
2016,9,20,12,30,19.0,289.0,4.3,28.0,305.0,247.82,186.1
2016,9,20,12,45,121.0,340.0,4.35,28.0,437.5,333.34,250.0
2016,9,20,13,0,223.0,391.0,4.4,28.0,570.0,401.53,298.58
2016,9,20,13,15,167.5,381.5,4.4,28.0,514.5,353.11,262.0
2016,9,20,13,30,112.0,372.0,4.4,28.0,459.0,316.65,235.14
2016,9,20,13,45,458.5,245.5,4.4,28.0,583.0,296.8,209.09
2016,9,20,14,0,805.0,119.0,4.4,28.0,707.0,256.05,162.16
2016,9,20,14,15,402.5,129.0,4.35,27.5,423.0,142.51,89.56
2016,9,20,14,30,0.0,139.0,4.3,27.0,139.0,113.17,84.24
2016,9,20,14,45,0.0,105.0,4.25,26.5,105.0,86.81,63.8
2016,9,20,15,0,0.0,71.0,4.2,26.0,71.0,58.98,43.96
2016,9,20,15,15,0.0,70.5,4.1,26.0,70.5,58.53,43.73
2016,9,20,15,30,0.0,70.0,4.0,26.0,70.0,58.09,43.5
2016,9,20,15,45,0.0,103.5,3.95,26.0,103.5,84.66,66.0
2016,9,20,16,0,0.0,137.0,3.9,26.0,137.0,108.02,85.8
2016,9,20,16,15,0.0,120.0,3.75,25.5,120.0,95.16,75.4
2016,9,20,16,30,0.0,103.0,3.6,25.0,103.0,82.18,64.75
2016,9,20,16,45,0.0,85.5,3.5,25.0,85.5,68.71,53.38
2016,9,20,17,0,0.0,68.0,3.4,25.0,68.0,55.12,41.71
2016,9,20,17,15,0.0,51.5,3.1,24.5,51.5,42.13,30.45
2016,9,20,17,30,0.0,35.0,2.8,24.0,35.0,28.94,18.85
2016,9,20,17,45,0.0,22.0,2.5,23.5,22.0,18.15,9.0
2016,9,20,18,0,0.0,9.0,2.2,23.0,9.0,7.4,0.0
2016,9,20,18,15,0.0,4.5,2.15,22.5,4.5,3.84,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,7.0,3.3,19.0,7.0,5.97,0.0
2016,9,21,6,30,0.0,14.0,3.4,19.0,14.0,11.54,0.07
2016,9,21,6,45,0.0,30.5,3.5,19.5,30.5,26.44,15.6
2016,9,21,7,0,0.0,47.0,3.6,20.0,47.0,42.85,29.8
2016,9,21,7,15,0.0,67.0,3.75,20.0,67.0,62.94,46.95
2016,9,21,7,30,0.0,87.0,3.9,20.0,87.0,82.16,63.18
2016,9,21,7,45,2.5,106.5,4.1,20.5,107.5,102.43,79.96
2016,9,21,8,0,5.0,126.0,4.3,21.0,128.0,122.44,96.21
2016,9,21,8,15,122.0,158.0,4.55,21.0,214.0,296.13,240.88
2016,9,21,8,30,239.0,190.0,4.8,21.0,300.0,458.77,370.94
2016,9,21,8,45,155.0,211.0,5.05,21.5,285.5,381.33,306.09
2016,9,21,9,0,71.0,232.0,5.3,22.0,271.0,302.93,240.6
2016,9,21,9,15,36.5,200.5,5.4,22.5,220.5,228.84,180.15
2016,9,21,9,30,2.0,169.0,5.5,23.0,170.0,148.67,114.49
2016,9,21,9,45,1.0,152.0,5.6,23.5,152.5,130.96,99.93
2016,9,21,10,0,0.0,135.0,5.7,24.0,135.0,114.24,86.21
2016,9,21,10,15,0.0,104.0,5.7,24.0,104.0,86.95,64.31
2016,9,21,10,30,0.0,73.0,5.7,24.0,73.0,60.79,43.3
2016,9,21,10,45,23.5,204.0,5.75,24.0,222.5,201.94,155.66
2016,9,21,11,0,47.0,335.0,5.8,24.0,372.0,339.76,261.96
2016,9,21,11,15,27.0,265.0,5.7,24.0,286.0,254.19,195.35
2016,9,21,11,30,7.0,195.0,5.6,24.0,200.0,168.94,128.57
2016,9,21,11,45,7.5,196.0,5.6,24.0,202.0,169.22,128.8
2016,9,21,12,0,8.0,197.0,5.6,24.0,204.0,169.42,128.89
2016,9,21,12,15,4.0,120.0,5.55,24.0,123.5,102.41,76.14
2016,9,21,12,30,0.0,43.0,5.5,24.0,43.0,35.81,23.11
2016,9,21,12,45,19.5,189.0,5.45,24.0,204.5,165.19,125.63
2016,9,21,13,0,39.0,335.0,5.4,24.0,366.0,281.89,215.51
2016,9,21,13,15,104.0,355.0,5.35,24.0,435.5,313.67,238.4
2016,9,21,13,30,169.0,375.0,5.3,24.0,505.0,330.55,248.89
2016,9,21,13,45,84.5,239.5,5.25,24.0,304.5,202.63,152.15
2016,9,21,14,0,0.0,104.0,5.2,24.0,104.0,86.38,63.72
2016,9,21,14,15,71.0,210.0,5.05,24.0,257.5,169.86,126.95
2016,9,21,14,30,142.0,316.0,4.9,24.0,411.0,220.99,164.89
2016,9,21,14,45,155.5,297.0,4.8,24.0,395.5,194.83,148.22
2016,9,21,15,0,169.0,278.0,4.7,24.0,380.0,181.67,146.35
2016,9,21,15,15,84.5,201.0,4.5,24.0,252.0,147.12,118.19
2016,9,21,15,30,0.0,124.0,4.3,24.0,124.0,100.23,79.39
2016,9,21,15,45,39.0,154.5,4.15,24.0,172.5,116.4,93.29
2016,9,21,16,0,78.0,185.0,4.0,24.0,221.0,133.48,107.92
2016,9,21,16,15,75.0,162.5,3.8,23.5,193.5,118.71,95.97
2016,9,21,16,30,72.0,140.0,3.6,23.0,166.0,103.57,83.54
2016,9,21,16,45,64.0,118.0,3.4,23.0,138.0,88.34,70.63
2016,9,21,17,0,56.0,96.0,3.2,23.0,110.0,72.81,57.22
2016,9,21,17,15,41.5,74.0,3.0,22.5,83.5,56.93,43.36
2016,9,21,17,30,27.0,52.0,2.8,22.0,57.0,40.78,29.01
2016,9,21,17,45,13.5,32.5,2.6,22.0,35.0,26.01,15.14
2016,9,21,18,0,0.0,13.0,2.4,22.0,13.0,10.72,0.0
2016,9,21,18,15,0.0,6.5,2.35,21.5,6.5,5.55,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.5,2.8,19.0,2.5,2.13,0.0
2016,9,22,6,30,0.0,5.0,2.9,19.0,5.0,4.1,0.0
2016,9,22,6,45,0.0,12.0,3.05,19.5,12.0,9.86,2.25
2016,9,22,7,0,0.0,19.0,3.2,20.0,19.0,15.64,7.3
2016,9,22,7,15,0.0,27.0,3.35,20.0,27.0,22.25,13.01
2016,9,22,7,30,0.0,35.0,3.5,20.0,35.0,28.88,18.67
2016,9,22,7,45,0.0,43.5,3.65,20.5,43.5,35.95,24.56
2016,9,22,8,0,0.0,52.0,3.8,21.0,52.0,43.02,30.36
2016,9,22,8,15,0.0,60.0,3.8,21.5,60.0,49.69,35.73
2016,9,22,8,30,0.0,68.0,3.8,22.0,68.0,56.38,41.04
2016,9,22,8,45,0.0,76.0,3.8,22.5,76.0,63.08,46.28
2016,9,22,9,0,0.0,84.0,3.8,23.0,84.0,69.79,51.49
2016,9,22,9,15,0.0,104.5,3.75,23.5,104.5,87.75,65.71
2016,9,22,9,30,0.0,125.0,3.7,24.0,125.0,105.98,79.97
2016,9,22,9,45,2.0,153.5,3.65,24.5,155.0,133.25,101.29
2016,9,22,10,0,4.0,182.0,3.6,25.0,185.0,160.34,122.16
2016,9,22,10,15,4.0,181.0,3.55,25.5,184.0,158.46,120.16
2016,9,22,10,30,4.0,180.0,3.5,26.0,183.0,156.73,118.37
2016,9,22,10,45,5.0,184.5,3.45,26.5,189.0,160.77,121.1
2016,9,22,11,0,6.0,189.0,3.4,27.0,195.0,164.7,123.76
2016,9,22,11,15,4.0,171.0,3.4,27.0,175.0,146.93,109.85
2016,9,22,11,30,2.0,153.0,3.4,27.0,155.0,129.67,96.38
2016,9,22,11,45,1.0,143.0,3.4,27.5,144.0,120.24,88.82
2016,9,22,12,0,0.0,133.0,3.4,28.0,133.0,111.0,81.45
2016,9,22,12,15,0.0,133.0,3.35,28.0,133.0,110.83,81.32
2016,9,22,12,30,0.0,133.0,3.3,28.0,133.0,110.65,81.19
2016,9,22,12,45,2.0,150.5,3.3,28.0,152.0,125.69,92.86
2016,9,22,13,0,4.0,168.0,3.3,28.0,171.0,140.21,104.07
2016,9,22,13,15,4.0,171.5,3.25,28.0,174.5,142.29,105.7
2016,9,22,13,30,4.0,175.0,3.2,28.0,178.0,144.24,107.27
2016,9,22,13,45,3.0,171.0,3.2,28.0,173.5,140.01,104.13
2016,9,22,14,0,2.0,167.0,3.2,28.0,169.0,135.9,101.13
2016,9,22,14,15,3.0,173.5,3.2,28.0,176.0,140.01,104.45
2016,9,22,14,30,4.0,180.0,3.2,28.0,183.0,143.58,107.41
2016,9,22,14,45,36.5,221.0,3.2,28.0,243.5,160.18,126.18
2016,9,22,15,0,69.0,262.0,3.2,28.0,304.0,181.49,143.68
2016,9,22,15,15,44.5,227.5,3.15,27.5,254.0,161.32,127.97
2016,9,22,15,30,20.0,193.0,3.1,27.0,204.0,147.81,117.59
2016,9,22,15,45,325.5,147.5,3.1,27.0,292.5,97.55,76.42
2016,9,22,16,0,631.0,102.0,3.1,27.0,381.0,73.14,56.29
2016,9,22,16,15,593.5,95.5,2.95,26.5,332.0,69.92,53.88
2016,9,22,16,30,556.0,89.0,2.8,26.0,283.0,66.61,51.32
2016,9,22,16,45,487.5,83.0,2.7,25.5,232.5,63.38,48.73
2016,9,22,17,0,419.0,77.0,2.6,25.0,182.0,57.56,43.75
2016,9,22,17,15,341.5,64.0,2.4,24.5,136.0,48.32,35.63
2016,9,22,17,30,264.0,51.0,2.2,24.0,90.0,38.89,27.08
2016,9,22,17,45,157.5,33.5,2.0,23.5,54.0,25.77,14.44
2016,9,22,18,0,51.0,16.0,1.8,23.0,18.0,13.66,0.0
2016,9,22,18,15,25.5,8.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,100.5,10.0,1.75,18.5,16.0,80.39,0.0
2016,9,23,6,30,201.0,20.0,1.9,19.0,32.0,211.36,69.54
2016,9,23,6,45,321.0,31.0,2.05,19.5,73.0,339.33,265.33
2016,9,23,7,0,441.0,42.0,2.2,20.0,114.0,457.65,367.02
2016,9,23,7,15,512.5,49.0,2.15,20.5,163.0,535.63,430.23
2016,9,23,7,30,584.0,56.0,2.1,21.0,212.0,615.31,490.95
2016,9,23,7,45,292.0,57.0,2.1,22.0,135.0,354.36,288.61
2016,9,23,8,0,0.0,58.0,2.1,23.0,58.0,48.02,34.03
2016,9,23,8,15,0.0,87.0,2.1,23.5,87.0,73.63,55.05
2016,9,23,8,30,0.0,116.0,2.1,24.0,116.0,101.05,76.94
2016,9,23,8,45,0.0,137.0,2.1,24.5,137.0,120.38,91.96
2016,9,23,9,0,0.0,158.0,2.1,25.0,158.0,139.49,106.6
2016,9,23,9,15,15.5,199.0,2.1,25.5,208.5,192.61,148.22
2016,9,23,9,30,31.0,240.0,2.1,26.0,259.0,262.9,201.86
2016,9,23,9,45,47.5,268.5,2.1,26.5,300.0,303.37,231.75
2016,9,23,10,0,64.0,297.0,2.1,27.0,341.0,342.27,259.98
2016,9,23,10,15,37.0,259.0,2.1,27.0,284.5,273.49,207.29
2016,9,23,10,30,10.0,221.0,2.1,27.0,228.0,198.62,149.68
2016,9,23,10,45,101.5,297.0,2.1,27.5,374.5,366.86,277.57
2016,9,23,11,0,193.0,373.0,2.1,28.0,521.0,501.37,374.11
2016,9,23,11,15,231.5,375.5,2.1,28.5,556.0,518.01,384.33
2016,9,23,11,30,270.0,378.0,2.1,29.0,591.0,539.86,398.48
2016,9,23,11,45,579.5,238.0,2.1,29.5,701.5,615.28,454.1
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,650.67,478.99
2016,9,23,12,15,889.0,98.0,2.1,30.0,811.5,607.38,445.71
2016,9,23,12,30,889.0,98.0,2.1,30.0,811.0,561.94,410.58
2016,9,23,12,45,594.0,233.5,2.1,30.0,707.5,477.76,347.34
2016,9,23,13,0,299.0,369.0,2.1,30.0,604.0,412.42,299.71
2016,9,23,13,15,314.0,356.0,2.05,30.0,598.5,383.46,276.92
2016,9,23,13,30,329.0,343.0,2.0,30.0,593.0,353.03,252.36
2016,9,23,13,45,600.5,216.5,2.0,30.5,653.5,307.22,207.73
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,245.78,148.1
2016,9,23,14,15,863.0,88.0,1.95,31.0,683.0,189.17,104.64
2016,9,23,14,30,854.0,86.0,1.9,31.0,652.0,133.12,69.63
2016,9,23,14,45,843.5,83.5,1.9,31.0,615.0,77.47,57.93
2016,9,23,15,0,833.0,81.0,1.9,31.0,578.0,72.11,53.77
2016,9,23,15,15,816.5,78.5,1.9,30.5,535.5,70.36,52.63
2016,9,23,15,30,800.0,76.0,1.9,30.0,493.0,60.45,44.73
2016,9,23,15,45,779.0,72.0,1.9,30.0,446.0,58.14,42.98
2016,9,23,16,0,758.0,68.0,1.9,30.0,399.0,55.75,41.13
2016,9,23,16,15,725.5,64.5,1.7,29.5,349.0,53.52,39.49
2016,9,23,16,30,693.0,61.0,1.5,29.0,299.0,51.28,37.8
2016,9,23,16,45,648.0,55.5,1.35,28.5,248.5,47.28,34.53
2016,9,23,17,0,603.0,50.0,1.2,28.0,198.0,43.23,31.09
2016,9,23,17,15,526.5,42.5,1.1,27.0,149.0,34.15,23.28
2016,9,23,17,30,450.0,35.0,1.0,26.0,100.0,28.53,18.16
2016,9,23,17,45,319.0,24.5,0.95,25.0,60.5,20.1,9.53
2016,9,23,18,0,188.0,14.0,0.9,24.0,21.0,11.95,0.0
2016,9,23,18,15,94.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,117.5,9.5,1.35,17.5,16.0,91.91,0.0
2016,9,24,6,30,235.0,19.0,1.6,18.0,32.0,233.73,53.71
2016,9,24,6,45,356.0,29.5,1.85,19.0,74.5,364.04,282.94
2016,9,24,7,0,477.0,40.0,2.1,20.0,117.0,483.07,385.62
2016,9,24,7,15,548.0,47.0,1.95,20.5,167.0,561.19,448.34
2016,9,24,7,30,619.0,54.0,1.8,21.0,217.0,640.98,508.02
2016,9,24,7,45,665.0,59.0,1.65,22.0,268.5,691.35,541.48
2016,9,24,8,0,711.0,64.0,1.5,23.0,320.0,746.76,576.24
2016,9,24,8,15,742.0,68.0,1.45,24.0,370.0,785.53,598.4
2016,9,24,8,30,773.0,72.0,1.4,25.0,420.0,821.78,618.0
2016,9,24,8,45,796.0,74.5,1.35,26.5,467.0,845.85,627.55
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,866.72,634.74
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,868.27,631.11
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,875.98,631.74
2016,9,24,9,45,865.5,82.5,1.0,30.0,636.0,876.31,626.37
2016,9,24,10,0,880.0,83.0,0.9,31.0,673.0,872.95,618.88
2016,9,24,10,15,888.5,84.0,0.8,31.0,703.0,861.19,608.8
2016,9,24,10,30,897.0,85.0,0.7,31.0,733.0,845.78,596.68
2016,9,24,10,45,901.5,86.5,0.6,31.5,755.5,824.01,579.6
2016,9,24,11,0,906.0,88.0,0.5,32.0,778.0,798.79,560.64
2016,9,24,11,15,909.5,89.0,0.5,32.0,793.5,768.98,541.73
2016,9,24,11,30,913.0,90.0,0.5,32.0,809.0,735.99,520.47
2016,9,24,11,45,913.5,90.5,0.5,32.5,815.5,697.51,492.99
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,656.39,463.31
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,611.81,431.57
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,565.07,397.43
2016,9,24,12,45,900.0,96.5,0.55,33.5,808.5,514.89,359.54
2016,9,24,13,0,887.0,102.0,0.6,34.0,797.0,463.92,319.97
2016,9,24,13,15,882.5,101.0,0.6,34.0,779.5,410.72,277.96
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,356.69,234.28
2016,9,24,13,45,869.0,99.5,0.6,34.0,737.0,301.22,189.21
2016,9,24,14,0,860.0,99.0,0.6,34.0,712.0,245.84,145.0
2016,9,24,14,15,849.5,97.5,0.55,34.0,680.0,189.88,103.68
2016,9,24,14,30,839.0,96.0,0.5,34.0,648.0,134.64,70.95
2016,9,24,14,45,823.0,94.5,0.45,34.0,609.5,70.52,51.44
2016,9,24,15,0,807.0,93.0,0.4,34.0,571.0,70.33,51.55
2016,9,24,15,15,788.0,90.0,0.3,33.5,527.5,69.13,50.84
2016,9,24,15,30,769.0,87.0,0.2,33.0,484.0,67.9,50.11
2016,9,24,15,45,737.0,85.5,0.15,33.0,435.5,67.59,50.02
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,61.7,45.37
2016,9,24,16,15,668.5,79.0,0.15,32.5,337.5,59.01,43.43
2016,9,24,16,30,632.0,74.0,0.2,32.0,288.0,56.28,41.39
2016,9,24,16,45,570.0,68.5,0.3,31.5,236.5,52.92,38.73
2016,9,24,17,0,508.0,63.0,0.4,31.0,185.0,49.62,35.95
2016,9,24,17,15,427.0,52.5,0.5,30.0,137.5,42.05,29.47
2016,9,24,17,30,346.0,42.0,0.6,29.0,90.0,34.32,22.55
2016,9,24,17,45,218.5,27.5,0.7,28.0,53.0,21.42,9.71
2016,9,24,18,0,91.0,13.0,0.8,27.0,16.0,11.1,0.0
2016,9,24,18,15,45.5,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.0,1.7,18.5,12.5,44.82,0.0
2016,9,25,6,30,102.0,20.0,1.9,19.0,25.0,132.27,10.99
2016,9,25,6,45,199.0,37.5,2.15,19.5,63.5,251.17,194.39
2016,9,25,7,0,296.0,55.0,2.4,20.0,102.0,353.68,285.62
2016,9,25,7,15,369.5,67.5,2.4,20.5,148.5,433.97,352.81
2016,9,25,7,30,443.0,80.0,2.4,21.0,195.0,517.16,418.4
2016,9,25,7,45,221.5,67.0,2.4,21.5,124.5,306.96,251.18
2016,9,25,8,0,0.0,54.0,2.4,22.0,54.0,44.69,31.48
2016,9,25,8,15,0.0,63.5,2.2,22.5,63.5,52.61,38.01
2016,9,25,8,30,0.0,73.0,2.0,23.0,73.0,60.55,44.31
2016,9,25,8,45,0.0,73.5,1.85,24.0,73.5,60.99,44.31
2016,9,25,9,0,0.0,74.0,1.7,25.0,74.0,61.43,44.33
2016,9,25,9,15,0.0,117.0,1.5,25.5,117.0,99.2,74.27
2016,9,25,9,30,0.0,160.0,1.3,26.0,160.0,138.54,104.73
2016,9,25,9,45,0.0,140.5,1.15,26.5,140.5,119.66,89.41
2016,9,25,10,0,0.0,121.0,1.0,27.0,121.0,101.86,75.16
2016,9,25,10,15,0.0,115.0,0.8,27.0,115.0,96.47,70.8
2016,9,25,10,30,0.0,109.0,0.6,27.0,109.0,91.21,66.55
2016,9,25,10,45,2.0,144.5,0.45,27.5,146.0,123.35,91.18
2016,9,25,11,0,4.0,180.0,0.3,28.0,183.0,155.25,114.94
2016,9,25,11,15,8.0,213.5,0.25,28.0,220.0,186.39,138.04
2016,9,25,11,30,12.0,247.0,0.2,28.0,257.0,216.69,160.14
2016,9,25,11,45,9.0,220.0,0.15,28.5,228.0,190.22,139.84
2016,9,25,12,0,6.0,193.0,0.1,29.0,199.0,164.62,120.53
2016,9,25,12,15,12.5,237.5,0.15,29.0,248.0,203.97,149.89
2016,9,25,12,30,19.0,282.0,0.2,29.0,297.0,241.4,177.07
2016,9,25,12,45,30.5,306.5,0.25,29.5,330.5,261.63,191.14
2016,9,25,13,0,42.0,331.0,0.3,30.0,364.0,278.67,202.76
2016,9,25,13,15,102.5,348.0,0.3,30.0,425.5,305.29,220.44
2016,9,25,13,30,163.0,365.0,0.3,30.0,487.0,317.8,226.95
2016,9,25,13,45,106.0,334.5,0.3,30.0,412.5,273.8,196.33
2016,9,25,14,0,49.0,304.0,0.3,30.0,338.0,231.7,168.01
2016,9,25,14,15,57.0,295.5,0.25,30.0,334.0,219.02,158.77
2016,9,25,14,30,65.0,287.0,0.2,30.0,330.0,205.2,149.2
2016,9,25,14,45,33.5,228.0,0.2,30.0,250.0,163.04,125.75
2016,9,25,15,0,2.0,169.0,0.2,30.0,170.0,133.17,102.7
2016,9,25,15,15,304.0,154.5,0.3,29.5,310.0,98.57,75.61
2016,9,25,15,30,606.0,140.0,0.4,29.0,450.0,96.06,74.12
2016,9,25,15,45,571.5,134.5,0.55,29.0,403.5,94.52,73.15
2016,9,25,16,0,537.0,129.0,0.7,29.0,357.0,90.56,70.17
2016,9,25,16,15,495.5,119.0,0.8,28.5,309.0,84.71,65.7
2016,9,25,16,30,454.0,109.0,0.9,28.0,261.0,78.67,60.95
2016,9,25,16,45,401.5,96.0,1.05,27.5,213.0,70.25,54.04
2016,9,25,17,0,349.0,83.0,1.2,27.0,165.0,61.57,46.66
2016,9,25,17,15,274.0,66.5,1.15,26.0,120.5,49.96,36.61
2016,9,25,17,30,199.0,50.0,1.1,25.0,76.0,38.03,25.94
2016,9,25,17,45,115.0,30.0,1.1,24.5,43.0,23.34,10.34
2016,9,25,18,0,31.0,10.0,1.1,24.0,10.0,8.54,0.0
2016,9,25,18,15,15.5,5.0,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,19.67,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,52.27,0.0
2016,9,26,6,45,99.5,40.5,2.3,18.5,54.0,163.89,125.12
2016,9,26,7,0,164.0,64.0,2.4,19.0,89.0,247.18,199.7
2016,9,26,7,15,229.0,83.5,2.45,19.0,133.5,324.65,266.18
2016,9,26,7,30,294.0,103.0,2.5,19.0,178.0,404.58,332.36
2016,9,26,7,45,339.0,119.0,2.6,19.5,224.5,463.33,378.78
2016,9,26,8,0,384.0,135.0,2.7,20.0,271.0,541.15,437.64
2016,9,26,8,15,192.0,77.0,2.75,20.5,145.0,270.96,222.42
2016,9,26,8,30,0.0,19.0,2.8,21.0,19.0,15.67,7.4
2016,9,26,8,45,0.0,21.5,2.85,21.5,21.5,17.75,9.11
2016,9,26,9,0,0.0,24.0,2.9,22.0,24.0,19.84,10.76
2016,9,26,9,15,0.0,42.0,2.95,22.5,42.0,34.79,22.95
2016,9,26,9,30,0.0,60.0,3.0,23.0,60.0,49.8,35.03
2016,9,26,9,45,0.0,89.5,3.05,23.5,89.5,74.48,54.76
2016,9,26,10,0,0.0,119.0,3.1,24.0,119.0,100.1,74.98
2016,9,26,10,15,1.5,145.0,3.1,24.0,146.0,124.09,93.87
2016,9,26,10,30,3.0,171.0,3.1,24.0,173.0,147.89,112.45
2016,9,26,10,45,11.0,220.0,3.1,24.5,228.0,196.99,150.47
2016,9,26,11,0,19.0,269.0,3.1,25.0,283.0,245.08,186.96
2016,9,26,11,15,42.0,312.5,3.1,25.5,345.0,307.8,234.18
2016,9,26,11,30,65.0,356.0,3.1,26.0,407.0,356.7,270.05
2016,9,26,11,45,88.0,370.5,3.1,26.5,440.0,376.3,283.81
2016,9,26,12,0,111.0,385.0,3.1,27.0,473.0,392.96,295.22
2016,9,26,12,15,80.5,366.5,3.1,27.0,430.5,349.51,262.47
2016,9,26,12,30,50.0,348.0,3.1,27.0,388.0,309.71,232.63
2016,9,26,12,45,66.0,356.0,3.1,27.0,408.0,315.46,236.73
2016,9,26,13,0,82.0,364.0,3.1,27.0,428.0,318.76,238.63
2016,9,26,13,15,158.0,360.0,3.1,27.0,479.5,328.85,244.29
2016,9,26,13,30,234.0,356.0,3.1,27.0,531.0,332.66,243.96
2016,9,26,13,45,275.0,335.0,3.1,27.0,533.5,301.75,217.91
2016,9,26,14,0,316.0,314.0,3.1,27.0,536.0,272.02,192.68
2016,9,26,14,15,199.0,303.0,3.1,27.0,440.5,232.25,167.61
2016,9,26,14,30,82.0,292.0,3.1,27.0,345.0,208.27,155.47
2016,9,26,14,45,43.5,236.5,3.1,27.0,265.0,167.87,132.98
2016,9,26,15,0,5.0,181.0,3.1,27.0,185.0,141.34,111.77
2016,9,26,15,15,2.5,143.5,3.05,26.5,145.5,114.53,90.27
2016,9,26,15,30,0.0,106.0,3.0,26.0,106.0,86.64,67.53
2016,9,26,15,45,44.5,140.5,2.95,26.0,159.5,107.11,84.9
2016,9,26,16,0,89.0,175.0,2.9,26.0,213.0,126.84,101.63
2016,9,26,16,15,77.0,154.0,2.65,25.5,183.5,112.68,90.19
2016,9,26,16,30,65.0,133.0,2.4,25.0,154.0,98.21,78.33
2016,9,26,16,45,52.0,110.0,2.15,24.5,125.0,82.28,64.97
2016,9,26,17,0,39.0,87.0,1.9,24.0,96.0,66.04,51.03
2016,9,26,17,15,21.5,64.5,1.8,23.5,69.5,49.77,36.79
2016,9,26,17,30,4.0,42.0,1.7,23.0,43.0,33.45,22.23
2016,9,26,17,45,2.0,23.0,1.6,22.5,23.5,18.69,6.15
2016,9,26,18,0,0.0,4.0,1.5,22.0,4.0,3.41,0.0
2016,9,26,18,15,0.0,2.0,1.6,22.0,2.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.5,1.55,20.0,0.5,0.43,0.0
2016,9,27,6,30,0.0,1.0,1.5,20.0,1.0,0.82,0.0
2016,9,27,6,45,0.0,5.5,1.45,20.0,5.5,4.51,0.0
2016,9,27,7,0,0.0,10.0,1.4,20.0,10.0,8.21,1.12
2016,9,27,7,15,0.0,15.5,1.35,20.0,15.5,12.74,5.03
2016,9,27,7,30,0.0,21.0,1.3,20.0,21.0,17.29,8.94
2016,9,27,7,45,0.0,27.0,1.3,20.0,27.0,22.26,13.15
2016,9,27,8,0,0.0,33.0,1.3,20.0,33.0,27.23,17.32
2016,9,27,8,15,78.0,110.5,1.25,20.0,145.0,194.53,157.88
2016,9,27,8,30,156.0,188.0,1.2,20.0,257.0,359.42,288.03
2016,9,27,8,45,89.0,191.5,1.15,20.5,231.5,277.37,220.16
2016,9,27,9,0,22.0,195.0,1.1,21.0,206.0,198.22,155.12
2016,9,27,9,15,40.5,225.5,1.1,21.0,249.0,261.21,204.63
2016,9,27,9,30,59.0,256.0,1.1,21.0,292.0,306.31,238.8
2016,9,27,9,45,30.0,209.0,1.15,21.5,227.5,224.22,173.91
2016,9,27,10,0,1.0,162.0,1.2,22.0,163.0,139.51,106.45
2016,9,27,10,15,0.5,139.0,1.2,22.0,139.5,117.94,89.4
2016,9,27,10,30,0.0,116.0,1.2,22.0,116.0,97.24,72.85
2016,9,27,10,45,9.0,191.0,1.2,22.5,198.0,169.6,129.8
2016,9,27,11,0,18.0,266.0,1.2,23.0,280.0,241.58,184.56
2016,9,27,11,15,29.5,297.5,1.2,23.5,320.5,284.77,216.42
2016,9,27,11,30,41.0,329.0,1.2,24.0,361.0,315.68,238.68
2016,9,27,11,45,26.5,287.5,1.25,24.5,308.5,264.07,199.37
2016,9,27,12,0,12.0,246.0,1.3,25.0,256.0,212.22,159.92
2016,9,27,12,15,12.0,245.5,1.3,25.0,255.5,210.03,158.37
2016,9,27,12,30,12.0,245.0,1.3,25.0,255.0,207.8,156.64
2016,9,27,12,45,318.5,243.0,1.3,25.5,488.5,346.14,258.57
2016,9,27,13,0,625.0,241.0,1.3,26.0,722.0,446.86,324.3
2016,9,27,13,15,400.0,300.5,1.3,26.0,605.5,366.52,265.27
2016,9,27,13,30,175.0,360.0,1.3,26.0,489.0,316.04,231.63
2016,9,27,13,45,154.0,346.5,1.3,26.5,457.0,284.33,207.65
2016,9,27,14,0,133.0,333.0,1.3,27.0,425.0,255.3,186.1
2016,9,27,14,15,201.5,311.0,1.2,26.5,444.0,235.62,169.29
2016,9,27,14,30,270.0,289.0,1.1,26.0,463.0,198.78,142.62
2016,9,27,14,45,258.5,272.0,1.05,26.0,430.5,170.45,134.88
2016,9,27,15,0,247.0,255.0,1.0,26.0,398.0,162.4,128.8
2016,9,27,15,15,276.5,229.0,0.9,26.0,377.5,149.72,118.84
2016,9,27,15,30,306.0,203.0,0.8,26.0,357.0,136.32,108.25
2016,9,27,15,45,226.5,189.0,0.75,26.0,296.5,127.72,101.56
2016,9,27,16,0,147.0,175.0,0.7,26.0,236.0,123.08,98.04
2016,9,27,16,15,122.5,156.5,0.65,25.5,203.0,111.02,88.48
2016,9,27,16,30,98.0,138.0,0.6,25.0,170.0,98.64,78.46
2016,9,27,16,45,76.0,114.0,0.6,25.0,136.0,84.52,66.58
2016,9,27,17,0,54.0,90.0,0.6,25.0,102.0,67.67,52.11
2016,9,27,17,15,31.5,65.5,0.6,24.0,72.0,50.21,37.01
2016,9,27,17,30,9.0,41.0,0.6,23.0,42.0,32.62,21.42
2016,9,27,17,45,4.5,20.5,0.65,22.5,21.0,16.78,3.53
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,30.5,8.0,1.25,16.0,9.5,6.83,0.0
2016,9,28,6,30,61.0,16.0,1.3,16.0,19.0,78.58,0.0
2016,9,28,6,45,154.0,36.0,1.4,16.5,56.0,214.66,163.44
2016,9,28,7,0,247.0,56.0,1.5,17.0,93.0,315.18,255.28
2016,9,28,7,15,320.5,71.0,1.25,17.5,138.5,396.76,323.46
2016,9,28,7,30,394.0,86.0,1.0,18.0,184.0,481.2,389.57
2016,9,28,7,45,210.5,108.0,0.8,19.0,161.5,334.66,270.87
2016,9,28,8,0,27.0,130.0,0.6,20.0,139.0,163.82,129.6
2016,9,28,8,15,75.0,158.0,0.6,20.5,190.0,236.5,189.2
2016,9,28,8,30,123.0,186.0,0.6,21.0,241.0,326.98,259.0
2016,9,28,8,45,164.0,207.0,0.65,22.0,288.0,383.18,300.02
2016,9,28,9,0,205.0,228.0,0.7,23.0,335.0,438.31,339.2
2016,9,28,9,15,113.5,224.5,0.9,23.5,284.5,343.97,265.88
2016,9,28,9,30,22.0,221.0,1.1,24.0,234.0,218.11,167.44
2016,9,28,9,45,51.5,259.0,1.35,25.0,292.0,296.54,227.61
2016,9,28,10,0,81.0,297.0,1.6,26.0,350.0,356.58,271.64
2016,9,28,10,15,145.5,317.0,1.7,26.0,418.0,440.04,333.62
2016,9,28,10,30,210.0,337.0,1.8,26.0,486.0,502.55,379.07
2016,9,28,10,45,165.5,348.5,1.9,26.5,468.5,465.64,349.92
2016,9,28,11,0,121.0,360.0,2.0,27.0,451.0,430.28,322.5
2016,9,28,11,15,74.5,331.0,2.1,27.0,387.5,347.96,261.61
2016,9,28,11,30,28.0,302.0,2.2,27.0,324.0,282.51,212.35
2016,9,28,11,45,17.5,250.0,2.35,27.5,264.0,220.82,165.72
2016,9,28,12,0,7.0,198.0,2.5,28.0,204.0,169.23,126.23
2016,9,28,12,15,13.0,238.5,2.5,28.0,249.0,204.77,153.35
2016,9,28,12,30,19.0,279.0,2.5,28.0,294.0,238.51,178.65
2016,9,28,12,45,13.0,238.5,2.55,28.0,249.0,201.1,150.34
2016,9,28,13,0,7.0,198.0,2.6,28.0,204.0,164.95,122.97
2016,9,28,13,15,403.5,164.5,2.55,28.0,462.0,268.32,193.95
2016,9,28,13,30,800.0,131.0,2.5,28.0,720.0,336.69,230.31
2016,9,28,13,45,783.5,133.0,2.5,28.0,693.5,284.11,185.51
2016,9,28,14,0,767.0,135.0,2.5,28.0,667.0,232.66,143.58
2016,9,28,14,15,531.0,208.5,2.4,27.5,568.5,196.8,126.92
2016,9,28,14,30,295.0,282.0,2.3,27.0,470.0,194.94,139.75
2016,9,28,14,45,147.5,202.5,2.25,27.0,296.5,141.31,111.35
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,99.96,77.81
2016,9,28,15,15,0.0,65.5,2.05,26.5,65.5,54.33,40.22
2016,9,28,15,30,0.0,8.0,1.9,26.0,8.0,6.6,0.0
2016,9,28,15,45,132.0,85.5,1.8,26.0,139.5,62.03,47.16
2016,9,28,16,0,264.0,163.0,1.7,26.0,271.0,113.28,90.33
2016,9,28,16,15,233.0,146.5,1.55,25.5,233.0,103.08,82.08
2016,9,28,16,30,202.0,130.0,1.4,25.0,195.0,92.53,73.48
2016,9,28,16,45,163.0,109.5,1.25,25.0,156.0,80.64,63.37
2016,9,28,17,0,124.0,89.0,1.1,25.0,117.0,66.15,50.81
2016,9,28,17,15,86.5,66.0,1.05,24.5,82.5,49.87,36.56
2016,9,28,17,30,49.0,43.0,1.0,24.0,48.0,33.23,21.63
2016,9,28,17,45,24.5,21.5,1.0,23.5,24.0,17.24,1.62
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.0,1.35,19.0,10.5,6.83,0.0
2016,9,29,6,30,107.0,16.0,1.6,19.0,21.0,123.76,0.0
2016,9,29,6,45,214.0,32.5,1.85,19.5,58.5,254.29,190.52
2016,9,29,7,0,321.0,49.0,2.1,20.0,96.0,362.62,291.06
2016,9,29,7,15,398.0,60.5,2.25,20.5,143.0,444.02,359.4
2016,9,29,7,30,475.0,72.0,2.4,21.0,190.0,534.37,431.15
2016,9,29,7,45,255.5,102.5,2.55,21.5,167.5,365.13,297.31
2016,9,29,8,0,36.0,133.0,2.7,22.0,145.0,176.4,140.36
2016,9,29,8,15,41.5,153.0,2.8,22.0,169.5,200.17,159.73
2016,9,29,8,30,47.0,173.0,2.9,22.0,194.0,223.57,178.06
2016,9,29,8,45,146.0,197.5,3.05,22.5,271.5,354.69,283.19
2016,9,29,9,0,245.0,222.0,3.2,23.0,349.0,485.54,383.48
2016,9,29,9,15,489.0,172.0,3.2,23.5,452.0,658.17,514.56
2016,9,29,9,30,733.0,122.0,3.2,24.0,555.0,818.09,626.71
2016,9,29,9,45,739.0,128.5,3.2,24.5,588.5,817.09,622.12
2016,9,29,10,0,745.0,135.0,3.2,25.0,622.0,812.63,616.51
2016,9,29,10,15,399.5,221.0,3.2,25.0,483.5,585.34,449.12
2016,9,29,10,30,54.0,307.0,3.2,25.0,345.0,329.96,251.98
2016,9,29,10,45,30.5,256.5,3.2,25.5,278.0,256.28,195.62
2016,9,29,11,0,7.0,206.0,3.2,26.0,211.0,180.13,136.2
2016,9,29,11,15,3.5,120.0,3.2,26.0,122.5,102.92,76.09
2016,9,29,11,30,0.0,34.0,3.2,26.0,34.0,28.27,16.96
2016,9,29,11,45,40.0,200.5,3.2,26.0,231.5,197.54,150.35
2016,9,29,12,0,80.0,367.0,3.2,26.0,429.0,357.54,270.74
2016,9,29,12,15,94.0,371.5,3.25,26.0,444.5,359.51,271.39
2016,9,29,12,30,108.0,376.0,3.3,26.0,460.0,359.61,271.02
2016,9,29,12,45,108.0,371.0,3.35,26.5,454.0,344.24,258.54
2016,9,29,13,0,108.0,366.0,3.4,27.0,448.0,328.75,245.96
2016,9,29,13,15,194.0,353.0,3.35,27.0,496.5,333.66,247.25
2016,9,29,13,30,280.0,340.0,3.3,27.0,545.0,326.52,238.05
2016,9,29,13,45,492.0,253.0,3.3,27.0,597.5,290.28,201.49
2016,9,29,14,0,704.0,166.0,3.3,27.0,650.0,233.12,147.28
2016,9,29,14,15,367.0,207.5,3.15,26.5,459.5,174.51,117.27
2016,9,29,14,30,30.0,249.0,3.0,26.0,269.0,179.09,135.49
2016,9,29,14,45,130.0,250.5,2.95,26.0,326.0,167.11,133.06
2016,9,29,15,0,230.0,252.0,2.9,26.0,383.0,169.04,134.99
2016,9,29,15,15,146.0,228.0,2.8,25.5,309.0,154.57,123.75
2016,9,29,15,30,62.0,204.0,2.7,25.0,235.0,145.76,117.11
2016,9,29,15,45,34.5,171.5,2.65,25.0,189.0,125.41,100.55
2016,9,29,16,0,7.0,139.0,2.6,25.0,143.0,108.14,86.4
2016,9,29,16,15,226.5,121.0,2.4,24.5,192.5,87.17,69.07
2016,9,29,16,30,446.0,103.0,2.2,24.0,242.0,74.93,58.89
2016,9,29,16,45,376.0,91.5,2.0,24.0,194.0,67.29,52.3
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,59.49,45.35
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,47.11,34.33
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,33.68,21.86
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,17.27,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,8.0,1.55,19.0,8.0,0.0,0.0
2016,9,30,6,30,0.0,16.0,1.8,19.0,16.0,13.66,0.0
2016,9,30,6,45,123.0,34.0,2.05,19.5,52.0,170.4,125.23
2016,9,30,7,0,246.0,52.0,2.3,20.0,88.0,307.68,247.01
2016,9,30,7,15,321.0,67.0,2.35,20.5,133.5,390.14,316.94
2016,9,30,7,30,396.0,82.0,2.4,21.0,179.0,475.49,386.03
2016,9,30,7,45,198.0,97.0,2.45,21.5,145.5,307.16,250.34
2016,9,30,8,0,0.0,112.0,2.5,22.0,112.0,104.1,80.33
2016,9,30,8,15,0.0,96.5,2.6,22.5,96.5,83.78,63.64
2016,9,30,8,30,0.0,81.0,2.7,23.0,81.0,67.48,50.02
2016,9,30,8,45,0.0,55.5,2.85,23.5,55.5,45.97,32.19
2016,9,30,9,0,0.0,30.0,3.0,24.0,30.0,24.8,14.71
2016,9,30,9,15,156.5,139.5,3.05,24.0,231.5,301.29,240.37
2016,9,30,9,30,313.0,249.0,3.1,24.0,433.0,558.77,435.4
2016,9,30,9,45,550.0,183.5,3.15,24.5,531.5,701.38,540.81
2016,9,30,10,0,787.0,118.0,3.2,25.0,630.0,822.53,624.42
2016,9,30,10,15,798.0,120.0,3.2,25.0,659.5,813.8,616.31
2016,9,30,10,30,809.0,122.0,3.2,25.0,689.0,801.44,606.82
2016,9,30,10,45,495.0,240.5,3.25,25.5,591.0,643.71,489.1
2016,9,30,11,0,181.0,359.0,3.3,26.0,493.0,473.33,358.45
2016,9,30,11,15,512.0,241.5,3.3,26.0,630.0,609.94,463.72
2016,9,30,11,30,843.0,124.0,3.3,26.0,767.0,703.11,532.39
2016,9,30,11,45,470.5,248.0,3.3,26.5,607.5,534.05,403.59
2016,9,30,12,0,98.0,372.0,3.3,27.0,448.0,371.98,279.51
2016,9,30,12,15,229.0,358.5,3.25,27.0,535.5,425.81,319.93
2016,9,30,12,30,360.0,345.0,3.2,27.0,623.0,463.83,346.13
2016,9,30,12,45,219.0,348.5,3.2,27.0,517.0,376.41,280.8
2016,9,30,13,0,78.0,352.0,3.2,27.0,411.0,306.06,229.2
