Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,13,15,97.5,350.0,3.15,27.0,422.0,301.19,224.87
2016,9,30,13,30,117.0,348.0,3.1,27.0,433.0,293.74,218.11
2016,9,30,13,45,485.0,225.0,3.05,27.0,559.0,267.8,184.58
2016,9,30,14,0,853.0,102.0,3.0,27.0,685.0,224.36,134.32
2016,9,30,14,15,447.0,180.5,2.9,27.0,485.0,164.97,106.68
2016,9,30,14,30,41.0,259.0,2.8,27.0,285.0,184.73,139.12
2016,9,30,14,45,425.5,174.5,2.75,27.0,415.0,110.17,86.06
2016,9,30,15,0,810.0,90.0,2.7,27.0,545.0,69.27,52.49
2016,9,30,15,15,790.0,87.0,2.55,26.5,501.5,67.95,51.69
2016,9,30,15,30,770.0,84.0,2.4,26.0,458.0,66.61,50.84
2016,9,30,15,45,738.5,81.0,2.3,26.0,409.5,65.11,49.75
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,58.33,44.16
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,55.44,41.91
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,52.52,39.56
2016,9,30,16,45,557.5,62.0,1.45,24.5,209.5,48.58,36.21
2016,9,30,17,0,488.0,56.0,1.2,24.0,158.0,44.7,32.72
2016,9,30,17,15,394.0,45.0,1.1,23.5,112.0,36.46,25.28
2016,9,30,17,30,300.0,34.0,1.0,23.0,66.0,28.07,17.08
2016,9,30,17,45,150.0,17.0,0.9,22.5,33.0,13.88,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.0,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,174.0,14.0,0.8,15.0,20.0,138.94,0.0
2016,10,1,6,45,310.0,26.5,0.85,15.5,60.5,320.42,235.84
2016,10,1,7,0,446.0,39.0,0.9,16.0,101.0,449.3,357.71
2016,10,1,7,15,525.0,47.0,0.8,16.5,151.0,533.11,425.59
2016,10,1,7,30,604.0,55.0,0.7,17.0,201.0,618.79,489.79
2016,10,1,7,45,655.0,60.5,0.6,17.5,253.0,677.83,530.38
2016,10,1,8,0,706.0,66.0,0.5,18.0,305.0,730.5,563.94
2016,10,1,8,15,740.0,70.5,0.9,19.0,356.0,771.51,594.35
2016,10,1,8,30,774.0,75.0,1.3,20.0,407.0,809.93,621.73
2016,10,1,8,45,798.5,78.0,1.7,21.0,454.5,835.0,638.86
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,856.76,653.12
2016,10,1,9,15,840.0,83.5,2.2,22.0,544.5,867.68,659.46
2016,10,1,9,30,857.0,86.0,2.3,22.0,587.0,865.93,657.32
2016,10,1,9,45,869.5,88.5,2.4,22.5,623.5,865.77,655.27
2016,10,1,10,0,882.0,91.0,2.5,23.0,660.0,861.85,650.76
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.0,850.07,641.55
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,834.59,630.04
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,812.16,612.73
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,786.27,593.24
2016,10,1,11,15,914.5,97.0,2.45,24.0,780.0,755.56,571.31
2016,10,1,11,30,918.0,98.0,2.4,24.0,795.0,721.7,545.39
2016,10,1,11,45,919.5,98.0,2.4,24.5,801.5,682.62,514.62
2016,10,1,12,0,921.0,98.0,2.4,25.0,808.0,640.86,481.42
2016,10,1,12,15,920.5,98.0,2.35,25.0,806.0,595.5,445.61
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,547.99,407.29
2016,10,1,12,45,916.5,97.5,2.3,25.5,793.5,496.78,364.65
2016,10,1,13,0,913.0,97.0,2.3,26.0,783.0,444.15,319.92
2016,10,1,13,15,907.5,96.0,2.3,26.0,765.0,389.25,273.12
2016,10,1,13,30,902.0,95.0,2.3,26.0,747.0,333.61,225.02
2016,10,1,13,45,891.5,95.0,2.35,26.0,720.0,277.02,176.62
2016,10,1,14,0,881.0,95.0,2.4,26.0,693.0,220.65,130.54
2016,10,1,14,15,869.5,93.5,2.35,25.5,660.0,163.63,89.95
2016,10,1,14,30,858.0,92.0,2.3,25.0,627.0,107.44,62.34
2016,10,1,14,45,840.0,90.5,2.25,25.0,587.0,69.22,52.77
2016,10,1,15,0,822.0,89.0,2.2,25.0,547.0,68.92,52.7
2016,10,1,15,15,801.5,86.0,2.1,25.0,503.0,67.55,51.7
2016,10,1,15,30,781.0,83.0,2.0,25.0,459.0,66.16,50.7
2016,10,1,15,45,751.5,79.5,1.9,25.0,410.0,64.27,49.26
2016,10,1,16,0,722.0,76.0,1.8,25.0,361.0,62.37,47.8
2016,10,1,16,15,682.0,71.0,1.55,24.0,310.5,54.24,41.17
2016,10,1,16,30,642.0,66.0,1.3,23.0,260.0,51.24,38.81
2016,10,1,16,45,580.5,59.0,1.1,22.5,209.0,46.49,34.72
2016,10,1,17,0,519.0,52.0,0.9,22.0,158.0,41.69,30.4
2016,10,1,17,15,424.0,41.5,0.9,21.5,111.0,33.72,23.12
2016,10,1,17,30,329.0,31.0,0.9,21.0,64.0,25.62,14.97
2016,10,1,17,45,164.5,15.5,0.95,20.5,32.0,12.67,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.3,13.0,8.5,0.0,0.0
2016,10,2,6,30,0.0,17.0,1.5,13.0,17.0,14.51,0.0
2016,10,2,6,45,164.5,30.0,1.75,13.5,52.5,211.92,154.8
2016,10,2,7,0,329.0,43.0,2.0,14.0,88.0,359.96,294.26
2016,10,2,7,15,390.0,56.5,1.9,14.5,132.5,433.04,357.25
2016,10,2,7,30,451.0,70.0,1.8,15.0,177.0,507.58,417.64
2016,10,2,7,45,505.0,76.5,1.75,16.0,223.5,568.72,463.65
2016,10,2,8,0,559.0,83.0,1.7,17.0,270.0,628.83,506.33
2016,10,2,8,15,650.0,81.0,1.65,18.0,332.0,709.21,561.62
2016,10,2,8,30,741.0,79.0,1.6,19.0,394.0,783.11,609.48
2016,10,2,8,45,764.0,83.0,1.55,20.0,440.0,807.86,621.35
2016,10,2,9,0,787.0,87.0,1.5,21.0,486.0,829.37,631.12
2016,10,2,9,15,804.5,89.5,1.4,21.5,528.0,840.7,634.43
2016,10,2,9,30,822.0,92.0,1.3,22.0,570.0,848.44,635.39
2016,10,2,9,45,840.5,92.0,1.25,22.5,607.0,850.35,633.2
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,840.27,623.29
2016,10,2,10,15,868.0,93.5,1.1,23.5,673.0,828.84,612.15
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,813.79,598.82
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.5,792.27,582.17
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,767.34,563.53
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.0,737.3,541.74
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,704.18,516.51
2016,10,2,11,45,897.5,99.0,0.65,25.0,781.5,665.91,488.1
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,625.04,457.35
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,580.36,423.24
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,533.65,386.8
2016,10,2,12,45,892.5,99.5,0.45,25.5,773.5,483.93,346.53
2016,10,2,13,0,888.0,100.0,0.4,26.0,763.0,432.9,304.36
2016,10,2,13,15,882.0,99.0,0.4,26.0,744.5,379.13,260.17
2016,10,2,13,30,876.0,98.0,0.4,26.0,726.0,324.72,214.69
2016,10,2,13,45,867.5,97.0,0.4,26.0,700.5,269.32,168.64
2016,10,2,14,0,859.0,96.0,0.4,26.0,675.0,213.98,124.67
2016,10,2,14,15,847.5,94.0,0.45,26.0,642.5,157.95,86.03
2016,10,2,14,30,836.0,92.0,0.5,26.0,610.0,93.76,53.25
2016,10,2,14,45,819.5,90.0,0.55,26.0,571.0,68.68,52.04
2016,10,2,15,0,803.0,88.0,0.6,26.0,532.0,68.06,51.73
2016,10,2,15,15,782.5,85.0,0.65,25.5,488.0,66.69,50.85
2016,10,2,15,30,762.0,82.0,0.7,25.0,444.0,65.3,49.96
2016,10,2,15,45,728.5,79.5,0.75,25.0,396.0,64.12,49.13
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,57.74,43.87
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,54.46,41.27
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,51.12,38.54
2016,10,2,16,45,548.5,59.0,0.7,23.5,198.0,46.39,34.47
2016,10,2,17,0,484.0,52.0,0.7,23.0,148.0,41.63,30.18
2016,10,2,17,15,386.5,41.5,0.7,22.5,103.5,33.7,22.94
2016,10,2,17,30,289.0,31.0,0.7,22.0,59.0,25.66,14.56
2016,10,2,17,45,144.5,15.5,0.75,21.5,29.5,13.23,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,11.95,0.0
2016,10,3,6,45,125.0,30.5,2.05,15.5,47.5,164.1,115.64
2016,10,3,7,0,250.0,47.0,2.2,16.0,81.0,302.1,245.07
2016,10,3,7,15,317.0,62.0,2.2,16.5,124.5,377.6,310.88
2016,10,3,7,30,384.0,77.0,2.2,17.0,168.0,455.61,375.44
2016,10,3,7,45,448.5,83.5,2.2,17.5,214.0,520.87,426.54
2016,10,3,8,0,513.0,90.0,2.2,18.0,260.0,595.48,482.44
2016,10,3,8,15,587.5,93.5,2.15,18.5,318.0,668.18,534.26
2016,10,3,8,30,662.0,97.0,2.1,19.0,376.0,739.19,582.78
2016,10,3,8,45,692.0,101.0,2.05,20.0,422.5,769.07,599.23
2016,10,3,9,0,722.0,105.0,2.0,21.0,469.0,795.96,613.44
2016,10,3,9,15,742.5,108.5,1.85,21.5,510.5,810.56,619.13
2016,10,3,9,30,763.0,112.0,1.7,22.0,552.0,816.9,619.11
2016,10,3,9,45,802.0,104.0,1.55,22.5,592.5,828.04,622.4
2016,10,3,10,0,841.0,96.0,1.4,23.0,633.0,834.65,622.5
2016,10,3,10,15,851.0,97.5,1.25,23.5,663.0,815.93,605.76
2016,10,3,10,30,861.0,99.0,1.1,24.0,693.0,801.87,592.6
2016,10,3,10,45,683.5,180.5,0.95,24.5,661.5,730.54,539.43
2016,10,3,11,0,506.0,262.0,0.8,25.0,630.0,642.98,473.6
2016,10,3,11,15,693.0,183.5,0.7,25.0,698.0,682.27,501.73
2016,10,3,11,30,880.0,105.0,0.6,25.0,766.0,695.49,509.8
2016,10,3,11,45,877.0,108.0,0.5,25.0,772.0,657.54,480.34
2016,10,3,12,0,874.0,111.0,0.4,25.0,778.0,617.25,449.42
2016,10,3,12,15,874.0,111.0,0.35,25.0,776.0,573.92,416.43
2016,10,3,12,30,874.0,111.0,0.3,25.0,774.0,528.52,381.11
2016,10,3,12,45,865.5,113.5,0.25,25.5,763.0,479.46,341.61
2016,10,3,13,0,857.0,116.0,0.2,26.0,752.0,426.9,298.8
2016,10,3,13,15,585.5,219.0,0.2,26.0,649.0,359.7,251.06
2016,10,3,13,30,314.0,322.0,0.2,26.0,546.0,318.23,225.35
2016,10,3,13,45,388.0,287.0,0.25,26.0,553.5,285.84,197.72
2016,10,3,14,0,462.0,252.0,0.3,26.0,561.0,239.47,159.77
2016,10,3,14,15,505.0,222.5,0.35,26.0,545.5,190.72,124.24
2016,10,3,14,30,548.0,193.0,0.4,26.0,530.0,137.81,94.12
2016,10,3,14,45,281.0,193.0,0.5,26.0,365.5,128.44,101.02
2016,10,3,15,0,14.0,193.0,0.6,26.0,201.0,148.47,117.68
2016,10,3,15,15,24.0,188.0,0.65,25.5,200.0,144.07,114.64
2016,10,3,15,30,34.0,183.0,0.7,25.0,199.0,132.82,106.03
2016,10,3,15,45,28.5,164.0,0.75,25.0,176.5,120.22,95.99
2016,10,3,16,0,23.0,145.0,0.8,25.0,154.0,111.48,89.03
2016,10,3,16,15,271.0,114.5,0.8,24.5,195.0,83.5,65.87
2016,10,3,16,30,519.0,84.0,0.8,24.0,236.0,64.84,50.22
2016,10,3,16,45,454.5,73.5,0.8,23.5,187.5,55.4,42.15
2016,10,3,17,0,390.0,63.0,0.8,23.0,139.0,47.92,35.49
2016,10,3,17,15,292.5,48.5,0.8,22.0,95.5,37.19,25.83
2016,10,3,17,30,195.0,34.0,0.8,21.0,52.0,26.28,14.6
2016,10,3,17,45,97.5,17.0,0.85,20.5,26.0,14.51,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.0,6.0,1.95,14.5,7.0,0.0,0.0
2016,10,4,6,30,70.0,12.0,2.1,15.0,14.0,60.83,0.0
2016,10,4,6,45,193.5,28.0,2.3,15.5,50.0,226.52,156.43
2016,10,4,7,0,317.0,44.0,2.5,16.0,86.0,349.24,282.94
2016,10,4,7,15,400.5,55.5,2.55,16.5,133.0,437.84,359.37
2016,10,4,7,30,484.0,67.0,2.6,17.0,180.0,528.75,433.35
2016,10,4,7,45,544.0,74.0,2.7,18.0,230.0,595.6,484.52
2016,10,4,8,0,604.0,81.0,2.8,19.0,280.0,661.58,532.55
2016,10,4,8,15,642.5,87.0,2.9,19.5,329.0,706.24,563.82
2016,10,4,8,30,681.0,93.0,3.0,20.0,378.0,748.68,592.61
2016,10,4,8,45,711.0,96.5,3.1,20.5,424.5,777.82,611.1
2016,10,4,9,0,741.0,100.0,3.2,21.0,471.0,803.94,627.22
2016,10,4,9,15,761.0,103.5,3.15,21.5,513.0,813.12,630.33
2016,10,4,9,30,781.0,107.0,3.1,22.0,555.0,824.16,634.93
2016,10,4,9,45,804.0,106.0,3.05,22.5,592.5,829.0,635.23
2016,10,4,10,0,827.0,105.0,3.0,23.0,630.0,829.91,632.97
2016,10,4,10,15,837.0,107.0,2.95,23.0,659.5,819.43,624.21
2016,10,4,10,30,847.0,109.0,2.9,23.0,689.0,805.26,613.14
2016,10,4,10,45,853.0,111.0,2.9,23.5,711.0,784.34,596.66
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,759.97,577.99
2016,10,4,11,15,863.0,113.5,2.9,24.0,747.5,724.26,551.31
2016,10,4,11,30,867.0,114.0,2.9,24.0,762.0,691.58,526.17
2016,10,4,11,45,867.5,115.5,2.9,24.5,768.5,654.71,496.53
2016,10,4,12,0,868.0,117.0,2.9,25.0,775.0,615.33,464.58
2016,10,4,12,15,867.5,117.0,2.9,25.0,773.0,571.83,429.87
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,526.33,392.76
2016,10,4,12,45,861.5,117.5,2.95,25.0,760.5,475.86,351.1
2016,10,4,13,0,856.0,118.0,3.0,25.0,750.0,424.51,307.66
2016,10,4,13,15,550.5,225.5,3.0,25.0,628.0,349.81,252.45
2016,10,4,13,30,245.0,333.0,3.0,25.0,506.0,309.99,227.87
2016,10,4,13,45,304.5,307.0,3.05,25.0,514.5,278.68,200.58
2016,10,4,14,0,364.0,281.0,3.1,25.0,523.0,246.28,172.75
2016,10,4,14,15,582.0,195.0,3.1,24.5,560.0,178.8,114.98
2016,10,4,14,30,800.0,109.0,3.1,24.0,597.0,97.0,61.02
2016,10,4,14,45,782.5,106.5,3.15,24.0,558.0,79.76,61.94
2016,10,4,15,0,765.0,104.0,3.2,24.0,519.0,79.17,61.64
2016,10,4,15,15,742.5,100.0,3.15,23.5,475.5,70.68,54.76
2016,10,4,15,30,720.0,96.0,3.1,23.0,432.0,69.1,53.7
2016,10,4,15,45,689.5,91.0,3.1,23.0,384.5,66.67,51.8
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,64.2,49.84
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.5,60.42,46.79
2016,10,4,16,30,572.0,73.0,2.7,22.0,238.0,56.58,43.58
2016,10,4,16,45,510.5,64.0,2.5,21.5,189.0,50.51,38.27
2016,10,4,17,0,449.0,55.0,2.3,21.0,140.0,44.32,32.65
2016,10,4,17,15,348.0,42.5,2.1,20.0,95.5,34.76,23.9
2016,10,4,17,30,247.0,30.0,1.9,19.0,51.0,24.98,13.05
2016,10,4,17,45,123.5,15.0,1.7,18.5,25.5,12.8,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.5,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,65.0,12.0,2.9,14.0,14.0,57.07,0.0
2016,10,5,6,45,187.0,28.0,3.1,14.5,49.0,220.05,147.17
2016,10,5,7,0,309.0,44.0,3.3,15.0,84.0,342.7,278.82
2016,10,5,7,15,397.5,55.0,3.45,15.5,131.0,433.52,358.52
2016,10,5,7,30,486.0,66.0,3.6,16.0,178.0,527.7,436.48
2016,10,5,7,45,541.5,74.5,3.75,16.5,227.5,592.3,487.85
2016,10,5,8,0,597.0,83.0,3.9,17.0,277.0,656.03,536.35
2016,10,5,8,15,335.0,127.0,3.85,17.5,239.0,478.01,393.06
2016,10,5,8,30,73.0,171.0,3.8,18.0,201.0,245.55,199.51
2016,10,5,8,45,36.5,143.0,3.8,18.5,158.0,172.82,138.91
2016,10,5,9,0,0.0,115.0,3.8,19.0,115.0,98.46,76.09
2016,10,5,9,15,11.0,164.0,3.75,19.0,170.5,154.43,122.03
2016,10,5,9,30,22.0,213.0,3.7,19.0,226.0,210.6,167.13
2016,10,5,9,45,13.5,200.0,3.65,19.5,208.0,187.6,147.61
2016,10,5,10,0,5.0,187.0,3.6,20.0,190.0,166.23,129.66
2016,10,5,10,15,21.0,233.5,3.55,20.5,247.5,221.16,173.19
2016,10,5,10,30,37.0,280.0,3.5,21.0,305.0,288.69,225.42
2016,10,5,10,45,40.0,292.0,3.45,21.5,320.0,297.19,230.98
2016,10,5,11,0,43.0,304.0,3.4,22.0,335.0,305.02,236.16
2016,10,5,11,15,30.5,284.0,3.35,22.0,306.5,272.05,210.23
2016,10,5,11,30,18.0,264.0,3.3,22.0,278.0,234.57,180.88
2016,10,5,11,45,10.5,216.0,3.25,22.0,224.0,187.17,143.84
2016,10,5,12,0,3.0,168.0,3.2,22.0,170.0,141.65,107.99
2016,10,5,12,15,27.5,249.0,3.15,22.0,269.5,222.07,171.13
2016,10,5,12,30,52.0,330.0,3.1,22.0,369.0,293.19,225.41
2016,10,5,12,45,53.0,326.5,3.1,22.5,366.0,283.33,216.95
2016,10,5,13,0,54.0,323.0,3.1,23.0,363.0,273.28,208.59
2016,10,5,13,15,35.0,285.0,3.05,23.0,311.0,232.52,177.48
2016,10,5,13,30,16.0,247.0,3.0,23.0,259.0,200.5,153.29
2016,10,5,13,45,12.5,228.5,3.0,23.0,238.0,183.5,140.34
2016,10,5,14,0,9.0,210.0,3.0,23.0,217.0,167.19,127.92
2016,10,5,14,15,5.0,189.0,3.0,23.0,193.0,149.74,114.63
2016,10,5,14,30,1.0,168.0,3.0,23.0,169.0,133.02,101.81
2016,10,5,14,45,0.5,140.0,3.0,23.0,140.5,112.4,89.59
2016,10,5,15,0,0.0,112.0,3.0,23.0,112.0,91.44,72.24
2016,10,5,15,15,3.5,134.5,2.95,22.5,136.0,107.37,86.1
2016,10,5,15,30,7.0,157.0,2.9,22.0,160.0,121.88,98.79
2016,10,5,15,45,3.5,140.5,2.9,22.0,142.0,109.53,88.59
2016,10,5,16,0,0.0,124.0,2.9,22.0,124.0,97.05,78.2
2016,10,5,16,15,274.0,100.0,2.75,21.5,177.5,74.13,58.8
2016,10,5,16,30,548.0,76.0,2.6,21.0,231.0,58.99,45.83
2016,10,5,16,45,480.0,66.5,2.5,20.5,182.0,52.58,40.2
2016,10,5,17,0,412.0,57.0,2.4,20.0,133.0,46.06,34.23
2016,10,5,17,15,305.0,43.5,2.2,19.5,89.5,33.57,22.83
2016,10,5,17,30,198.0,30.0,2.0,19.0,46.0,23.29,10.91
2016,10,5,17,45,99.0,15.0,1.85,18.5,23.0,12.8,0.0
2016,10,5,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,48.0,5.5,2.25,12.5,6.5,0.0,0.0
2016,10,6,6,30,96.0,11.0,2.5,13.0,13.0,78.31,0.0
2016,10,6,6,45,248.5,24.0,2.8,13.5,50.0,259.17,166.82
2016,10,6,7,0,401.0,37.0,3.1,14.0,87.0,405.67,328.97
2016,10,6,7,15,488.0,45.5,3.25,14.5,135.5,494.13,407.09
2016,10,6,7,30,575.0,54.0,3.4,15.0,184.0,584.86,482.03
2016,10,6,7,45,633.0,59.0,3.6,15.5,235.5,647.53,531.76
2016,10,6,8,0,691.0,64.0,3.8,16.0,287.0,703.93,574.42
2016,10,6,8,15,726.0,68.0,3.85,16.5,336.5,744.21,602.72
2016,10,6,8,30,761.0,72.0,3.9,17.0,386.0,781.92,628.17
2016,10,6,8,45,787.5,75.0,3.95,18.0,433.0,808.0,643.19
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,830.82,655.56
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.5,842.08,660.23
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,841.07,656.24
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.5,840.24,652.62
2016,10,6,10,0,877.0,86.0,3.8,21.0,636.0,835.71,646.56
2016,10,6,10,15,886.0,87.5,3.75,21.0,665.5,823.73,636.66
2016,10,6,10,30,895.0,89.0,3.7,21.0,695.0,808.08,624.38
2016,10,6,10,45,902.0,89.5,3.65,21.5,717.0,786.2,606.68
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,760.83,586.72
2016,10,6,11,15,912.0,90.5,3.55,22.0,753.0,729.26,562.78
2016,10,6,11,30,915.0,91.0,3.5,22.0,767.0,694.62,535.41
2016,10,6,11,45,917.0,91.0,3.45,22.5,773.0,655.97,503.67
2016,10,6,12,0,919.0,91.0,3.4,23.0,779.0,614.62,469.43
2016,10,6,12,15,647.0,208.0,3.35,23.0,692.0,525.95,399.61
2016,10,6,12,30,375.0,325.0,3.3,23.0,605.0,445.35,337.26
2016,10,6,12,45,234.5,334.5,3.3,23.5,509.0,365.74,276.54
2016,10,6,13,0,94.0,344.0,3.3,24.0,413.0,302.69,229.37
2016,10,6,13,15,493.5,217.5,3.3,24.0,564.0,321.02,233.29
2016,10,6,13,30,893.0,91.0,3.3,24.0,715.0,309.37,207.6
2016,10,6,13,45,885.5,89.5,3.3,24.0,689.0,253.13,158.97
2016,10,6,14,0,878.0,88.0,3.3,24.0,663.0,196.86,113.66
2016,10,6,14,15,511.0,182.0,3.3,24.0,512.5,159.37,103.71
2016,10,6,14,30,144.0,276.0,3.3,24.0,362.0,183.11,139.58
2016,10,6,14,45,154.0,257.0,3.3,24.0,343.5,170.29,137.16
2016,10,6,15,0,164.0,238.0,3.3,24.0,325.0,160.06,129.1
2016,10,6,15,15,135.5,216.5,3.25,23.5,284.5,147.55,119.34
2016,10,6,15,30,107.0,195.0,3.2,23.0,244.0,139.79,113.45
2016,10,6,15,45,102.5,174.0,3.2,23.0,216.5,126.1,102.27
2016,10,6,16,0,98.0,153.0,3.2,23.0,189.0,112.07,90.66
2016,10,6,16,15,363.0,106.0,3.0,22.5,211.0,75.97,60.13
2016,10,6,16,30,628.0,59.0,2.8,22.0,233.0,46.31,34.66
2016,10,6,16,45,556.5,52.5,2.65,21.5,183.0,41.72,30.62
2016,10,6,17,0,485.0,46.0,2.5,21.0,133.0,37.15,26.39
2016,10,6,17,15,373.0,35.5,2.4,20.5,89.0,29.0,18.77
2016,10,6,17,30,261.0,25.0,2.3,20.0,45.0,20.75,7.98
2016,10,6,17,45,130.5,12.5,2.2,19.5,22.5,10.67,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.56,0.0
2016,10,7,6,45,0.0,14.0,3.15,16.0,14.0,11.53,1.4
2016,10,7,7,0,0.0,25.0,3.2,16.0,25.0,20.63,11.26
2016,10,7,7,15,0.0,40.0,3.2,16.0,40.0,33.35,22.41
2016,10,7,7,30,0.0,55.0,3.2,16.0,55.0,47.55,34.76
2016,10,7,7,45,0.0,71.0,3.2,16.5,71.0,62.54,47.53
2016,10,7,8,0,0.0,87.0,3.2,17.0,87.0,77.23,59.82
2016,10,7,8,15,17.0,122.5,3.2,17.0,129.5,128.22,103.02
2016,10,7,8,30,34.0,158.0,3.2,17.0,172.0,194.93,158.24
2016,10,7,8,45,17.0,147.5,3.25,17.5,154.5,148.18,118.48
2016,10,7,9,0,0.0,137.0,3.3,18.0,137.0,120.09,94.23
2016,10,7,9,15,0.0,134.0,3.3,18.0,134.0,115.72,90.41
2016,10,7,9,30,0.0,131.0,3.3,18.0,131.0,111.97,87.1
2016,10,7,9,45,0.0,146.0,3.3,18.5,146.5,125.09,97.39
2016,10,7,10,0,0.0,161.0,3.3,19.0,162.0,138.08,107.46
2016,10,7,10,15,7.0,196.0,3.3,19.0,201.0,174.86,136.98
2016,10,7,10,30,14.0,231.0,3.3,19.0,240.0,210.92,165.53
2016,10,7,10,45,8.5,201.5,3.3,19.5,207.0,178.33,138.93
2016,10,7,11,0,3.0,172.0,3.3,20.0,174.0,147.38,113.8
2016,10,7,11,15,3.5,175.0,3.3,20.0,177.5,149.66,115.56
2016,10,7,11,30,4.0,178.0,3.3,20.0,181.0,151.87,117.23
2016,10,7,11,45,10.0,218.5,3.3,20.5,226.5,188.84,146.22
2016,10,7,12,0,16.0,259.0,3.3,21.0,272.0,224.33,173.59
2016,10,7,12,15,19.0,268.5,3.25,21.0,283.5,231.31,178.84
2016,10,7,12,30,22.0,278.0,3.2,21.0,295.0,237.61,183.59
2016,10,7,12,45,16.5,252.5,3.2,21.5,265.0,212.35,163.57
2016,10,7,13,0,11.0,227.0,3.2,22.0,235.0,188.19,144.53
2016,10,7,13,15,6.5,197.0,3.15,22.0,202.0,161.91,124.07
2016,10,7,13,30,2.0,167.0,3.1,22.0,169.0,136.47,104.23
2016,10,7,13,45,8.0,196.0,3.05,22.0,202.0,158.51,121.61
2016,10,7,14,0,14.0,225.0,3.0,22.0,235.0,178.04,136.9
2016,10,7,14,15,7.5,196.0,2.9,22.0,201.5,154.48,118.82
2016,10,7,14,30,1.0,167.0,2.8,22.0,168.0,132.02,106.15
2016,10,7,14,45,10.0,180.0,2.75,22.0,185.5,140.24,113.31
2016,10,7,15,0,19.0,193.0,2.7,22.0,203.0,147.85,119.95
2016,10,7,15,15,9.5,136.0,2.65,22.0,141.0,108.33,87.05
2016,10,7,15,30,0.0,79.0,2.6,22.0,79.0,65.57,50.94
2016,10,7,15,45,0.0,70.0,2.55,22.0,70.0,58.04,44.65
2016,10,7,16,0,0.0,61.0,2.5,22.0,61.0,50.52,38.28
2016,10,7,16,15,0.0,51.5,2.45,21.5,51.5,42.6,31.56
2016,10,7,16,30,0.0,42.0,2.4,21.0,42.0,34.7,24.72
2016,10,7,16,45,0.0,32.5,2.35,21.0,32.5,26.82,17.73
2016,10,7,17,0,0.0,23.0,2.3,21.0,23.0,18.95,10.69
2016,10,7,17,15,0.0,15.0,2.25,21.0,15.0,12.34,4.69
2016,10,7,17,30,0.0,7.0,2.2,21.0,7.0,5.74,0.0
2016,10,7,17,45,0.0,3.5,2.2,21.0,3.5,2.99,0.0
2016,10,7,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,4.1,19.0,2.5,2.05,0.0
2016,10,8,7,0,0.0,5.0,4.2,19.0,5.0,4.1,0.0
2016,10,8,7,15,0.0,8.0,4.3,19.0,8.0,6.56,0.0
2016,10,8,7,30,0.0,11.0,4.4,19.0,11.0,9.04,1.95
2016,10,8,7,45,0.0,14.5,4.55,19.0,14.5,11.93,4.43
2016,10,8,8,0,0.0,18.0,4.7,19.0,18.0,14.82,6.89
2016,10,8,8,15,0.0,15.5,4.9,19.0,15.5,12.77,5.13
2016,10,8,8,30,0.0,13.0,5.1,19.0,13.0,10.71,3.38
2016,10,8,8,45,0.0,13.0,5.35,19.5,13.0,10.72,3.34
2016,10,8,9,0,0.0,13.0,5.6,20.0,13.0,10.73,3.3
2016,10,8,9,15,0.0,15.5,5.8,20.0,15.5,12.8,5.01
2016,10,8,9,30,0.0,18.0,6.0,20.0,18.0,14.88,6.7
2016,10,8,9,45,0.0,19.5,6.25,20.0,19.5,16.13,7.71
2016,10,8,10,0,0.0,21.0,6.5,20.0,21.0,17.38,8.72
2016,10,8,10,15,0.0,25.5,6.6,20.0,25.5,21.13,11.78
2016,10,8,10,30,0.0,30.0,6.7,20.0,30.0,24.88,14.83
2016,10,8,10,45,0.0,27.5,6.85,20.0,27.5,22.81,13.11
2016,10,8,11,0,0.0,25.0,7.0,20.0,25.0,20.74,11.39
2016,10,8,11,15,0.0,25.5,6.95,20.0,25.5,21.16,11.72
2016,10,8,11,30,0.0,26.0,6.9,20.0,26.0,21.59,12.05
2016,10,8,11,45,0.0,41.5,6.9,20.0,41.5,34.49,22.61
2016,10,8,12,0,0.0,57.0,6.9,20.0,57.0,47.42,33.15
2016,10,8,12,15,0.0,44.0,6.8,20.0,44.0,36.58,24.3
2016,10,8,12,30,0.0,31.0,6.7,20.0,31.0,25.75,15.45
2016,10,8,12,45,0.0,65.5,6.6,20.0,65.5,54.51,38.96
2016,10,8,13,0,0.0,100.0,6.5,20.0,100.0,83.25,62.36
2016,10,8,13,15,1.5,136.5,6.4,19.5,138.0,112.96,86.6
2016,10,8,13,30,3.0,173.0,6.3,19.0,176.0,141.26,109.69
2016,10,8,13,45,1.5,114.0,6.25,19.0,115.5,94.5,71.92
2016,10,8,14,0,0.0,55.0,6.2,19.0,55.0,45.66,32.09
2016,10,8,14,15,0.0,54.0,6.2,19.0,54.0,44.81,31.46
2016,10,8,14,30,0.0,53.0,6.2,19.0,53.0,43.95,32.42
2016,10,8,14,45,0.0,44.5,6.2,19.0,44.5,36.86,26.37
2016,10,8,15,0,0.0,36.0,6.2,19.0,36.0,29.78,20.3
2016,10,8,15,15,0.0,48.5,6.2,18.5,48.5,40.15,29.47
2016,10,8,15,30,0.0,61.0,6.2,18.0,61.0,50.54,38.73
2016,10,8,15,45,0.0,54.0,6.2,18.0,54.0,44.69,33.72
2016,10,8,16,0,0.0,47.0,6.2,18.0,47.0,38.86,28.68
2016,10,8,16,15,0.0,40.0,6.15,18.0,40.0,33.04,23.58
2016,10,8,16,30,0.0,33.0,6.1,18.0,33.0,27.22,18.43
2016,10,8,16,45,0.0,25.5,6.1,18.0,25.5,21.01,12.84
2016,10,8,17,0,0.0,18.0,6.1,18.0,18.0,14.81,7.22
2016,10,8,17,15,0.0,11.5,6.1,17.5,11.5,9.45,2.3
2016,10,8,17,30,0.0,5.0,6.1,17.0,5.0,4.1,0.0
2016,10,8,17,45,0.0,2.5,6.1,17.0,2.5,2.13,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,255.5,14.5,4.0,10.5,44.5,238.4,120.62
2016,10,9,7,0,511.0,29.0,4.1,11.0,89.0,467.56,379.44
2016,10,9,7,15,597.0,35.5,4.25,11.0,140.0,555.33,461.6
2016,10,9,7,30,683.0,42.0,4.4,11.0,191.0,644.62,538.42
2016,10,9,7,45,734.0,46.5,4.55,11.5,244.0,702.75,585.95
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,759.58,629.96
2016,10,9,8,15,818.5,54.5,4.75,12.5,348.5,789.33,650.81
2016,10,9,8,30,852.0,58.0,4.8,13.0,400.0,825.12,675.42
2016,10,9,8,45,874.0,61.0,4.9,13.5,448.5,847.31,689.42
2016,10,9,9,0,896.0,64.0,5.0,14.0,497.0,866.13,700.72
2016,10,9,9,15,912.0,66.0,5.0,14.5,540.0,874.85,703.83
2016,10,9,9,30,928.0,68.0,5.0,15.0,583.0,879.8,704.28
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.5,876.07,698.83
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,868.45,690.77
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,854.0,677.34
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,835.69,661.36
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.5,810.42,640.8
2016,10,9,11,0,979.0,72.0,5.0,18.0,760.0,781.55,617.8
2016,10,9,11,15,982.0,72.5,4.95,18.0,774.0,747.96,591.69
2016,10,9,11,30,985.0,73.0,4.9,18.0,788.0,711.11,561.5
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.5,669.24,526.02
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,624.57,487.84
2016,10,9,12,15,987.0,72.0,4.7,19.0,796.5,576.43,447.01
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,526.05,403.45
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,472.81,356.12
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,417.95,306.53
2016,10,9,13,15,975.0,71.0,4.55,20.0,753.0,360.3,254.53
2016,10,9,13,30,970.0,70.0,4.5,20.0,734.0,301.77,201.65
2016,10,9,13,45,963.5,69.0,4.5,20.0,707.0,242.31,149.47
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,182.61,101.48
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,122.29,63.13
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,63.38,48.94
2016,10,9,14,45,923.0,63.5,4.35,20.0,573.0,62.02,47.94
2016,10,9,15,0,909.0,62.0,4.3,20.0,533.0,60.6,46.85
2016,10,9,15,15,890.0,60.0,4.15,19.5,487.5,58.67,45.43
2016,10,9,15,30,871.0,58.0,4.0,19.0,442.0,56.67,43.92
2016,10,9,15,45,843.5,55.5,3.9,18.5,392.0,54.1,41.91
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,51.45,39.77
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,43.3,32.72
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,40.54,30.31
2016,10,9,16,45,668.0,41.0,3.2,16.5,186.0,36.37,26.5
2016,10,9,17,0,601.0,36.0,3.0,16.0,134.0,32.26,22.55
2016,10,9,17,15,482.0,27.5,2.85,15.0,87.5,24.78,15.27
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,17.31,0.35
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,8.11,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,230.48,100.09
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,441.1,358.12
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.5,531.79,441.71
2016,10,10,7,30,655.0,45.0,2.5,9.0,186.0,623.55,518.84
2016,10,10,7,45,707.5,50.0,2.65,10.0,238.5,683.17,565.91
2016,10,10,8,0,760.0,55.0,2.8,11.0,291.0,741.43,609.26
2016,10,10,8,15,795.0,59.0,2.9,11.5,342.5,781.56,637.77
2016,10,10,8,30,830.0,63.0,3.0,12.0,394.0,819.01,663.33
2016,10,10,8,45,854.5,65.5,3.2,12.5,442.0,833.52,671.95
2016,10,10,9,0,879.0,68.0,3.4,13.0,490.0,853.54,684.59
2016,10,10,9,15,896.5,70.0,3.35,13.5,533.0,863.36,688.15
2016,10,10,9,30,914.0,72.0,3.3,14.0,576.0,869.46,689.14
2016,10,10,9,45,928.0,73.0,3.3,14.5,613.5,867.53,684.81
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,861.69,677.94
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,848.02,665.39
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,830.48,650.36
2016,10,10,10,45,964.5,77.5,3.15,16.5,733.0,805.79,630.44
2016,10,10,11,0,970.0,78.0,3.1,17.0,755.0,777.51,608.17
2016,10,10,11,15,973.5,78.5,3.05,17.0,769.5,744.36,582.53
2016,10,10,11,30,977.0,79.0,3.0,17.0,784.0,707.93,553.28
2016,10,10,11,45,977.5,79.5,3.0,17.5,790.0,666.55,519.07
2016,10,10,12,0,978.0,80.0,3.0,18.0,796.0,622.43,482.15
2016,10,10,12,15,977.5,80.0,2.95,18.0,793.0,574.78,442.48
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,524.88,400.01
2016,10,10,12,45,974.0,79.5,2.85,18.0,779.0,471.47,353.72
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,416.5,305.03
2016,10,10,13,15,965.5,78.5,2.75,18.0,749.0,359.44,253.84
2016,10,10,13,30,960.0,78.0,2.7,18.0,730.0,301.55,201.81
2016,10,10,13,45,952.5,76.5,2.7,18.5,703.0,241.94,149.63
2016,10,10,14,0,945.0,75.0,2.7,19.0,676.0,182.25,102.05
2016,10,10,14,15,934.0,74.0,2.65,18.5,642.0,122.79,65.46
2016,10,10,14,30,923.0,73.0,2.6,18.0,608.0,68.48,53.73
2016,10,10,14,45,908.5,71.0,2.55,18.0,567.5,66.87,52.53
2016,10,10,15,0,894.0,69.0,2.5,18.0,527.0,65.18,51.22
2016,10,10,15,15,873.5,66.5,2.35,17.5,481.0,62.97,49.56
2016,10,10,15,30,853.0,64.0,2.2,17.0,435.0,60.66,47.81
2016,10,10,15,45,824.0,60.5,2.1,17.0,385.5,51.52,39.92
2016,10,10,16,0,795.0,57.0,2.0,17.0,336.0,49.02,37.83
2016,10,10,16,15,752.0,53.0,1.75,16.0,283.5,45.97,35.32
2016,10,10,16,30,709.0,49.0,1.5,15.0,231.0,42.93,32.71
2016,10,10,16,45,641.5,43.0,1.3,14.5,179.5,38.02,28.21
