Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,35.66,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,105.78,0.0
2016,10,31,7,15,184.5,35.5,1.95,13.5,58.0,224.89,171.14
2016,10,31,7,30,286.0,53.0,2.2,14.0,94.0,320.88,262.6
2016,10,31,7,45,359.5,66.0,2.5,15.0,137.5,392.46,324.86
2016,10,31,8,0,433.0,79.0,2.8,16.0,181.0,465.39,385.41
2016,10,31,8,15,485.0,88.0,2.85,16.5,225.5,516.32,426.27
2016,10,31,8,30,537.0,97.0,2.9,17.0,270.0,571.35,468.48
2016,10,31,8,45,578.5,103.0,2.95,17.5,313.5,609.37,496.08
2016,10,31,9,0,620.0,109.0,3.0,18.0,357.0,644.37,520.68
2016,10,31,9,15,647.0,114.0,2.9,18.5,396.0,663.75,532.42
2016,10,31,9,30,674.0,119.0,2.8,19.0,435.0,679.74,541.36
2016,10,31,9,45,697.0,122.0,2.7,19.5,469.5,686.98,543.54
2016,10,31,10,0,720.0,125.0,2.6,20.0,504.0,690.59,542.98
2016,10,31,10,15,733.5,127.5,2.5,20.0,531.0,683.1,535.24
2016,10,31,10,30,747.0,130.0,2.4,20.0,558.0,672.16,524.97
2016,10,31,10,45,753.5,133.0,2.3,20.5,578.0,653.58,508.04
2016,10,31,11,0,760.0,136.0,2.2,21.0,598.0,631.9,488.79
2016,10,31,11,15,765.0,137.0,2.1,21.0,610.5,604.34,466.02
2016,10,31,11,30,770.0,138.0,2.0,21.0,623.0,573.99,440.88
2016,10,31,11,45,763.0,142.5,1.9,21.5,626.0,537.93,410.24
2016,10,31,12,0,756.0,147.0,1.8,22.0,629.0,500.12,377.92
2016,10,31,12,15,396.0,203.0,1.7,22.0,455.5,348.29,263.91
2016,10,31,12,30,36.0,259.0,1.6,22.0,282.0,223.81,171.76
2016,10,31,12,45,396.5,198.0,1.5,22.0,442.0,292.72,217.11
2016,10,31,13,0,757.0,137.0,1.4,22.0,602.0,322.42,225.53
2016,10,31,13,15,664.5,157.0,1.4,22.0,556.5,270.74,184.1
2016,10,31,13,30,572.0,177.0,1.4,22.0,511.0,225.77,150.44
2016,10,31,13,45,623.0,160.0,1.4,22.0,508.5,183.31,116.14
2016,10,31,14,0,674.0,143.0,1.4,22.0,506.0,133.32,83.76
2016,10,31,14,15,655.0,138.5,1.45,22.0,473.5,95.58,76.04
2016,10,31,14,30,636.0,134.0,1.5,22.0,441.0,94.05,75.0
2016,10,31,14,45,526.5,139.5,1.6,22.0,379.5,96.43,77.21
2016,10,31,15,0,417.0,145.0,1.7,22.0,318.0,99.85,80.31
2016,10,31,15,15,370.5,140.5,1.75,21.5,282.0,97.7,78.83
2016,10,31,15,30,324.0,136.0,1.8,21.0,246.0,97.51,78.97
2016,10,31,15,45,284.5,120.5,1.85,21.0,207.0,87.23,70.2
2016,10,31,16,0,245.0,105.0,1.9,21.0,168.0,76.69,61.02
2016,10,31,16,15,201.5,86.0,1.8,20.0,130.5,63.59,49.64
2016,10,31,16,30,158.0,67.0,1.7,19.0,93.0,50.17,37.67
2016,10,31,16,45,99.0,46.0,1.65,18.5,60.5,35.01,23.75
2016,10,31,17,0,40.0,25.0,1.6,18.0,28.0,19.83,5.51
2016,10,31,17,15,20.0,12.5,1.7,17.5,14.0,10.67,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,4.5,0.9,10.5,4.5,3.84,0.0
2016,11,1,7,0,0.0,9.0,1.0,11.0,9.0,7.68,0.0
2016,11,1,7,15,4.0,28.5,1.05,11.5,29.0,30.99,18.49
2016,11,1,7,30,8.0,48.0,1.1,12.0,49.0,55.55,41.29
2016,11,1,7,45,23.5,69.0,1.2,12.5,74.0,99.19,79.4
2016,11,1,8,0,39.0,90.0,1.3,13.0,99.0,133.29,109.06
2016,11,1,8,15,56.5,108.5,1.3,13.5,124.5,164.28,135.56
2016,11,1,8,30,74.0,127.0,1.3,14.0,150.0,195.04,161.2
2016,11,1,8,45,75.5,148.5,1.35,14.5,175.5,216.89,178.43
2016,11,1,9,0,77.0,170.0,1.4,15.0,201.0,237.82,194.57
2016,11,1,9,15,40.0,163.0,1.45,15.5,179.0,193.37,156.57
2016,11,1,9,30,3.0,156.0,1.5,16.0,157.0,141.07,112.19
2016,11,1,9,45,6.0,167.5,1.55,16.5,170.5,152.47,121.24
2016,11,1,10,0,9.0,179.0,1.6,17.0,184.0,163.72,129.92
2016,11,1,10,15,4.5,163.5,1.65,17.0,166.0,144.06,113.59
2016,11,1,10,30,0.0,148.0,1.7,17.0,148.0,125.79,98.48
2016,11,1,10,45,6.5,179.5,1.8,17.5,183.5,157.47,123.98
2016,11,1,11,0,13.0,211.0,1.9,18.0,219.0,188.24,148.27
2016,11,1,11,15,13.0,215.5,1.95,18.0,223.5,190.3,149.65
2016,11,1,11,30,13.0,220.0,2.0,18.0,228.0,192.28,151.08
2016,11,1,11,45,25.0,240.5,2.05,18.5,256.5,213.77,167.74
2016,11,1,12,0,37.0,261.0,2.1,19.0,285.0,236.56,185.09
2016,11,1,12,15,36.5,260.0,2.1,19.0,283.5,230.12,179.73
2016,11,1,12,30,36.0,259.0,2.1,19.0,282.0,223.62,174.42
2016,11,1,12,45,52.0,265.0,2.15,19.5,297.0,227.62,176.71
2016,11,1,13,0,68.0,271.0,2.2,20.0,312.0,229.24,176.86
2016,11,1,13,15,61.5,259.5,2.2,20.0,296.0,211.57,162.9
2016,11,1,13,30,55.0,248.0,2.2,20.0,280.0,194.83,149.91
2016,11,1,13,45,39.0,225.5,2.2,20.0,248.0,171.17,132.12
2016,11,1,14,0,23.0,203.0,2.2,20.0,216.0,157.09,122.16
2016,11,1,14,15,17.0,186.0,2.2,20.0,195.5,142.63,116.55
2016,11,1,14,30,11.0,169.0,2.2,20.0,175.0,130.47,106.57
2016,11,1,14,45,6.5,154.0,2.2,20.0,157.5,119.47,97.51
2016,11,1,15,0,2.0,139.0,2.2,20.0,140.0,108.34,88.25
2016,11,1,15,15,1.0,123.5,2.1,19.5,124.0,96.77,78.7
2016,11,1,15,30,0.0,108.0,2.0,19.0,108.0,85.08,68.88
2016,11,1,15,45,0.0,91.0,1.9,19.0,91.0,72.24,57.76
2016,11,1,16,0,0.0,74.0,1.8,19.0,74.0,59.25,46.36
2016,11,1,16,15,0.0,57.5,1.6,18.5,57.5,46.47,35.06
2016,11,1,16,30,0.0,41.0,1.4,18.0,41.0,33.56,23.47
2016,11,1,16,45,0.0,26.5,1.2,17.5,26.5,21.9,12.76
2016,11,1,17,0,0.0,12.0,1.0,17.0,12.0,9.88,0.0
2016,11,1,17,15,0.0,6.0,1.0,16.5,6.0,5.12,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,11.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,12.0,19.0,76.26,0.0
2016,11,2,7,15,203.0,31.0,1.4,12.5,54.5,230.12,169.64
2016,11,2,7,30,314.0,47.0,1.6,13.0,90.0,330.96,270.04
2016,11,2,7,45,395.5,57.5,1.8,14.0,133.5,407.02,336.15
2016,11,2,8,0,477.0,68.0,2.0,15.0,177.0,485.21,400.47
2016,11,2,8,15,529.0,76.0,2.0,15.5,222.0,537.35,441.42
2016,11,2,8,30,581.0,84.0,2.0,16.0,267.0,587.54,479.1
2016,11,2,8,45,622.5,88.5,2.0,17.0,310.0,623.18,503.39
2016,11,2,9,0,664.0,93.0,2.0,18.0,353.0,655.9,524.68
2016,11,2,9,15,689.5,97.5,2.0,18.5,392.0,673.08,534.92
2016,11,2,9,30,715.0,102.0,2.0,19.0,431.0,686.93,542.67
2016,11,2,9,45,735.0,104.5,2.0,20.0,464.5,690.83,542.12
2016,11,2,10,0,755.0,107.0,2.0,21.0,498.0,691.19,538.82
2016,11,2,10,15,768.0,109.0,1.85,21.5,525.5,682.36,528.68
2016,11,2,10,30,781.0,111.0,1.7,22.0,553.0,667.8,514.51
2016,11,2,10,45,790.0,112.5,1.6,23.0,573.0,649.49,496.92
2016,11,2,11,0,799.0,114.0,1.5,24.0,593.0,627.89,476.94
2016,11,2,11,15,804.0,115.0,1.35,24.5,605.5,600.22,453.08
2016,11,2,11,30,809.0,116.0,1.2,25.0,618.0,569.69,426.94
2016,11,2,11,45,812.0,116.0,1.05,25.5,623.0,534.45,397.11
2016,11,2,12,0,815.0,116.0,0.9,26.0,628.0,496.79,365.07
2016,11,2,12,15,813.5,116.0,0.8,26.0,625.0,454.93,330.44
2016,11,2,12,30,812.0,116.0,0.7,26.0,622.0,411.38,293.83
2016,11,2,12,45,801.0,118.0,0.6,26.0,610.0,364.86,254.53
2016,11,2,13,0,790.0,120.0,0.5,26.0,598.0,317.93,214.6
2016,11,2,13,15,782.0,118.0,0.5,26.0,579.5,268.33,173.2
2016,11,2,13,30,774.0,116.0,0.5,26.0,561.0,213.18,129.03
2016,11,2,13,45,762.0,114.0,0.55,26.0,535.0,162.4,92.44
2016,11,2,14,0,750.0,112.0,0.6,26.0,509.0,112.38,65.17
2016,11,2,14,15,732.5,108.5,0.6,26.0,477.0,76.28,58.71
2016,11,2,14,30,715.0,105.0,0.6,26.0,445.0,74.88,57.75
2016,11,2,14,45,691.5,101.0,0.65,26.0,407.5,73.08,56.39
2016,11,2,15,0,668.0,97.0,0.7,26.0,370.0,71.32,55.06
2016,11,2,15,15,634.5,91.5,0.65,25.5,328.0,68.34,52.78
2016,11,2,15,30,601.0,86.0,0.6,25.0,286.0,65.35,50.45
2016,11,2,15,45,557.5,78.0,0.6,24.5,242.0,60.27,46.24
2016,11,2,16,0,514.0,70.0,0.6,24.0,198.0,55.09,41.83
2016,11,2,16,15,445.0,60.0,0.65,23.0,154.0,47.97,35.64
2016,11,2,16,30,376.0,50.0,0.7,22.0,110.0,40.73,29.1
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.5,29.62,18.73
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,17.17,0.98
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,9.39,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.5,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,133.0,14.0,1.1,13.0,19.0,103.26,0.0
2016,11,3,7,15,260.0,27.0,1.3,13.5,55.0,263.01,188.68
2016,11,3,7,30,387.0,40.0,1.5,14.0,91.0,375.09,303.54
2016,11,3,7,45,461.0,49.0,1.75,15.0,134.5,445.6,364.87
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,516.32,422.75
2016,11,3,8,15,521.0,71.5,2.0,16.5,210.0,524.18,429.28
2016,11,3,8,30,507.0,85.0,2.0,17.0,242.0,529.27,432.67
2016,11,3,8,45,479.0,105.5,2.0,17.5,271.5,522.67,425.54
2016,11,3,9,0,451.0,126.0,2.0,18.0,301.0,520.06,420.98
2016,11,3,9,15,522.5,124.0,2.15,19.0,347.0,564.95,453.92
2016,11,3,9,30,594.0,122.0,2.3,20.0,393.0,614.99,489.19
2016,11,3,9,45,681.0,110.0,2.5,21.0,443.5,654.38,516.54
2016,11,3,10,0,768.0,98.0,2.7,22.0,494.0,684.92,536.9
2016,11,3,10,15,780.5,100.5,2.7,22.5,520.5,676.77,527.88
2016,11,3,10,30,793.0,103.0,2.7,23.0,547.0,665.11,516.51
2016,11,3,10,45,802.0,104.0,2.75,23.5,567.5,646.1,499.96
2016,11,3,11,0,811.0,105.0,2.8,24.0,588.0,623.82,480.85
2016,11,3,11,15,816.0,106.0,2.75,24.0,600.5,595.96,457.91
2016,11,3,11,30,821.0,107.0,2.7,24.0,613.0,565.22,432.45
2016,11,3,11,45,823.5,107.0,2.7,24.5,618.0,529.49,402.14
2016,11,3,12,0,826.0,107.0,2.7,25.0,623.0,491.36,369.44
2016,11,3,12,15,825.0,106.5,2.65,25.0,620.0,449.05,333.52
2016,11,3,12,30,824.0,106.0,2.6,25.0,617.0,404.98,295.45
2016,11,3,12,45,804.0,112.0,2.55,25.5,603.0,358.62,254.77
2016,11,3,13,0,784.0,118.0,2.5,26.0,589.0,312.55,214.29
2016,11,3,13,15,776.0,116.5,2.45,26.0,570.5,263.79,172.37
2016,11,3,13,30,768.0,115.0,2.4,26.0,552.0,209.48,127.92
2016,11,3,13,45,758.0,112.0,2.4,26.0,527.0,158.67,90.69
2016,11,3,14,0,748.0,109.0,2.4,26.0,502.0,108.42,63.18
2016,11,3,14,15,730.0,105.5,2.3,26.0,470.0,74.38,57.26
2016,11,3,14,30,712.0,102.0,2.2,26.0,438.0,72.91,56.2
2016,11,3,14,45,563.0,121.0,2.15,26.0,373.0,86.28,67.58
2016,11,3,15,0,414.0,140.0,2.1,26.0,308.0,96.95,76.69
2016,11,3,15,15,504.5,112.0,1.9,25.5,293.5,80.4,63.02
2016,11,3,15,30,595.0,84.0,1.7,25.0,279.0,63.88,49.22
2016,11,3,15,45,548.0,76.5,1.5,24.5,235.5,59.12,45.28
2016,11,3,16,0,501.0,69.0,1.3,24.0,192.0,54.31,41.14
2016,11,3,16,15,429.5,59.5,1.25,23.0,148.5,47.59,35.28
2016,11,3,16,30,358.0,50.0,1.2,22.0,105.0,40.79,29.09
2016,11,3,16,45,255.0,35.5,1.15,21.0,67.5,27.5,16.88
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,16.37,0.0
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,8.96,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.5,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,127.0,14.0,3.6,13.0,18.0,98.74,0.0
2016,11,4,7,15,261.0,27.0,3.65,13.0,54.5,260.47,182.51
2016,11,4,7,30,395.0,40.0,3.7,13.0,91.0,379.31,310.45
2016,11,4,7,45,496.5,46.5,3.8,13.5,138.0,467.31,388.11
2016,11,4,8,0,598.0,53.0,3.9,14.0,185.0,555.69,461.78
2016,11,4,8,15,650.0,58.5,4.0,14.5,232.0,604.68,501.37
2016,11,4,8,30,702.0,64.0,4.1,15.0,279.0,646.48,533.59
2016,11,4,8,45,747.5,65.5,4.25,15.5,325.0,682.13,559.99
2016,11,4,9,0,793.0,67.0,4.4,16.0,371.0,714.45,583.22
2016,11,4,9,15,816.5,69.5,4.35,16.0,411.5,727.62,591.55
2016,11,4,9,30,840.0,72.0,4.3,16.0,452.0,737.19,597.12
2016,11,4,9,45,868.5,70.0,4.3,16.5,489.0,734.85,592.86
2016,11,4,10,0,897.0,68.0,4.3,17.0,526.0,735.44,590.98
2016,11,4,10,15,908.5,69.5,4.2,17.0,554.5,724.05,580.95
2016,11,4,10,30,920.0,71.0,4.1,17.0,583.0,708.96,567.9
2016,11,4,10,45,929.0,71.5,4.05,17.5,604.5,687.41,548.21
2016,11,4,11,0,938.0,72.0,4.0,18.0,626.0,662.33,525.67
2016,11,4,11,15,942.5,72.5,3.95,18.0,639.5,631.11,499.16
2016,11,4,11,30,947.0,73.0,3.9,18.0,653.0,596.75,469.77
2016,11,4,11,45,950.0,72.5,3.85,18.5,658.5,557.65,435.29
2016,11,4,12,0,953.0,72.0,3.8,19.0,664.0,515.82,398.05
2016,11,4,12,15,952.5,72.0,3.7,19.0,661.0,470.41,357.87
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,422.88,315.1
2016,11,4,12,45,951.5,70.5,3.55,19.5,647.0,372.14,268.51
2016,11,4,13,0,951.0,69.0,3.5,20.0,636.0,319.75,220.27
2016,11,4,13,15,945.0,68.0,3.4,20.0,617.0,265.09,171.33
2016,11,4,13,30,939.0,67.0,3.3,20.0,598.0,209.75,124.16
2016,11,4,13,45,931.0,65.5,3.25,20.0,572.0,153.35,82.05
2016,11,4,14,0,923.0,64.0,3.2,20.0,546.0,96.96,52.07
2016,11,4,14,15,910.0,62.5,3.1,19.5,512.5,60.83,47.21
2016,11,4,14,30,897.0,61.0,3.0,19.0,479.0,59.38,46.18
2016,11,4,14,45,879.0,58.5,2.95,19.0,440.0,57.08,44.3
2016,11,4,15,0,861.0,56.0,2.9,19.0,401.0,54.7,42.34
2016,11,4,15,15,833.5,53.5,2.7,18.5,357.0,52.13,40.27
2016,11,4,15,30,806.0,51.0,2.5,18.0,313.0,49.47,38.08
2016,11,4,15,45,765.5,47.5,2.35,18.0,266.0,41.8,31.33
2016,11,4,16,0,725.0,44.0,2.2,18.0,219.0,38.99,28.77
2016,11,4,16,15,659.5,39.0,1.95,17.0,171.0,34.76,24.95
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,30.58,20.97
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,23.49,13.88
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,16.41,0.0
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,7.68,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,111.0,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,222.0,13.0,1.5,5.0,19.0,162.13,0.0
2016,11,5,7,15,370.5,23.0,1.6,5.5,58.5,320.6,220.35
2016,11,5,7,30,519.0,33.0,1.7,6.0,98.0,450.15,370.6
2016,11,5,7,45,598.0,39.5,1.85,7.0,145.5,524.19,437.25
2016,11,5,8,0,677.0,46.0,2.0,8.0,193.0,597.55,498.31
2016,11,5,8,15,725.0,50.5,1.95,8.5,241.0,643.71,534.76
2016,11,5,8,30,773.0,55.0,1.9,9.0,289.0,687.5,567.28
2016,11,5,8,45,804.5,58.0,1.85,10.0,334.0,713.9,583.99
2016,11,5,9,0,836.0,61.0,1.8,11.0,379.0,737.05,597.51
2016,11,5,9,15,858.0,63.5,1.65,11.5,419.5,741.84,597.15
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,750.22,599.38
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.5,749.2,594.04
2016,11,5,10,0,912.0,69.0,1.3,14.0,531.0,744.46,586.2
2016,11,5,10,15,922.5,70.5,1.1,14.0,559.0,732.02,574.03
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,715.88,558.6
2016,11,5,10,45,939.5,73.0,0.75,14.5,608.0,692.89,537.11
2016,11,5,11,0,946.0,74.0,0.6,15.0,629.0,666.44,513.06
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.0,634.64,485.66
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,599.72,455.72
2016,11,5,11,45,955.5,75.0,0.3,16.5,660.0,560.06,421.97
2016,11,5,12,0,957.0,75.0,0.2,17.0,665.0,517.76,385.77
2016,11,5,12,15,955.5,75.0,0.25,17.0,661.5,471.74,348.06
2016,11,5,12,30,954.0,75.0,0.3,17.0,658.0,423.68,307.59
2016,11,5,12,45,951.5,74.0,0.35,17.0,647.0,372.62,263.67
2016,11,5,13,0,949.0,73.0,0.4,17.0,636.0,320.09,217.74
2016,11,5,13,15,942.5,72.0,0.45,17.0,616.5,265.41,170.31
2016,11,5,13,30,936.0,71.0,0.5,17.0,597.0,210.1,124.32
2016,11,5,13,45,925.0,70.0,0.55,17.5,570.0,153.9,83.16
2016,11,5,14,0,914.0,69.0,0.6,18.0,543.0,98.0,54.32
2016,11,5,14,15,900.0,67.5,0.6,17.5,509.5,64.14,50.43
2016,11,5,14,30,886.0,66.0,0.6,17.0,476.0,62.72,49.49
2016,11,5,14,45,864.5,64.0,0.6,17.0,436.5,60.78,47.92
2016,11,5,15,0,843.0,62.0,0.6,17.0,397.0,52.83,41.08
2016,11,5,15,15,814.0,59.0,0.55,17.0,353.0,50.65,39.26
2016,11,5,15,30,785.0,56.0,0.5,17.0,309.0,48.47,37.4
2016,11,5,15,45,741.5,52.0,0.5,17.0,261.5,45.36,34.65
2016,11,5,16,0,698.0,48.0,0.5,17.0,214.0,42.26,31.82
2016,11,5,16,15,629.0,42.0,0.55,16.0,166.5,37.29,27.31
2016,11,5,16,30,560.0,36.0,0.6,15.0,119.0,32.34,22.6
2016,11,5,16,45,437.5,27.0,0.65,14.0,76.5,24.39,14.56
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,16.42,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,7.68,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.5,6.0,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,231.0,12.0,1.7,4.0,17.0,166.68,0.0
2016,11,6,7,15,383.0,21.5,1.85,4.5,56.5,325.44,212.57
2016,11,6,7,30,535.0,31.0,2.0,5.0,96.0,458.06,377.74
2016,11,6,7,45,617.0,36.5,2.2,6.0,143.5,532.68,446.33
2016,11,6,8,0,699.0,42.0,2.4,7.0,191.0,606.73,508.85
2016,11,6,8,15,746.5,46.0,2.25,7.5,239.5,651.66,544.38
2016,11,6,8,30,794.0,50.0,2.1,8.0,288.0,694.3,575.81
2016,11,6,8,45,827.0,52.5,1.95,9.0,333.5,713.79,586.8
2016,11,6,9,0,860.0,55.0,1.8,10.0,379.0,737.43,600.08
2016,11,6,9,15,881.0,57.0,1.85,11.0,419.5,747.95,604.67
2016,11,6,9,30,902.0,59.0,1.9,12.0,460.0,754.93,606.6
2016,11,6,9,45,919.0,60.0,2.0,13.5,495.5,753.95,601.99
2016,11,6,10,0,936.0,61.0,2.1,15.0,531.0,749.17,594.76
2016,11,6,10,15,946.0,62.0,2.05,15.5,559.5,735.58,582.38
2016,11,6,10,30,956.0,63.0,2.0,16.0,588.0,718.27,567.05
2016,11,6,10,45,963.0,64.0,2.0,16.5,609.0,695.28,546.91
2016,11,6,11,0,970.0,65.0,2.0,17.0,630.0,668.73,523.95
2016,11,6,11,15,973.5,65.5,1.95,17.5,643.0,636.14,495.94
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,600.4,465.17
2016,11,6,11,45,978.0,66.0,1.85,18.5,661.0,559.89,430.32
2016,11,6,12,0,979.0,66.0,1.8,19.0,666.0,516.73,392.76
2016,11,6,12,15,978.0,66.0,1.75,19.0,662.5,470.26,352.54
2016,11,6,12,30,977.0,66.0,1.7,19.0,659.0,421.66,309.68
2016,11,6,12,45,973.0,66.0,1.7,19.0,647.5,370.17,263.83
2016,11,6,13,0,969.0,66.0,1.7,19.0,636.0,317.27,216.31
2016,11,6,13,15,962.5,65.0,1.65,19.0,617.0,261.81,167.24
2016,11,6,13,30,956.0,64.0,1.6,19.0,598.0,205.7,120.06
2016,11,6,13,45,946.5,63.0,1.55,19.5,571.0,148.85,78.37
2016,11,6,14,0,937.0,62.0,1.5,20.0,544.0,92.12,49.67
2016,11,6,14,15,923.0,60.5,1.45,19.5,510.5,59.56,46.12
2016,11,6,14,30,909.0,59.0,1.4,19.0,477.0,58.06,45.07
2016,11,6,14,45,889.5,57.0,1.4,19.0,437.0,56.06,43.45
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,54.0,41.75
2016,11,6,15,15,841.5,52.5,1.25,18.5,353.0,51.38,39.64
2016,11,6,15,30,813.0,50.0,1.1,18.0,309.0,48.69,37.42
2016,11,6,15,45,770.5,46.5,1.0,18.0,261.5,41.08,30.72
2016,11,6,16,0,728.0,43.0,0.9,18.0,214.0,38.23,28.11
2016,11,6,16,15,659.5,38.0,0.9,17.0,166.0,33.96,24.23
2016,11,6,16,30,591.0,33.0,0.9,16.0,118.0,29.75,20.19
2016,11,6,16,45,465.5,24.5,0.95,15.0,75.5,22.15,12.44
2016,11,6,17,0,340.0,16.0,1.0,14.0,33.0,14.54,0.0
2016,11,6,17,15,170.0,8.0,1.0,13.5,16.5,6.83,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,7,6,45,88.0,5.5,1.95,5.0,7.0,0.0,0.0
2016,11,7,7,0,176.0,11.0,2.1,5.0,14.0,128.03,0.0
2016,11,7,7,15,329.0,21.0,2.25,5.5,51.0,292.96,177.29
2016,11,7,7,30,482.0,31.0,2.4,6.0,88.0,417.96,344.39
2016,11,7,7,45,564.5,37.5,2.55,7.0,134.0,493.17,414.1
2016,11,7,8,0,647.0,44.0,2.7,8.0,180.0,568.06,477.65
2016,11,7,8,15,696.5,48.5,2.75,8.5,226.5,614.71,516.06
2016,11,7,8,30,746.0,53.0,2.8,9.0,273.0,659.16,550.73
2016,11,7,8,45,778.5,56.0,2.85,10.0,317.0,686.08,569.27
2016,11,7,9,0,811.0,59.0,2.9,11.0,361.0,709.89,584.65
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.0,715.21,586.3
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,724.16,590.7
2016,11,7,9,45,872.0,65.5,2.9,12.5,475.5,723.48,587.77
2016,11,7,10,0,888.0,67.0,2.9,13.0,510.0,719.17,582.29
2016,11,7,10,15,899.5,68.5,2.8,13.5,538.0,707.99,571.32
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,693.16,556.82
2016,11,7,10,45,918.5,71.0,2.65,14.5,587.0,671.54,537.04
2016,11,7,11,0,926.0,72.0,2.6,15.0,608.0,646.48,514.51
2016,11,7,11,15,930.5,72.5,2.55,15.0,621.5,615.79,488.38
2016,11,7,11,30,935.0,73.0,2.5,15.0,635.0,582.03,459.4
2016,11,7,11,45,937.5,73.5,2.45,15.5,640.0,544.28,425.94
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,503.85,389.73
2016,11,7,12,15,939.5,74.0,2.35,16.0,642.5,459.18,350.17
2016,11,7,12,30,939.0,74.0,2.3,16.0,640.0,412.42,308.02
2016,11,7,12,45,936.5,73.0,2.3,16.5,629.5,362.29,262.0
2016,11,7,13,0,934.0,72.0,2.3,17.0,619.0,310.71,214.51
2016,11,7,13,15,928.5,71.0,2.25,17.0,600.0,257.25,166.59
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,203.06,120.6
2016,11,7,13,45,913.5,69.0,2.2,17.5,555.0,147.95,80.09
2016,11,7,14,0,904.0,68.0,2.2,18.0,529.0,92.99,52.53
2016,11,7,14,15,890.0,66.0,2.15,17.5,496.0,62.91,49.45
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,61.13,48.14
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.5,59.19,46.56
2016,11,7,15,0,836.0,60.0,2.1,17.0,386.0,51.31,39.74
2016,11,7,15,15,806.5,57.0,1.9,16.5,342.0,49.09,37.95
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,46.86,36.11
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.5,43.71,33.37
2016,11,7,16,0,688.0,46.0,1.3,15.0,205.0,40.57,30.53
2016,11,7,16,15,616.5,40.0,1.2,14.0,158.0,35.54,25.92
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,30.54,21.11
2016,11,7,16,45,413.0,25.0,1.05,12.0,70.0,22.53,12.74
2016,11,7,17,0,281.0,16.0,1.0,11.0,29.0,14.51,0.0
2016,11,7,17,15,140.5,8.0,1.0,10.5,14.5,6.83,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,86.5,5.0,1.0,4.5,6.5,0.0,0.0
2016,11,8,7,0,173.0,10.0,1.0,5.0,13.0,124.63,0.0
2016,11,8,7,15,331.5,20.0,1.1,6.0,49.5,282.49,152.7
2016,11,8,7,30,490.0,30.0,1.2,7.0,86.0,420.96,340.85
2016,11,8,7,45,392.0,50.5,1.3,8.0,108.5,387.89,323.46
2016,11,8,8,0,294.0,71.0,1.4,9.0,131.0,341.2,287.46
2016,11,8,8,15,320.0,85.0,1.5,9.5,165.5,376.41,318.09
2016,11,8,8,30,346.0,99.0,1.6,10.0,200.0,410.52,345.93
2016,11,8,8,45,453.5,98.5,1.7,11.0,252.5,486.87,407.14
2016,11,8,9,0,561.0,98.0,1.8,12.0,305.0,569.67,470.5
2016,11,8,9,15,544.0,115.0,1.85,12.5,333.5,568.69,466.65
2016,11,8,9,30,527.0,132.0,1.9,13.0,362.0,559.06,456.87
2016,11,8,9,45,546.5,138.5,2.0,13.5,393.5,568.65,462.56
2016,11,8,10,0,566.0,145.0,2.1,14.0,425.0,575.38,465.75
2016,11,8,10,15,725.0,113.5,2.1,14.5,492.0,642.55,515.64
2016,11,8,10,30,884.0,82.0,2.1,15.0,559.0,685.65,545.91
2016,11,8,10,45,731.0,127.5,2.15,15.5,532.0,614.04,487.51
2016,11,8,11,0,578.0,173.0,2.2,16.0,505.0,531.84,422.11
2016,11,8,11,15,511.0,201.0,2.2,16.5,499.0,494.12,390.54
2016,11,8,11,30,444.0,229.0,2.2,17.0,493.0,457.56,359.71
2016,11,8,11,45,333.0,254.5,2.2,17.5,453.5,393.71,308.4
2016,11,8,12,0,222.0,280.0,2.2,18.0,414.0,339.35,264.92
2016,11,8,12,15,359.5,246.5,2.15,18.0,462.5,355.87,274.96
2016,11,8,12,30,497.0,213.0,2.1,18.0,511.0,358.22,271.68
2016,11,8,12,45,485.0,213.5,2.05,18.5,500.0,323.5,240.94
2016,11,8,13,0,473.0,214.0,2.0,19.0,489.0,289.04,210.68
2016,11,8,13,15,468.0,207.0,1.95,19.0,472.0,251.16,178.44
2016,11,8,13,30,463.0,200.0,1.9,19.0,455.0,213.46,147.68
2016,11,8,13,45,553.0,163.5,1.9,19.5,454.0,165.82,108.21
2016,11,8,14,0,643.0,127.0,1.9,20.0,453.0,108.79,71.07
2016,11,8,14,15,392.5,162.5,1.7,19.5,357.5,108.1,87.75
2016,11,8,14,30,142.0,198.0,1.5,19.0,262.0,136.65,112.39
2016,11,8,14,45,133.5,182.5,1.3,18.5,239.0,127.21,104.7
2016,11,8,15,0,125.0,167.0,1.1,18.0,216.0,117.49,96.78
2016,11,8,15,15,119.5,148.0,1.1,17.0,190.5,105.56,87.07
2016,11,8,15,30,114.0,129.0,1.1,16.0,165.0,93.27,76.82
2016,11,8,15,45,102.5,109.5,1.15,15.5,138.0,80.29,65.58
2016,11,8,16,0,91.0,90.0,1.2,15.0,111.0,66.96,53.78
2016,11,8,16,15,75.0,70.0,1.25,14.5,84.5,52.95,41.12
2016,11,8,16,30,59.0,50.0,1.3,14.0,58.0,38.58,27.92
2016,11,8,16,45,29.5,32.0,1.4,13.5,36.0,25.47,14.72
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,11.56,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,5.97,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,116.5,21.0,1.85,9.5,34.0,137.61,60.77
2016,11,9,7,30,233.0,42.0,2.0,10.0,68.0,262.15,211.39
2016,11,9,7,45,316.5,56.0,2.15,10.5,109.5,338.67,282.31
2016,11,9,8,0,400.0,70.0,2.3,11.0,151.0,417.28,350.35
2016,11,9,8,15,459.0,80.0,2.5,11.5,195.0,472.66,397.15
2016,11,9,8,30,518.0,90.0,2.7,12.0,239.0,530.86,444.25
2016,11,9,8,45,576.5,93.5,2.9,12.5,284.0,578.2,481.4
2016,11,9,9,0,635.0,97.0,3.1,13.0,329.0,622.23,514.88
2016,11,9,9,15,666.0,102.0,3.35,13.5,368.5,643.92,530.2
2016,11,9,9,30,697.0,107.0,3.6,14.0,408.0,662.2,542.6
2016,11,9,9,45,743.0,103.0,3.9,14.5,447.0,677.65,553.11
2016,11,9,10,0,789.0,99.0,4.2,15.0,486.0,685.55,557.67
2016,11,9,10,15,394.5,60.5,4.35,15.0,254.0,352.08,292.54
2016,11,9,10,30,0.0,22.0,4.5,15.0,22.0,18.18,9.71
2016,11,9,10,45,7.0,113.5,4.7,15.5,117.5,99.55,78.02
2016,11,9,11,0,14.0,205.0,4.9,16.0,213.0,183.68,146.92
2016,11,9,11,15,10.0,197.0,5.0,16.0,203.0,172.44,137.41
2016,11,9,11,30,6.0,189.0,5.1,16.0,193.0,161.89,128.65
2016,11,9,11,45,243.0,205.0,5.25,16.0,351.0,305.47,245.24
2016,11,9,12,0,480.0,221.0,5.4,16.0,509.0,415.32,329.24
2016,11,9,12,15,444.0,230.0,5.4,16.0,495.5,379.37,297.88
2016,11,9,12,30,408.0,239.0,5.4,16.0,482.0,343.24,266.79
2016,11,9,12,45,662.5,159.5,5.4,16.0,545.5,338.18,253.2
2016,11,9,13,0,917.0,80.0,5.4,16.0,609.0,308.61,216.02
2016,11,9,13,15,909.5,79.0,5.35,15.5,590.0,255.59,168.09
2016,11,9,13,30,902.0,78.0,5.3,15.0,571.0,202.07,122.49
2016,11,9,13,45,894.0,75.5,5.25,15.0,545.0,147.14,82.03
2016,11,9,14,0,886.0,73.0,5.2,15.0,519.0,92.27,54.9
2016,11,9,14,15,870.5,71.0,5.15,15.0,485.5,66.05,52.76
2016,11,9,14,30,855.0,69.0,5.1,15.0,452.0,57.5,45.35
2016,11,9,14,45,832.0,67.0,5.1,15.0,413.0,56.21,44.32
2016,11,9,15,0,809.0,65.0,5.1,15.0,374.0,54.95,43.3
2016,11,9,15,15,777.5,61.5,4.95,14.5,331.0,52.44,41.25
2016,11,9,15,30,746.0,58.0,4.8,14.0,288.0,49.94,39.14
2016,11,9,15,45,696.0,53.5,4.7,13.5,241.5,46.46,36.07
2016,11,9,16,0,646.0,49.0,4.6,13.0,195.0,43.01,32.9
2016,11,9,16,15,570.0,42.5,4.3,12.5,149.0,37.66,27.87
2016,11,9,16,30,494.0,36.0,4.0,12.0,103.0,29.67,20.3
2016,11,9,16,45,356.5,26.0,3.75,11.5,63.5,21.52,11.39
2016,11,9,17,0,219.0,16.0,3.5,11.0,24.0,13.66,0.0
2016,11,9,17,15,109.5,8.0,3.35,10.5,12.0,6.83,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
