Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.5,11.5,1.75,-0.5,27.5,151.64,0.0
2016,11,20,7,30,433.0,23.0,2.1,0.0,55.0,348.5,231.87
2016,11,20,7,45,538.0,30.5,2.5,0.5,99.5,442.41,371.52
2016,11,20,8,0,643.0,38.0,2.9,1.0,144.0,530.73,454.41
2016,11,20,8,15,702.0,43.0,3.05,1.5,190.5,583.23,501.81
2016,11,20,8,30,761.0,48.0,3.2,2.0,237.0,633.6,544.8
2016,11,20,8,45,798.0,51.5,3.4,2.5,281.5,663.66,569.55
2016,11,20,9,0,835.0,55.0,3.6,3.0,326.0,690.59,590.66
2016,11,20,9,15,859.5,57.5,3.6,3.5,366.5,697.54,594.32
2016,11,20,9,30,884.0,60.0,3.6,4.0,407.0,707.4,600.06
2016,11,20,9,45,903.0,61.5,3.65,4.5,442.0,708.53,598.91
2016,11,20,10,0,922.0,63.0,3.7,5.0,477.0,705.95,594.85
2016,11,20,10,15,933.5,64.0,3.7,5.5,505.0,693.98,582.12
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,678.35,566.39
2016,11,20,10,45,953.0,65.5,3.75,6.5,554.0,656.36,545.62
2016,11,20,11,0,961.0,66.0,3.8,7.0,575.0,630.89,521.8
2016,11,20,11,15,965.0,66.5,3.8,7.0,588.0,599.8,493.9
2016,11,20,11,30,969.0,67.0,3.8,7.0,601.0,565.61,462.91
2016,11,20,11,45,969.5,67.0,3.85,7.5,606.0,526.28,426.44
2016,11,20,12,0,970.0,67.0,3.9,8.0,611.0,484.4,387.13
2016,11,20,12,15,968.0,67.0,3.9,8.0,608.0,439.14,344.86
2016,11,20,12,30,966.0,67.0,3.9,8.0,605.0,391.88,300.03
2016,11,20,12,45,960.0,67.0,3.95,8.5,593.5,341.65,251.79
2016,11,20,13,0,954.0,67.0,4.0,9.0,582.0,290.19,202.66
2016,11,20,13,15,946.5,66.5,4.0,9.0,563.5,237.05,153.87
2016,11,20,13,30,939.0,66.0,4.0,9.0,545.0,183.3,108.31
2016,11,20,13,45,923.5,66.0,4.05,9.5,518.0,128.89,70.54
2016,11,20,14,0,908.0,66.0,4.1,10.0,491.0,75.15,49.4
2016,11,20,14,15,892.0,64.5,4.1,9.5,458.5,61.6,50.06
2016,11,20,14,30,876.0,63.0,4.1,9.0,426.0,60.07,48.9
2016,11,20,14,45,847.5,61.5,4.1,9.0,387.0,52.63,42.27
2016,11,20,15,0,819.0,60.0,4.1,9.0,348.0,51.58,41.39
2016,11,20,15,15,785.5,57.0,3.95,8.5,305.5,49.34,39.48
2016,11,20,15,30,752.0,54.0,3.8,8.0,263.0,47.13,37.53
2016,11,20,15,45,694.5,50.0,3.65,8.0,217.0,43.94,34.52
2016,11,20,16,0,637.0,46.0,3.5,8.0,171.0,40.83,31.44
2016,11,20,16,15,552.5,38.5,3.15,7.0,126.5,34.47,25.37
2016,11,20,16,30,468.0,31.0,2.8,6.0,82.0,28.1,18.81
2016,11,20,16,45,234.0,15.5,2.45,5.0,41.0,12.52,0.73
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,179.5,11.5,1.5,-1.0,24.0,126.92,0.0
2016,11,21,7,30,359.0,23.0,1.8,0.0,48.0,305.58,189.42
2016,11,21,7,45,468.5,31.5,2.15,0.5,90.5,393.45,329.99
2016,11,21,8,0,578.0,40.0,2.5,1.0,133.0,485.11,415.8
2016,11,21,8,15,641.5,45.5,2.75,1.5,178.0,541.12,466.49
2016,11,21,8,30,705.0,51.0,3.0,2.0,223.0,595.06,512.98
2016,11,21,8,45,746.5,54.5,3.25,2.5,267.0,628.35,540.75
2016,11,21,9,0,788.0,58.0,3.5,3.0,311.0,658.58,564.9
2016,11,21,9,15,815.0,60.5,3.5,3.5,350.5,673.87,575.37
2016,11,21,9,30,842.0,63.0,3.5,4.0,390.0,685.65,582.7
2016,11,21,9,45,864.5,64.0,3.5,5.0,425.0,683.01,577.42
2016,11,21,10,0,887.0,65.0,3.5,6.0,460.0,682.75,573.76
2016,11,21,10,15,900.0,66.5,3.5,6.5,488.5,673.01,562.88
2016,11,21,10,30,913.0,68.0,3.5,7.0,517.0,659.64,549.01
2016,11,21,10,45,923.5,68.0,3.5,7.5,538.5,639.44,529.62
2016,11,21,11,0,934.0,68.0,3.5,8.0,560.0,615.74,507.22
2016,11,21,11,15,939.5,68.5,3.5,8.0,573.5,586.37,480.83
2016,11,21,11,30,945.0,69.0,3.5,8.0,587.0,553.88,451.38
2016,11,21,11,45,948.5,68.5,3.5,8.5,593.0,516.42,416.52
2016,11,21,12,0,952.0,68.0,3.5,9.0,599.0,476.25,378.76
2016,11,21,12,15,952.0,68.0,3.5,9.5,597.0,432.62,337.44
2016,11,21,12,30,952.0,68.0,3.5,10.0,595.0,386.84,293.62
2016,11,21,12,45,949.5,67.5,3.5,10.5,585.0,337.92,246.82
2016,11,21,13,0,947.0,67.0,3.5,11.0,575.0,287.49,198.89
2016,11,21,13,15,941.0,66.0,3.5,11.0,557.0,234.68,150.83
2016,11,21,13,30,935.0,65.0,3.5,11.0,539.0,181.15,105.86
2016,11,21,13,45,925.5,63.5,3.5,11.0,514.0,126.45,68.18
2016,11,21,14,0,916.0,62.0,3.5,11.0,489.0,71.86,46.78
2016,11,21,14,15,901.0,60.5,3.45,11.0,457.0,58.86,47.33
2016,11,21,14,30,886.0,59.0,3.4,11.0,425.0,57.32,46.06
2016,11,21,14,45,865.0,57.0,3.4,11.0,387.0,55.27,44.31
2016,11,21,15,0,844.0,55.0,3.4,11.0,349.0,53.16,42.49
2016,11,21,15,15,812.5,52.0,3.1,10.5,306.5,45.57,35.76
2016,11,21,15,30,781.0,49.0,2.8,10.0,264.0,43.22,33.7
2016,11,21,15,45,731.5,45.0,2.55,9.5,219.0,39.92,30.67
2016,11,21,16,0,682.0,41.0,2.3,9.0,174.0,36.65,27.55
2016,11,21,16,15,599.5,35.0,2.1,7.5,129.0,31.48,22.63
2016,11,21,16,30,517.0,29.0,1.9,6.0,84.0,26.36,17.25
2016,11,21,16,45,258.5,14.5,1.7,5.0,42.0,12.76,0.31
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,206.5,10.5,1.15,-2.0,24.5,143.15,0.0
2016,11,22,7,30,413.0,21.0,1.3,-1.0,49.0,328.25,185.41
2016,11,22,7,45,519.5,28.5,1.45,-0.5,92.0,424.6,352.72
2016,11,22,8,0,626.0,36.0,1.6,0.0,135.0,512.96,435.84
2016,11,22,8,15,687.0,41.0,1.6,0.5,180.5,566.32,483.02
2016,11,22,8,30,748.0,46.0,1.6,1.0,226.0,617.76,525.73
2016,11,22,8,45,787.0,49.0,1.65,1.5,270.0,648.45,550.17
2016,11,22,9,0,826.0,52.0,1.7,2.0,314.0,669.73,566.08
2016,11,22,9,15,851.0,54.5,1.8,2.5,354.0,683.48,575.82
2016,11,22,9,30,876.0,57.0,1.9,3.0,394.0,693.89,582.61
2016,11,22,9,45,683.5,100.5,2.0,4.0,377.5,607.62,510.8
2016,11,22,10,0,491.0,144.0,2.1,5.0,361.0,503.28,423.46
2016,11,22,10,15,713.5,102.5,2.0,5.5,440.0,596.81,497.9
2016,11,22,10,30,936.0,61.0,1.9,6.0,519.0,664.36,547.79
2016,11,22,10,45,944.0,62.0,1.85,7.0,540.0,643.43,526.15
2016,11,22,11,0,952.0,63.0,1.8,8.0,561.0,619.03,502.46
2016,11,22,11,15,956.5,63.5,1.7,8.5,574.5,588.77,474.61
2016,11,22,11,30,961.0,64.0,1.6,9.0,588.0,555.4,443.95
2016,11,22,11,45,963.5,63.5,1.55,9.5,593.0,517.1,409.21
2016,11,22,12,0,966.0,63.0,1.5,10.0,598.0,476.12,371.66
2016,11,22,12,15,964.0,63.0,1.4,10.5,595.5,431.35,330.23
2016,11,22,12,30,962.0,63.0,1.3,11.0,593.0,384.59,286.52
2016,11,22,12,45,955.0,64.0,1.2,11.5,582.0,335.45,240.59
2016,11,22,13,0,948.0,65.0,1.1,12.0,571.0,285.14,193.88
2016,11,22,13,15,940.0,64.5,1.0,12.0,552.5,232.46,146.98
2016,11,22,13,30,932.0,64.0,0.9,12.0,534.0,179.23,103.23
2016,11,22,13,45,920.5,62.5,0.85,12.0,508.0,124.66,66.44
2016,11,22,14,0,909.0,61.0,0.8,12.0,482.0,70.41,45.76
2016,11,22,14,15,893.5,59.5,0.7,12.0,450.0,58.03,46.43
2016,11,22,14,30,878.0,58.0,0.6,12.0,418.0,56.48,45.16
2016,11,22,14,45,856.5,55.5,0.55,12.0,380.5,54.06,43.1
2016,11,22,15,0,835.0,53.0,0.5,12.0,343.0,51.57,40.95
2016,11,22,15,15,803.0,50.0,0.4,11.5,301.0,48.52,38.34
2016,11,22,15,30,771.0,47.0,0.3,11.0,259.0,41.51,32.09
2016,11,22,15,45,722.5,43.0,0.25,11.0,214.0,38.17,29.0
2016,11,22,16,0,674.0,39.0,0.2,11.0,169.0,34.86,25.81
2016,11,22,16,15,592.0,33.0,0.3,10.5,125.0,29.64,20.77
2016,11,22,16,30,510.0,27.0,0.4,10.0,81.0,24.47,15.31
2016,11,22,16,45,255.0,13.5,0.55,9.5,40.5,11.85,0.0
2016,11,22,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,57.5,11.0,1.05,0.5,15.0,46.6,0.0
2016,11,23,7,30,115.0,22.0,1.1,1.0,30.0,134.59,63.78
2016,11,23,7,45,165.0,38.0,1.2,2.0,59.0,200.57,164.87
2016,11,23,8,0,215.0,54.0,1.3,3.0,88.0,253.41,215.69
2016,11,23,8,15,243.0,70.5,1.25,3.5,119.5,276.42,237.91
2016,11,23,8,30,271.0,87.0,1.2,4.0,151.0,313.88,270.5
2016,11,23,8,45,292.0,100.5,1.15,4.5,182.0,340.91,292.94
2016,11,23,9,0,313.0,114.0,1.1,5.0,213.0,366.75,313.47
2016,11,23,9,15,311.5,130.5,0.95,5.5,239.0,378.91,321.25
2016,11,23,9,30,310.0,147.0,0.8,6.0,265.0,389.28,327.19
2016,11,23,9,45,320.0,160.0,0.7,7.0,291.5,401.72,334.33
2016,11,23,10,0,330.0,173.0,0.6,8.0,318.0,412.3,339.62
2016,11,23,10,15,586.0,126.5,0.85,9.0,403.5,537.64,438.62
2016,11,23,10,30,842.0,80.0,1.1,10.0,489.0,629.3,507.27
2016,11,23,10,45,849.5,82.5,1.4,11.0,509.5,611.02,490.74
2016,11,23,11,0,857.0,85.0,1.7,12.0,530.0,589.45,472.05
2016,11,23,11,15,863.5,86.0,1.75,12.0,544.0,562.56,448.98
2016,11,23,11,30,870.0,87.0,1.8,12.0,558.0,532.62,422.97
2016,11,23,11,45,873.0,87.0,1.9,12.5,564.0,497.13,391.46
2016,11,23,12,0,876.0,87.0,2.0,13.0,570.0,459.1,357.18
2016,11,23,12,15,875.5,87.0,2.05,13.0,568.0,417.35,319.62
2016,11,23,12,30,875.0,87.0,2.1,13.0,566.0,373.66,279.63
2016,11,23,12,45,872.5,86.0,2.15,13.5,556.5,326.78,236.03
2016,11,23,13,0,870.0,85.0,2.2,14.0,547.0,278.57,191.39
2016,11,23,13,15,655.0,134.5,2.2,14.0,476.0,225.22,153.06
2016,11,23,13,30,440.0,184.0,2.2,14.0,405.0,190.34,133.71
2016,11,23,13,45,362.0,188.0,2.25,14.0,364.0,160.09,115.62
2016,11,23,14,0,284.0,192.0,2.3,14.0,323.0,134.65,105.18
2016,11,23,14,15,214.5,184.0,2.15,13.5,279.0,129.57,108.85
2016,11,23,14,30,145.0,176.0,2.0,13.0,235.0,123.44,103.9
2016,11,23,14,45,139.5,161.0,1.95,13.0,213.5,114.08,95.9
2016,11,23,15,0,134.0,146.0,1.9,13.0,192.0,104.45,87.58
2016,11,23,15,15,128.5,128.5,1.65,12.0,168.0,93.11,77.95
2016,11,23,15,30,123.0,111.0,1.4,11.0,144.0,81.46,67.82
2016,11,23,15,45,113.0,92.5,1.2,10.5,119.0,68.86,56.5
2016,11,23,16,0,103.0,74.0,1.0,10.0,94.0,55.93,44.67
2016,11,23,16,15,84.5,55.5,1.05,9.5,69.0,42.64,32.3
2016,11,23,16,30,66.0,37.0,1.1,9.0,44.0,29.05,19.19
2016,11,23,16,45,33.0,18.5,1.15,8.5,22.0,15.07,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,6.0,1.2,6.5,6.0,5.12,0.0
2016,11,24,7,30,0.0,12.0,1.4,7.0,12.0,9.88,0.0
2016,11,24,7,45,0.0,25.0,1.6,7.5,25.0,20.65,11.42
2016,11,24,8,0,0.0,38.0,1.8,8.0,38.0,32.65,22.4
2016,11,24,8,15,0.0,52.5,1.75,8.5,52.5,46.57,34.81
2016,11,24,8,30,0.0,67.0,1.7,9.0,67.0,60.04,46.69
2016,11,24,8,45,0.0,82.0,1.7,9.5,82.0,73.79,58.61
2016,11,24,9,0,0.0,97.0,1.7,10.0,97.0,87.29,70.12
2016,11,24,9,15,125.5,125.0,1.75,10.5,172.5,226.72,191.06
2016,11,24,9,30,251.0,153.0,1.8,11.0,248.0,355.08,297.01
2016,11,24,9,45,285.0,163.0,1.9,12.0,280.0,380.85,315.71
2016,11,24,10,0,319.0,173.0,2.0,13.0,312.0,404.5,332.78
2016,11,24,10,15,566.5,127.0,2.15,13.5,392.5,524.37,428.04
2016,11,24,10,30,814.0,81.0,2.3,14.0,473.0,611.41,494.12
2016,11,24,10,45,826.5,81.5,2.45,15.0,494.0,594.76,477.3
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,574.72,458.35
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.5,547.79,434.43
2016,11,24,11,30,851.0,83.0,2.8,17.0,542.0,517.94,407.77
2016,11,24,11,45,854.5,83.0,2.95,17.5,548.0,483.59,377.17
2016,11,24,12,0,858.0,83.0,3.1,18.0,554.0,446.72,343.87
2016,11,24,12,15,858.0,83.0,3.1,18.5,552.5,406.14,306.72
2016,11,24,12,30,858.0,83.0,3.1,19.0,551.0,363.61,267.42
2016,11,24,12,45,832.0,90.5,3.15,19.5,537.5,318.35,226.34
2016,11,24,13,0,806.0,98.0,3.2,20.0,524.0,273.68,186.19
2016,11,24,13,15,798.0,97.0,3.15,20.0,507.5,226.41,145.0
2016,11,24,13,30,790.0,96.0,3.1,20.0,491.0,178.9,106.77
2016,11,24,13,45,776.5,94.0,3.1,20.0,466.5,130.15,74.48
2016,11,24,14,0,763.0,92.0,3.1,20.0,442.0,76.13,50.9
2016,11,24,14,15,744.5,89.5,2.95,20.0,412.0,65.88,51.71
2016,11,24,14,30,726.0,87.0,2.8,20.0,382.0,64.75,50.84
2016,11,24,14,45,695.5,84.0,2.7,20.0,345.5,63.17,49.57
2016,11,24,15,0,665.0,81.0,2.6,20.0,309.0,61.67,48.35
2016,11,24,15,15,626.5,76.0,2.25,19.0,269.5,58.61,45.91
2016,11,24,15,30,588.0,71.0,1.9,18.0,230.0,55.57,43.42
2016,11,24,15,45,518.5,65.5,1.55,17.5,187.5,51.96,40.19
2016,11,24,16,0,449.0,60.0,1.2,17.0,145.0,48.47,36.9
2016,11,24,16,15,361.0,49.0,1.2,16.5,105.5,40.12,29.15
2016,11,24,16,30,273.0,38.0,1.2,16.0,66.0,29.45,18.82
2016,11,24,16,45,136.5,19.0,1.2,15.5,33.0,14.8,0.0
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,15,76.0,12.0,0.9,8.5,16.0,59.04,0.0
2016,11,25,7,30,152.0,24.0,1.0,9.0,32.0,160.37,43.11
2016,11,25,7,45,257.5,38.0,1.15,9.5,68.5,263.68,208.78
2016,11,25,8,0,363.0,52.0,1.3,10.0,105.0,352.15,290.75
2016,11,25,8,15,433.5,61.5,1.25,10.5,146.5,412.88,343.25
2016,11,25,8,30,504.0,71.0,1.2,11.0,188.0,474.61,393.82
2016,11,25,8,45,554.0,77.5,1.15,11.5,229.0,516.82,426.69
2016,11,25,9,0,604.0,84.0,1.1,12.0,270.0,556.29,455.92
2016,11,25,9,15,637.0,89.0,1.0,13.0,307.5,579.14,469.92
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,598.77,480.76
2016,11,25,9,45,694.5,97.5,0.8,15.0,378.5,607.48,482.9
2016,11,25,10,0,719.0,101.0,0.7,16.0,412.0,612.72,482.22
2016,11,25,10,15,564.0,140.0,0.85,16.5,393.5,529.0,417.93
2016,11,25,10,30,409.0,179.0,1.0,17.0,375.0,454.13,359.61
2016,11,25,10,45,354.5,198.5,1.15,18.0,374.0,413.79,327.17
2016,11,25,11,0,300.0,218.0,1.3,19.0,373.0,385.97,303.69
2016,11,25,11,15,217.5,232.0,1.4,19.0,345.5,331.04,260.33
2016,11,25,11,30,135.0,246.0,1.5,19.0,318.0,289.66,227.45
2016,11,25,11,45,207.5,243.0,1.65,19.5,355.5,310.07,242.23
2016,11,25,12,0,280.0,240.0,1.8,20.0,393.0,329.05,254.59
2016,11,25,12,15,432.0,200.5,1.85,20.0,435.5,339.64,258.7
2016,11,25,12,30,584.0,161.0,1.9,20.0,478.0,332.5,246.95
2016,11,25,12,45,538.5,172.5,2.0,20.5,460.5,295.2,214.93
2016,11,25,13,0,493.0,184.0,2.1,21.0,443.0,260.59,185.81
2016,11,25,13,15,511.5,172.0,2.1,21.0,433.0,223.95,153.95
2016,11,25,13,30,530.0,160.0,2.1,21.0,423.0,185.18,122.25
2016,11,25,13,45,497.5,158.0,2.15,21.0,396.0,147.08,97.49
2016,11,25,14,0,465.0,156.0,2.2,21.0,369.0,112.01,82.66
2016,11,25,14,15,389.0,157.0,2.05,20.5,327.0,106.65,86.51
2016,11,25,14,30,313.0,158.0,1.9,20.0,285.0,110.88,90.46
2016,11,25,14,45,292.0,148.0,1.75,20.0,258.0,104.63,85.24
2016,11,25,15,0,271.0,138.0,1.6,20.0,231.0,98.23,79.87
2016,11,25,15,15,257.0,122.0,1.4,19.5,201.0,88.0,71.26
2016,11,25,15,30,243.0,106.0,1.2,19.0,171.0,77.48,62.24
2016,11,25,15,45,206.5,90.0,1.0,18.5,138.5,66.5,52.64
2016,11,25,16,0,170.0,74.0,0.8,18.0,106.0,55.27,42.62
2016,11,25,16,15,132.0,56.0,0.8,17.5,76.5,42.43,30.98
2016,11,25,16,30,94.0,38.0,0.8,17.0,47.0,29.28,18.52
2016,11,25,16,45,47.0,19.0,0.85,16.5,23.5,15.05,0.0
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,132.0,10.5,1.8,3.5,17.5,93.42,0.0
2016,11,26,7,30,264.0,21.0,2.2,4.0,35.0,227.42,34.49
2016,11,26,7,45,393.0,31.0,2.6,5.0,76.0,345.4,277.6
2016,11,26,8,0,522.0,41.0,3.0,6.0,117.0,448.3,376.99
2016,11,26,8,15,593.5,48.0,3.2,6.0,161.5,509.14,433.01
2016,11,26,8,30,665.0,55.0,3.4,6.0,206.0,568.77,485.12
2016,11,26,8,45,713.0,59.0,3.65,6.5,250.5,600.57,511.97
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,636.11,540.56
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,655.01,553.98
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,670.34,564.09
2016,11,26,9,45,850.0,70.0,3.8,8.5,411.5,677.12,566.91
2016,11,26,10,0,879.0,70.0,3.8,9.0,448.0,679.92,566.23
2016,11,26,10,15,892.5,72.0,3.75,9.5,476.5,670.9,555.8
2016,11,26,10,30,906.0,74.0,3.7,10.0,505.0,653.92,539.18
2016,11,26,10,45,918.5,74.0,3.65,10.5,527.0,635.27,520.99
2016,11,26,11,0,931.0,74.0,3.6,11.0,549.0,613.06,499.73
2016,11,26,11,15,936.5,74.5,3.55,11.0,563.5,584.04,473.68
2016,11,26,11,30,942.0,75.0,3.5,11.0,578.0,551.91,444.63
2016,11,26,11,45,948.0,74.5,3.45,11.5,584.5,516.01,411.2
2016,11,26,12,0,954.0,74.0,3.4,12.0,591.0,477.21,374.75
2016,11,26,12,15,953.5,73.5,3.4,12.0,589.5,433.16,334.17
2016,11,26,12,30,953.0,73.0,3.4,12.0,588.0,387.02,291.05
2016,11,26,12,45,951.0,72.5,3.4,12.5,578.0,338.53,244.99
2016,11,26,13,0,949.0,72.0,3.4,13.0,568.0,288.46,197.81
2016,11,26,13,15,942.0,71.0,3.4,13.0,550.5,235.69,150.39
2016,11,26,13,30,935.0,70.0,3.4,13.0,533.0,182.26,106.22
2016,11,26,13,45,925.5,68.5,3.4,13.0,508.0,127.83,69.51
2016,11,26,14,0,916.0,67.0,3.4,13.0,483.0,73.47,49.15
2016,11,26,14,15,900.0,65.0,3.35,12.5,451.0,61.93,49.82
2016,11,26,14,30,884.0,63.0,3.3,12.0,419.0,60.03,48.33
2016,11,26,14,45,862.5,60.5,3.3,12.0,381.0,52.17,41.38
2016,11,26,15,0,841.0,58.0,3.3,12.0,343.0,50.36,39.82
2016,11,26,15,15,807.0,54.5,3.0,11.5,300.5,47.64,37.48
2016,11,26,15,30,773.0,51.0,2.7,11.0,258.0,44.92,35.08
2016,11,26,15,45,720.5,46.5,2.45,10.5,212.5,41.23,31.69
2016,11,26,16,0,668.0,42.0,2.2,10.0,167.0,37.58,28.2
2016,11,26,16,15,578.5,35.5,2.0,9.0,122.5,31.97,22.82
2016,11,26,16,30,489.0,29.0,1.8,8.0,78.0,26.42,16.82
2016,11,26,16,45,244.5,14.5,1.6,7.0,39.0,12.81,0.0
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,110.5,10.5,1.05,-1.5,16.0,79.43,0.0
2016,11,27,7,30,221.0,21.0,1.2,-1.0,32.0,196.77,0.0
2016,11,27,7,45,349.5,32.0,1.35,-0.5,71.0,315.95,255.08
2016,11,27,8,0,478.0,43.0,1.5,0.0,110.0,418.87,356.36
2016,11,27,8,15,552.0,50.0,1.35,0.5,154.0,481.32,412.04
2016,11,27,8,30,626.0,57.0,1.2,1.0,198.0,542.44,462.95
2016,11,27,8,45,674.5,62.0,1.1,2.0,241.5,581.24,492.45
2016,11,27,9,0,723.0,67.0,1.0,3.0,285.0,617.38,518.1
2016,11,27,9,15,754.5,70.5,0.9,4.0,324.5,632.43,526.14
2016,11,27,9,30,786.0,74.0,0.8,5.0,364.0,649.15,534.68
2016,11,27,9,45,805.5,77.5,0.7,6.0,398.5,653.98,533.43
2016,11,27,10,0,825.0,81.0,0.6,7.0,433.0,655.15,529.22
2016,11,27,10,15,840.5,83.0,0.65,7.5,461.5,648.35,521.87
2016,11,27,10,30,856.0,85.0,0.7,8.0,490.0,637.86,511.65
2016,11,27,10,45,865.0,87.0,0.75,8.5,511.0,619.79,495.54
2016,11,27,11,0,874.0,89.0,0.8,9.0,532.0,598.31,476.61
2016,11,27,11,15,880.5,90.0,0.85,9.0,546.5,571.12,453.81
2016,11,27,11,30,887.0,91.0,0.9,9.0,561.0,540.84,428.03
2016,11,27,11,45,887.0,92.0,0.95,9.5,566.5,504.55,396.21
2016,11,27,12,0,887.0,93.0,1.0,10.0,572.0,465.88,361.76
2016,11,27,12,15,886.5,93.0,1.05,10.0,570.5,423.88,324.45
2016,11,27,12,30,886.0,93.0,1.1,10.0,569.0,379.91,284.59
2016,11,27,12,45,880.5,92.5,1.15,10.5,558.5,332.32,240.78
2016,11,27,13,0,875.0,92.0,1.2,11.0,548.0,283.63,196.07
2016,11,27,13,15,867.0,91.0,1.2,11.0,530.5,233.22,151.46
2016,11,27,13,30,859.0,90.0,1.2,11.0,513.0,182.44,109.89
2016,11,27,13,45,840.0,90.0,1.3,11.0,487.0,131.45,75.96
2016,11,27,14,0,821.0,90.0,1.4,11.0,461.0,81.75,57.4
2016,11,27,14,15,802.5,87.5,1.35,11.0,429.5,71.36,58.52
2016,11,27,14,30,784.0,85.0,1.3,11.0,398.0,70.03,57.47
2016,11,27,14,45,750.0,82.5,1.3,11.0,360.0,62.81,51.11
2016,11,27,15,0,716.0,80.0,1.3,11.0,322.0,61.57,50.08
2016,11,27,15,15,675.5,75.0,1.1,10.5,280.5,58.41,47.37
2016,11,27,15,30,635.0,70.0,0.9,10.0,239.0,55.28,44.6
2016,11,27,15,45,571.0,63.5,0.75,9.5,195.0,50.78,40.48
2016,11,27,16,0,507.0,57.0,0.6,9.0,151.0,46.33,36.22
2016,11,27,16,15,407.5,47.0,0.65,8.0,109.0,38.66,28.91
2016,11,27,16,30,308.0,37.0,0.7,7.0,67.0,30.97,20.73
2016,11,27,16,45,154.0,18.5,0.8,6.5,33.5,15.15,0.0
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,4.5,0.95,1.5,4.5,3.84,0.0
2016,11,28,7,30,0.0,9.0,1.1,2.0,9.0,7.4,0.0
2016,11,28,7,45,0.0,20.5,1.3,2.5,20.5,16.92,8.1
2016,11,28,8,0,0.0,32.0,1.5,3.0,32.0,26.45,17.35
2016,11,28,8,15,0.0,45.0,1.45,3.0,45.0,38.62,28.48
2016,11,28,8,30,0.0,58.0,1.4,3.0,58.0,50.63,39.41
2016,11,28,8,45,0.0,70.5,1.4,3.5,70.5,61.85,49.42
2016,11,28,9,0,0.0,83.0,1.4,4.0,83.0,72.94,59.15
2016,11,28,9,15,23.5,115.0,1.4,4.5,123.5,130.92,110.24
2016,11,28,9,30,47.0,147.0,1.4,5.0,164.0,180.57,152.83
2016,11,28,9,45,46.0,159.5,1.4,5.5,177.5,188.65,158.84
2016,11,28,10,0,45.0,172.0,1.4,6.0,191.0,196.55,164.75
2016,11,28,10,15,58.0,187.0,1.55,6.5,213.5,215.87,180.54
2016,11,28,10,30,71.0,202.0,1.7,7.0,236.0,234.05,195.11
2016,11,28,10,45,231.0,199.5,1.9,7.5,315.0,340.57,283.78
2016,11,28,11,0,391.0,197.0,2.1,8.0,394.0,416.06,343.8
2016,11,28,11,15,204.0,196.5,2.1,8.0,299.5,290.34,239.6
2016,11,28,11,30,17.0,196.0,2.1,8.0,205.0,173.92,142.43
2016,11,28,11,45,98.5,221.5,2.1,8.5,274.5,235.54,193.14
2016,11,28,12,0,180.0,247.0,2.1,9.0,344.0,287.97,233.85
2016,11,28,12,15,278.5,231.0,2.15,9.0,380.5,302.39,242.57
2016,11,28,12,30,377.0,215.0,2.2,9.0,417.0,303.65,239.29
2016,11,28,12,45,231.5,223.0,2.25,9.5,346.5,244.26,192.31
2016,11,28,13,0,86.0,231.0,2.3,10.0,276.0,200.1,159.89
2016,11,28,13,15,86.0,223.5,2.35,10.0,267.0,186.33,148.32
2016,11,28,13,30,86.0,216.0,2.4,10.0,258.0,172.5,136.99
2016,11,28,13,45,130.0,207.0,2.45,10.5,267.0,157.14,123.33
2016,11,28,14,0,174.0,198.0,2.5,11.0,276.0,139.85,112.03
2016,11,28,14,15,92.5,171.0,2.35,11.0,212.0,125.03,105.99
2016,11,28,14,30,11.0,144.0,2.2,11.0,148.0,111.35,94.12
2016,11,28,14,45,7.5,131.5,2.1,11.0,134.5,102.02,86.03
2016,11,28,15,0,4.0,119.0,2.0,11.0,121.0,92.58,77.76
2016,11,28,15,15,2.0,104.0,1.85,10.5,105.0,81.37,67.94
2016,11,28,15,30,0.0,89.0,1.7,10.0,89.0,70.03,57.84
2016,11,28,15,45,0.0,73.0,1.55,9.5,73.0,57.9,46.84
2016,11,28,16,0,0.0,57.0,1.4,9.0,57.0,45.63,35.55
2016,11,28,16,15,0.0,41.0,1.45,8.5,41.0,33.23,23.97
2016,11,28,16,30,0.0,25.0,1.5,8.0,25.0,20.66,11.84
2016,11,28,16,45,0.0,12.5,1.6,8.0,12.5,10.3,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,1.5,6.4,15.0,1.5,1.28,0.0
2016,11,29,7,30,0.0,3.0,6.4,15.0,3.0,2.46,0.0
2016,11,29,7,45,0.0,9.0,6.45,15.5,9.0,7.39,0.0
2016,11,29,8,0,0.0,15.0,6.5,16.0,15.0,12.33,4.54
2016,11,29,8,15,0.0,22.0,6.5,16.0,22.0,18.12,9.61
2016,11,29,8,30,0.0,29.0,6.5,16.0,29.0,23.91,14.67
2016,11,29,8,45,0.0,36.0,6.55,16.5,36.0,29.72,19.65
2016,11,29,9,0,0.0,43.0,6.6,17.0,43.0,35.53,24.58
2016,11,29,9,15,0.0,49.5,6.55,17.0,49.5,40.94,29.16
2016,11,29,9,30,0.0,56.0,6.5,17.0,56.0,46.35,33.7
2016,11,29,9,45,9.0,106.5,6.45,17.5,110.5,97.92,77.12
2016,11,29,10,0,18.0,157.0,6.4,18.0,165.0,152.09,121.91
2016,11,29,10,15,9.0,152.0,6.3,18.0,156.0,138.77,110.41
2016,11,29,10,30,0.0,147.0,6.2,18.0,147.0,126.72,100.08
2016,11,29,10,45,0.0,83.5,6.1,18.5,83.5,69.35,52.3
2016,11,29,11,0,0.0,20.0,6.0,19.0,20.0,16.52,8.17
2016,11,29,11,15,0.0,78.5,5.85,19.0,78.5,65.18,48.66
2016,11,29,11,30,0.0,137.0,5.7,19.0,137.0,114.7,89.41
2016,11,29,11,45,0.0,74.5,5.6,19.0,74.5,61.85,45.8
2016,11,29,12,0,0.0,12.0,5.5,19.0,12.0,9.91,2.62
2016,11,29,12,15,0.0,16.5,5.4,19.0,16.5,13.63,5.73
2016,11,29,12,30,0.0,21.0,5.3,19.0,21.0,17.35,8.84
2016,11,29,12,45,0.0,89.0,5.25,19.0,89.0,73.93,55.86
2016,11,29,13,0,0.0,157.0,5.2,19.0,157.0,127.32,99.76
2016,11,29,13,15,0.0,131.0,5.15,19.0,131.0,106.65,82.86
2016,11,29,13,30,0.0,105.0,5.1,19.0,105.0,86.21,66.13
2016,11,29,13,45,78.0,151.5,5.1,19.5,186.5,122.29,93.05
2016,11,29,14,0,156.0,198.0,5.1,20.0,268.0,139.41,108.36
2016,11,29,14,15,78.0,137.5,4.9,20.0,172.5,104.78,85.27
2016,11,29,14,30,0.0,77.0,4.7,20.0,77.0,63.72,49.97
2016,11,29,14,45,0.0,69.5,4.55,20.0,69.5,57.62,44.78
2016,11,29,15,0,0.0,62.0,4.4,20.0,62.0,51.36,39.38
2016,11,29,15,15,317.5,59.5,4.1,19.5,143.5,43.87,32.93
2016,11,29,15,30,635.0,57.0,3.8,19.0,225.0,45.02,33.98
2016,11,29,15,45,559.5,54.0,3.5,18.5,182.5,42.95,32.1
2016,11,29,16,0,484.0,51.0,3.2,18.0,140.0,41.12,30.28
2016,11,29,16,15,393.0,42.0,3.05,17.5,101.0,34.24,23.86
2016,11,29,16,30,302.0,33.0,2.9,17.0,62.0,27.34,16.66
2016,11,29,16,45,151.0,16.5,2.75,17.0,31.0,13.4,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,2.65,14.0,6.0,5.12,0.0
2016,11,30,7,30,0.0,12.0,2.8,14.0,12.0,9.89,0.0
2016,11,30,7,45,8.5,29.0,3.0,14.5,30.0,40.72,25.27
2016,11,30,8,0,17.0,46.0,3.2,15.0,48.0,66.06,49.39
2016,11,30,8,15,30.5,64.0,3.2,15.0,70.0,94.69,74.77
2016,11,30,8,30,44.0,82.0,3.2,15.0,92.0,122.24,98.96
2016,11,30,8,45,53.5,100.0,3.25,15.5,114.0,146.25,119.49
2016,11,30,9,0,63.0,118.0,3.3,16.0,136.0,169.55,138.97
2016,11,30,9,15,70.0,133.5,3.45,16.5,156.5,187.11,153.27
2016,11,30,9,30,77.0,149.0,3.6,17.0,177.0,204.19,166.88
2016,11,30,9,45,110.5,165.5,3.75,17.5,209.5,252.04,205.82
2016,11,30,10,0,144.0,182.0,3.9,18.0,242.0,285.36,232.27
2016,11,30,10,15,93.5,186.0,4.05,18.0,226.0,237.8,192.38
2016,11,30,10,30,43.0,190.0,4.2,18.0,210.0,204.54,164.17
