Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,10,45,194.5,197.0,4.35,18.5,293.5,305.98,247.15
2016,11,30,11,0,346.0,204.0,4.5,19.0,377.0,397.08,318.57
2016,11,30,11,15,344.5,210.5,4.55,19.0,386.5,385.88,307.95
2016,11,30,11,30,343.0,217.0,4.6,19.0,396.0,373.48,296.56
2016,11,30,11,45,306.5,226.0,4.65,19.0,387.5,346.08,273.36
2016,11,30,12,0,270.0,235.0,4.7,19.0,379.0,320.16,251.49
2016,11,30,12,15,292.5,230.5,4.75,19.0,386.0,307.15,239.15
2016,11,30,12,30,315.0,226.0,4.8,19.0,393.0,291.72,224.41
2016,11,30,12,45,255.5,230.0,4.85,19.5,363.5,256.98,195.95
2016,11,30,13,0,196.0,234.0,4.9,20.0,334.0,227.21,172.42
2016,11,30,13,15,98.0,147.5,4.8,20.0,197.5,134.17,100.71
2016,11,30,13,30,0.0,61.0,4.7,20.0,61.0,50.56,36.42
2016,11,30,13,45,9.0,114.0,4.65,20.0,118.0,93.28,71.5
2016,11,30,14,0,18.0,167.0,4.6,20.0,175.0,128.68,100.79
2016,11,30,14,15,9.5,151.0,4.45,20.0,155.5,116.78,95.56
2016,11,30,14,30,1.0,135.0,4.3,20.0,136.0,105.19,85.77
2016,11,30,14,45,0.5,122.5,4.2,20.0,123.0,95.87,77.89
2016,11,30,15,0,0.0,110.0,4.1,20.0,110.0,86.43,69.83
2016,11,30,15,15,0.0,95.5,4.0,19.5,95.5,75.52,60.53
2016,11,30,15,30,0.0,81.0,3.9,19.0,81.0,64.47,50.97
2016,11,30,15,45,0.0,65.5,3.85,19.0,65.5,52.61,40.44
2016,11,30,16,0,0.0,50.0,3.8,19.0,50.0,40.6,29.67
2016,11,30,16,15,0.0,36.0,3.8,18.5,36.0,29.55,19.71
2016,11,30,16,30,0.0,22.0,3.8,18.0,22.0,18.16,9.09
2016,11,30,16,45,0.0,11.0,3.85,18.0,11.0,9.06,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,139.0,8.0,1.45,6.5,13.5,94.28,0.0
2016,12,1,7,30,278.0,16.0,1.6,7.0,27.0,192.9,0.0
2016,12,1,7,45,413.5,25.0,1.75,7.5,66.0,336.84,249.81
2016,12,1,8,0,549.0,34.0,1.9,8.0,105.0,443.71,364.85
2016,12,1,8,15,621.5,39.5,2.1,8.5,149.0,504.64,420.6
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,563.71,471.26
2016,12,1,8,45,740.0,49.0,2.5,9.5,236.5,600.38,501.94
2016,12,1,9,0,786.0,53.0,2.7,10.0,280.0,634.16,528.9
2016,12,1,9,15,815.0,55.5,2.8,10.5,319.5,651.06,541.24
2016,12,1,9,30,844.0,58.0,2.9,11.0,359.0,664.51,550.42
2016,12,1,9,45,866.0,59.5,3.0,11.5,394.0,662.8,547.4
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,663.3,545.39
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,654.61,536.77
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,642.33,525.15
2016,12,1,10,45,924.5,64.5,3.25,12.5,507.5,622.91,506.82
2016,12,1,11,0,934.0,65.0,3.3,13.0,529.0,600.06,485.53
2016,12,1,11,15,939.0,66.0,3.35,13.0,543.5,571.95,460.61
2016,12,1,11,30,944.0,67.0,3.4,13.0,558.0,540.72,432.65
2016,12,1,11,45,946.0,67.0,3.5,13.5,564.0,504.12,399.16
2016,12,1,12,0,948.0,67.0,3.6,14.0,570.0,464.89,362.85
2016,12,1,12,15,947.0,67.0,3.65,14.0,568.5,422.06,323.46
2016,12,1,12,30,946.0,67.0,3.7,14.0,567.0,377.16,281.58
2016,12,1,12,45,941.0,67.0,3.75,14.5,557.0,329.24,236.34
2016,12,1,13,0,936.0,67.0,3.8,15.0,547.0,279.99,190.25
2016,12,1,13,15,929.0,66.5,3.8,15.0,530.0,228.86,144.48
2016,12,1,13,30,922.0,66.0,3.8,15.0,513.0,177.04,101.87
2016,12,1,13,45,911.5,64.5,3.8,15.0,488.5,123.74,66.15
2016,12,1,14,0,901.0,63.0,3.8,15.0,464.0,70.6,46.26
2016,12,1,14,15,885.5,61.0,3.7,15.0,433.0,58.84,46.62
2016,12,1,14,30,870.0,59.0,3.6,15.0,402.0,56.93,45.03
2016,12,1,14,45,848.0,56.5,3.5,15.0,365.5,54.51,42.97
2016,12,1,15,0,826.0,54.0,3.4,15.0,329.0,47.11,36.45
2016,12,1,15,15,792.5,51.0,3.05,14.0,287.5,44.73,34.5
2016,12,1,15,30,759.0,48.0,2.7,13.0,246.0,42.36,32.48
2016,12,1,15,45,707.5,43.5,2.35,12.5,202.5,38.62,29.07
2016,12,1,16,0,656.0,39.0,2.0,12.0,159.0,34.9,25.54
2016,12,1,16,15,567.0,33.0,1.85,11.0,115.5,29.68,20.55
2016,12,1,16,30,478.0,27.0,1.7,10.0,72.0,24.54,14.85
2016,12,1,16,45,239.0,13.5,1.55,9.0,36.0,11.91,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,129.0,7.5,1.05,0.5,12.0,6.4,0.0
2016,12,2,7,30,258.0,15.0,1.2,1.0,24.0,178.64,0.0
2016,12,2,7,45,390.5,24.0,1.4,2.0,61.5,318.76,235.47
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,424.09,354.04
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.5,485.72,411.18
2016,12,2,8,30,670.0,45.0,1.8,4.0,186.0,545.82,463.13
2016,12,2,8,45,715.0,49.5,1.9,5.0,228.5,582.35,492.94
2016,12,2,9,0,760.0,54.0,2.0,6.0,271.0,616.09,518.96
2016,12,2,9,15,790.0,57.0,2.1,6.5,310.5,634.47,532.73
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,649.44,543.35
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,653.19,543.31
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,648.2,536.37
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.5,640.61,528.73
2016,12,2,10,30,890.0,67.0,2.5,9.0,476.0,629.49,518.07
2016,12,2,10,45,899.5,68.5,2.55,9.5,497.5,611.8,501.11
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,590.71,481.2
2016,12,2,11,15,914.5,70.5,2.7,10.0,533.5,563.07,456.84
2016,12,2,11,30,920.0,71.0,2.8,10.0,548.0,532.39,429.45
2016,12,2,11,45,922.5,71.5,2.9,10.5,554.5,497.38,397.17
2016,12,2,12,0,925.0,72.0,3.0,11.0,561.0,459.74,362.04
2016,12,2,12,15,924.5,72.0,3.05,11.0,559.5,418.02,323.41
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,374.24,282.28
2016,12,2,12,45,925.5,70.0,3.2,11.5,549.5,327.4,237.6
2016,12,2,13,0,927.0,68.0,3.3,12.0,541.0,278.76,191.53
2016,12,2,13,15,920.5,67.0,3.3,12.0,524.5,227.82,145.52
2016,12,2,13,30,914.0,66.0,3.3,12.0,508.0,176.18,102.62
2016,12,2,13,45,903.5,64.5,3.35,12.0,484.0,123.38,66.83
2016,12,2,14,0,893.0,63.0,3.4,12.0,460.0,70.74,46.78
2016,12,2,14,15,877.5,61.5,3.35,12.0,429.0,59.08,47.42
2016,12,2,14,30,862.0,60.0,3.3,12.0,398.0,57.54,46.13
2016,12,2,14,45,840.5,57.5,3.25,12.0,362.0,55.14,44.06
2016,12,2,15,0,819.0,55.0,3.2,12.0,326.0,47.85,37.57
2016,12,2,15,15,785.5,52.0,2.85,11.5,285.0,45.49,35.55
2016,12,2,15,30,752.0,49.0,2.5,11.0,244.0,43.16,33.48
2016,12,2,15,45,699.5,44.5,2.15,10.5,200.5,39.44,30.06
2016,12,2,16,0,647.0,40.0,1.8,10.0,157.0,35.75,26.53
2016,12,2,16,15,559.0,33.5,1.7,9.0,114.5,30.12,21.12
2016,12,2,16,30,471.0,27.0,1.6,8.0,72.0,24.53,14.96
2016,12,2,16,45,235.5,13.5,1.5,7.0,36.0,11.91,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.0,1.0,0.5,11.0,0.0,0.0
2016,12,3,7,30,0.0,22.0,1.0,1.0,22.0,18.78,0.0
2016,12,3,7,45,245.0,29.0,1.0,1.5,59.0,234.38,168.54
2016,12,3,8,0,490.0,36.0,1.0,2.0,96.0,413.01,343.49
2016,12,3,8,15,566.5,42.5,1.25,2.5,139.0,475.3,401.63
2016,12,3,8,30,643.0,49.0,1.5,3.0,182.0,530.22,450.57
2016,12,3,8,45,496.0,75.0,1.8,4.0,191.0,464.28,397.2
2016,12,3,9,0,349.0,101.0,2.1,5.0,200.0,386.35,331.62
2016,12,3,9,15,367.5,111.5,2.05,5.5,229.0,405.28,346.9
2016,12,3,9,30,386.0,122.0,2.0,6.0,258.0,422.34,359.45
2016,12,3,9,45,612.5,96.5,2.0,6.5,336.5,542.81,457.37
2016,12,3,10,0,839.0,71.0,2.0,7.0,415.0,646.19,536.97
2016,12,3,10,15,853.0,73.0,1.9,7.0,443.0,638.76,527.63
2016,12,3,10,30,867.0,75.0,1.8,7.0,471.0,627.75,516.27
2016,12,3,10,45,714.5,112.0,1.7,7.0,448.0,553.51,454.71
2016,12,3,11,0,562.0,149.0,1.6,7.0,425.0,474.01,389.44
2016,12,3,11,15,542.5,159.5,1.5,7.0,432.5,450.96,369.02
2016,12,3,11,30,523.0,170.0,1.4,7.0,440.0,426.95,347.27
2016,12,3,11,45,713.0,124.5,1.35,7.5,497.0,451.99,362.6
2016,12,3,12,0,903.0,79.0,1.3,8.0,554.0,456.92,359.35
2016,12,3,12,15,590.5,153.5,1.3,8.0,464.0,362.55,284.43
2016,12,3,12,30,278.0,228.0,1.3,8.0,374.0,281.3,222.92
2016,12,3,12,45,189.5,228.0,1.3,8.0,327.0,236.15,187.33
2016,12,3,13,0,101.0,228.0,1.3,8.0,280.0,201.54,161.21
2016,12,3,13,15,224.5,210.5,1.3,8.0,320.5,201.39,155.42
2016,12,3,13,30,348.0,193.0,1.3,8.0,361.0,186.67,137.69
2016,12,3,13,45,238.0,193.5,1.3,8.5,306.0,154.0,117.36
2016,12,3,14,0,128.0,194.0,1.3,9.0,251.0,136.72,110.31
2016,12,3,14,15,303.0,159.5,1.3,8.5,281.5,111.6,94.96
2016,12,3,14,30,478.0,125.0,1.3,8.0,312.0,88.1,74.36
2016,12,3,14,45,458.0,117.0,1.3,8.0,283.0,83.33,70.24
2016,12,3,15,0,438.0,109.0,1.3,8.0,254.0,78.49,65.97
2016,12,3,15,15,419.5,97.0,1.15,7.5,221.5,70.8,59.16
2016,12,3,15,30,401.0,85.0,1.0,7.0,189.0,62.89,52.03
2016,12,3,15,45,364.5,73.0,0.9,7.0,155.0,54.65,44.35
2016,12,3,16,0,328.0,61.0,0.8,7.0,121.0,46.21,36.34
2016,12,3,16,15,278.5,46.5,0.75,6.5,87.5,35.64,26.31
2016,12,3,16,30,229.0,32.0,0.7,6.0,54.0,24.81,15.35
2016,12,3,16,45,114.5,16.0,0.7,5.5,27.0,12.47,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,5.97,0.0
2016,12,4,7,45,0.0,20.0,1.05,2.0,20.0,16.52,6.16
2016,12,4,8,0,0.0,33.0,1.2,2.0,33.0,29.26,19.54
2016,12,4,8,15,0.0,49.0,1.2,2.0,49.0,45.41,34.38
2016,12,4,8,30,0.0,65.0,1.2,2.0,65.0,60.71,48.35
2016,12,4,8,45,0.0,80.0,1.25,2.5,80.0,74.29,60.52
2016,12,4,9,0,0.0,95.0,1.3,3.0,95.0,87.62,72.26
2016,12,4,9,15,2.0,109.0,1.3,3.0,109.5,101.01,84.06
2016,12,4,9,30,4.0,123.0,1.3,3.0,124.0,114.28,95.58
2016,12,4,9,45,3.5,131.5,1.3,3.5,132.5,119.96,100.13
2016,12,4,10,0,3.0,140.0,1.3,4.0,141.0,125.84,104.82
2016,12,4,10,15,15.0,158.5,1.25,4.0,165.0,149.57,125.23
2016,12,4,10,30,27.0,177.0,1.2,4.0,189.0,172.4,144.53
2016,12,4,10,45,13.5,162.0,1.2,4.5,168.0,147.65,122.7
2016,12,4,11,0,0.0,147.0,1.2,5.0,147.0,124.91,102.82
2016,12,4,11,15,0.5,154.5,1.15,5.0,155.0,130.94,107.9
2016,12,4,11,30,1.0,162.0,1.1,5.0,163.0,136.81,112.76
2016,12,4,11,45,48.5,199.0,1.05,5.5,225.0,193.38,159.87
2016,12,4,12,0,96.0,236.0,1.0,6.0,287.0,239.67,196.64
2016,12,4,12,15,50.0,203.5,0.95,6.0,230.0,188.24,153.99
2016,12,4,12,30,4.0,171.0,0.9,6.0,173.0,141.48,115.81
2016,12,4,12,45,2.0,144.5,0.85,6.0,145.5,118.91,96.97
2016,12,4,13,0,0.0,118.0,0.8,6.0,118.0,96.97,78.47
2016,12,4,13,15,0.0,100.5,0.85,5.5,100.5,82.91,66.68
2016,12,4,13,30,0.0,83.0,0.9,5.0,83.0,68.93,54.81
2016,12,4,13,45,0.0,93.0,1.0,5.0,93.0,76.62,61.6
2016,12,4,14,0,0.0,103.0,1.1,5.0,103.0,83.77,67.89
2016,12,4,14,15,2.0,119.5,1.15,5.0,120.5,95.18,81.53
2016,12,4,14,30,4.0,136.0,1.2,5.0,138.0,105.74,91.19
2016,12,4,14,45,2.0,124.5,1.3,5.0,125.5,97.09,83.5
2016,12,4,15,0,0.0,113.0,1.4,5.0,113.0,88.33,75.67
2016,12,4,15,15,0.0,98.0,1.35,4.5,98.0,77.12,65.62
2016,12,4,15,30,0.0,83.0,1.3,4.0,83.0,65.78,55.28
2016,12,4,15,45,0.0,67.5,1.3,4.0,67.5,53.95,44.23
2016,12,4,16,0,0.0,52.0,1.3,4.0,52.0,41.99,32.92
2016,12,4,16,15,0.0,37.0,1.2,4.0,37.0,30.25,21.72
2016,12,4,16,30,0.0,22.0,1.1,4.0,22.0,18.16,9.82
2016,12,4,16,45,0.0,11.0,1.05,4.0,11.0,9.06,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,14.51,0.0
2016,12,5,7,45,204.0,26.5,0.55,4.5,50.5,201.73,132.43
2016,12,5,8,0,408.0,36.0,0.6,5.0,84.0,356.36,291.55
2016,12,5,8,15,488.0,43.5,0.55,5.0,125.0,421.39,350.56
2016,12,5,8,30,568.0,51.0,0.5,5.0,166.0,485.93,405.11
2016,12,5,8,45,621.0,56.0,0.5,5.5,207.5,527.36,438.52
2016,12,5,9,0,674.0,61.0,0.5,6.0,249.0,566.49,468.47
2016,12,5,9,15,707.5,64.5,0.75,6.5,287.0,583.58,483.07
2016,12,5,9,30,741.0,68.0,1.0,7.0,325.0,602.34,498.11
2016,12,5,9,45,769.0,69.5,1.25,8.0,359.5,611.6,504.21
2016,12,5,10,0,797.0,71.0,1.5,9.0,394.0,617.22,506.96
2016,12,5,10,15,812.0,73.0,1.7,9.5,421.5,611.36,500.95
2016,12,5,10,30,827.0,75.0,1.9,10.0,449.0,602.02,491.93
2016,12,5,10,45,837.0,76.5,2.1,10.5,470.0,585.65,477.11
2016,12,5,11,0,847.0,78.0,2.3,11.0,491.0,565.98,459.28
2016,12,5,11,15,853.0,79.0,2.25,11.0,505.0,540.4,436.25
2016,12,5,11,30,859.0,80.0,2.2,11.0,519.0,511.85,410.43
2016,12,5,11,45,860.5,80.5,2.2,11.5,525.0,477.87,379.26
2016,12,5,12,0,862.0,81.0,2.2,12.0,531.0,441.48,345.58
2016,12,5,12,15,861.0,80.5,2.15,12.0,529.5,400.95,308.45
2016,12,5,12,30,860.0,80.0,2.1,12.0,528.0,358.56,269.11
2016,12,5,12,45,855.0,80.0,2.1,12.0,519.0,313.79,227.51
2016,12,5,13,0,850.0,80.0,2.1,12.0,510.0,267.86,184.98
2016,12,5,13,15,658.0,124.0,2.1,11.5,450.5,217.72,148.45
2016,12,5,13,30,466.0,168.0,2.1,11.0,391.0,183.56,128.71
2016,12,5,13,45,502.0,151.0,2.1,11.0,381.0,144.26,98.77
2016,12,5,14,0,538.0,134.0,2.1,11.0,371.0,101.35,75.55
2016,12,5,14,15,652.0,103.0,1.95,11.0,370.5,75.08,61.87
2016,12,5,14,30,766.0,72.0,1.8,11.0,370.0,59.76,48.31
2016,12,5,14,45,735.5,69.5,1.65,11.0,334.5,58.1,46.92
2016,12,5,15,0,705.0,67.0,1.5,11.0,299.0,56.51,45.55
2016,12,5,15,15,666.5,63.0,1.3,10.5,260.0,49.24,39.1
2016,12,5,15,30,628.0,59.0,1.1,10.0,221.0,46.62,36.78
2016,12,5,15,45,567.0,53.5,0.9,9.5,180.0,42.69,33.15
2016,12,5,16,0,506.0,48.0,0.7,9.0,139.0,38.79,29.41
2016,12,5,16,15,416.0,39.5,0.75,8.5,100.0,32.24,23.07
2016,12,5,16,30,326.0,31.0,0.8,8.0,61.0,25.67,15.89
2016,12,5,16,45,163.0,15.5,0.85,8.0,30.5,12.57,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,0.5,3.7,5.0,0.5,0.41,0.0
2016,12,6,8,0,0.0,1.0,3.7,5.0,1.0,0.82,0.0
2016,12,6,8,15,0.0,2.0,3.7,5.0,2.0,1.64,0.0
2016,12,6,8,30,0.0,3.0,3.7,5.0,3.0,2.46,0.0
2016,12,6,8,45,0.0,3.5,3.75,5.0,3.5,2.87,0.0
2016,12,6,9,0,0.0,4.0,3.8,5.0,4.0,3.28,0.0
2016,12,6,9,15,0.0,5.0,3.85,5.0,5.0,4.11,0.0
2016,12,6,9,30,0.0,6.0,3.9,5.0,6.0,4.93,0.0
2016,12,6,9,45,0.0,6.5,3.95,5.0,6.5,5.35,0.0
2016,12,6,10,0,0.0,7.0,4.0,5.0,7.0,5.76,0.0
2016,12,6,10,15,0.0,30.5,4.0,5.0,30.5,25.19,16.64
2016,12,6,10,30,0.0,54.0,4.0,5.0,54.0,44.71,33.79
2016,12,6,10,45,0.0,36.0,4.05,5.5,36.0,29.76,20.55
2016,12,6,11,0,0.0,18.0,4.1,6.0,18.0,14.86,7.4
2016,12,6,11,15,0.0,29.0,4.05,6.0,29.0,23.97,15.38
2016,12,6,11,30,0.0,40.0,4.0,6.0,40.0,33.1,23.35
2016,12,6,11,45,0.0,30.5,4.0,6.0,30.5,25.22,16.44
2016,12,6,12,0,0.0,21.0,4.0,6.0,21.0,17.35,9.55
2016,12,6,12,15,1.5,94.0,4.0,6.0,95.0,78.63,62.86
2016,12,6,12,30,3.0,167.0,4.0,6.0,169.0,137.98,113.75
2016,12,6,12,45,1.5,101.5,4.0,6.5,102.5,84.45,67.68
2016,12,6,13,0,0.0,36.0,4.0,7.0,36.0,29.78,20.34
2016,12,6,13,15,0.0,72.5,3.5,7.0,72.5,60.15,46.8
2016,12,6,13,30,0.0,109.0,3.0,7.0,109.0,89.22,71.95
2016,12,6,13,45,0.0,62.5,2.55,7.5,62.5,51.79,39.55
2016,12,6,14,0,0.0,16.0,2.1,8.0,16.0,13.19,5.91
2016,12,6,14,15,0.0,15.0,1.8,7.5,15.0,12.36,5.71
2016,12,6,14,30,0.0,14.0,1.5,7.0,14.0,11.53,4.98
2016,12,6,14,45,0.0,12.5,1.25,7.0,12.5,10.29,3.86
2016,12,6,15,0,0.0,11.0,1.0,7.0,11.0,9.05,2.72
2016,12,6,15,15,275.0,42.0,1.1,7.0,113.0,30.35,22.39
2016,12,6,15,30,550.0,73.0,1.2,7.0,215.0,57.33,47.03
2016,12,6,15,45,481.5,67.0,1.35,7.0,175.0,53.39,43.2
2016,12,6,16,0,413.0,61.0,1.5,7.0,135.0,46.66,36.72
2016,12,6,16,15,324.0,49.0,1.35,6.5,97.0,37.69,28.1
2016,12,6,16,30,235.0,37.0,1.2,6.0,59.0,28.62,18.51
2016,12,6,16,45,117.5,18.5,1.1,5.5,29.5,14.4,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.5,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,13.0,1.2,3.0,16.0,108.67,0.0
2016,12,7,7,45,306.5,23.5,1.3,3.5,51.0,262.3,155.36
2016,12,7,8,0,459.0,34.0,1.4,4.0,86.0,386.76,317.1
2016,12,7,8,15,540.5,41.0,1.45,4.5,128.0,452.3,379.69
2016,12,7,8,30,622.0,48.0,1.5,5.0,170.0,510.35,430.85
2016,12,7,8,45,679.0,51.5,1.6,5.5,213.0,554.44,468.03
2016,12,7,9,0,736.0,55.0,1.7,6.0,256.0,595.48,501.06
2016,12,7,9,15,767.5,58.5,1.8,6.5,295.5,615.88,516.65
2016,12,7,9,30,799.0,62.0,1.9,7.0,335.0,632.91,528.68
2016,12,7,9,45,825.5,63.0,2.0,8.0,369.5,640.03,531.52
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,643.45,531.13
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,631.35,518.43
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,620.84,506.67
2016,12,7,10,45,890.5,68.5,1.85,10.5,483.0,603.83,489.98
2016,12,7,11,0,900.0,70.0,1.8,11.0,505.0,583.46,470.48
2016,12,7,11,15,906.0,70.5,1.6,11.0,519.0,556.85,445.92
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,527.19,418.58
2016,12,7,11,45,913.5,71.5,1.25,11.5,540.0,492.51,386.42
2016,12,7,12,0,915.0,72.0,1.1,12.0,547.0,455.29,351.79
2016,12,7,12,15,914.5,72.0,0.9,12.0,545.5,414.46,314.15
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,371.58,274.27
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.5,325.52,231.36
2016,12,7,13,0,907.0,71.0,0.4,13.0,527.0,278.05,187.58
2016,12,7,13,15,899.0,70.0,0.4,13.0,510.0,228.13,144.03
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,177.67,103.16
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.5,126.17,68.65
2016,12,7,14,0,867.0,66.0,0.5,13.0,446.0,75.0,48.36
2016,12,7,14,15,849.5,64.5,0.6,13.0,416.0,54.53,43.2
2016,12,7,14,30,832.0,63.0,0.7,13.0,386.0,53.54,42.43
2016,12,7,14,45,806.0,60.5,0.8,13.0,350.0,51.72,40.87
2016,12,7,15,0,780.0,58.0,0.9,13.0,314.0,49.91,39.31
2016,12,7,15,15,744.5,55.0,0.8,12.5,274.0,47.64,37.37
2016,12,7,15,30,709.0,52.0,0.7,12.0,234.0,45.41,35.4
2016,12,7,15,45,651.0,47.5,0.65,11.5,191.5,41.78,32.06
2016,12,7,16,0,593.0,43.0,0.6,11.0,149.0,38.21,28.64
2016,12,7,16,15,503.5,35.5,0.6,10.5,108.0,29.17,20.17
2016,12,7,16,30,414.0,28.0,0.6,10.0,67.0,23.24,13.74
2016,12,7,16,45,207.0,14.0,0.65,10.0,33.5,11.33,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,6.83,0.0
2016,12,8,7,45,41.0,24.0,1.95,3.5,28.5,64.47,31.52
2016,12,8,8,0,82.0,40.0,2.1,4.0,49.0,115.68,93.13
2016,12,8,8,15,104.0,58.0,2.35,4.5,74.5,151.21,127.13
2016,12,8,8,30,126.0,76.0,2.6,5.0,100.0,185.3,158.28
2016,12,8,8,45,141.0,93.0,2.85,5.5,126.5,212.01,182.17
2016,12,8,9,0,156.0,110.0,3.1,6.0,153.0,237.82,204.58
2016,12,8,9,15,169.5,124.5,3.2,6.0,177.0,258.22,222.11
2016,12,8,9,30,183.0,139.0,3.3,6.0,201.0,277.74,238.49
2016,12,8,9,45,138.0,154.0,3.45,6.5,204.0,257.99,219.88
2016,12,8,10,0,93.0,169.0,3.6,7.0,207.0,226.69,191.7
2016,12,8,10,15,54.0,167.0,3.6,7.0,189.5,193.44,162.39
2016,12,8,10,30,15.0,165.0,3.6,7.0,172.0,153.88,127.72
2016,12,8,10,45,8.0,161.0,3.65,7.5,164.5,143.81,118.64
2016,12,8,11,0,1.0,157.0,3.7,8.0,157.0,134.68,110.41
2016,12,8,11,15,130.5,189.0,3.75,8.0,255.0,244.74,203.87
2016,12,8,11,30,260.0,221.0,3.8,8.0,353.0,336.57,278.58
2016,12,8,11,45,206.5,228.5,3.9,8.5,334.5,297.27,244.36
2016,12,8,12,0,153.0,236.0,4.0,9.0,316.0,268.32,219.46
2016,12,8,12,15,263.0,221.5,4.05,9.0,358.0,289.76,234.38
2016,12,8,12,30,373.0,207.0,4.1,9.0,400.0,296.97,235.8
2016,12,8,12,45,363.0,205.5,4.15,9.0,390.5,270.19,211.33
2016,12,8,13,0,353.0,204.0,4.2,9.0,381.0,243.63,187.31
2016,12,8,13,15,260.0,208.5,4.2,9.0,336.5,206.17,158.46
2016,12,8,13,30,167.0,213.0,4.2,9.0,292.0,179.26,140.02
2016,12,8,13,45,163.5,202.5,4.25,9.0,277.0,158.02,123.79
2016,12,8,14,0,160.0,192.0,4.3,9.0,262.0,137.18,110.48
2016,12,8,14,15,133.5,178.5,4.2,8.5,234.5,124.91,107.14
2016,12,8,14,30,107.0,165.0,4.1,8.0,207.0,116.32,99.84
2016,12,8,14,45,104.5,150.5,4.1,8.0,188.5,107.22,91.83
2016,12,8,15,0,102.0,136.0,4.1,8.0,170.0,97.87,83.51
2016,12,8,15,15,98.0,119.5,3.9,7.5,148.5,87.08,73.93
2016,12,8,15,30,94.0,103.0,3.7,7.0,127.0,75.99,63.92
2016,12,8,15,45,85.5,85.5,3.5,6.5,104.5,63.98,52.88
2016,12,8,16,0,77.0,68.0,3.3,6.0,82.0,51.66,41.36
2016,12,8,16,15,61.5,50.5,3.05,5.5,59.5,39.01,29.37
2016,12,8,16,30,46.0,33.0,2.8,5.0,37.0,26.07,16.44
2016,12,8,16,45,23.0,16.5,2.55,4.5,18.5,13.49,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,103.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,206.0,11.0,1.6,-3.0,15.0,139.3,0.0
2016,12,9,7,45,365.5,21.0,1.9,-2.5,51.5,286.1,146.59
2016,12,9,8,0,525.0,31.0,2.2,-2.0,88.0,415.7,347.05
2016,12,9,8,15,607.0,38.0,2.45,-1.5,132.5,484.11,416.7
2016,12,9,8,30,689.0,45.0,2.7,-1.0,177.0,551.08,477.48
2016,12,9,8,45,738.0,49.5,2.95,-0.5,221.0,590.79,513.04
2016,12,9,9,0,787.0,54.0,3.2,0.0,265.0,627.51,544.39
2016,12,9,9,15,819.0,57.0,3.2,0.0,306.0,647.59,560.89
2016,12,9,9,30,851.0,60.0,3.2,0.0,347.0,664.13,573.58
2016,12,9,9,45,874.0,62.5,3.2,0.5,383.0,670.34,576.08
2016,12,9,10,0,897.0,65.0,3.2,1.0,419.0,667.71,571.27
2016,12,9,10,15,912.0,66.5,3.15,1.0,449.0,660.34,563.01
2016,12,9,10,30,927.0,68.0,3.1,1.0,479.0,649.31,551.56
2016,12,9,10,45,937.5,69.0,3.05,1.5,502.0,631.37,533.34
2016,12,9,11,0,948.0,70.0,3.0,2.0,525.0,609.9,512.03
2016,12,9,11,15,954.0,70.5,2.95,2.0,540.0,582.0,486.07
2016,12,9,11,30,960.0,71.0,2.9,2.0,555.0,550.92,457.0
2016,12,9,11,45,963.0,71.5,2.85,2.5,562.5,515.36,422.89
2016,12,9,12,0,966.0,72.0,2.8,3.0,570.0,477.02,385.83
2016,12,9,12,15,966.0,72.0,2.75,3.0,569.0,434.43,345.22
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,389.62,301.95
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.5,341.32,254.83
2016,12,9,13,0,962.0,70.0,2.7,4.0,551.0,291.38,206.44
2016,12,9,13,15,954.5,69.0,2.65,4.0,534.0,238.98,157.84
2016,12,9,13,30,947.0,68.0,2.6,4.0,517.0,185.89,112.26
2016,12,9,13,45,938.0,66.0,2.6,4.0,493.0,131.46,73.43
2016,12,9,14,0,929.0,64.0,2.6,4.0,469.0,76.98,49.93
2016,12,9,14,15,912.0,62.5,2.55,4.0,438.0,60.15,49.93
2016,12,9,14,30,895.0,61.0,2.5,4.0,407.0,58.57,48.58
2016,12,9,14,45,873.0,58.0,2.45,4.0,370.0,55.79,46.1
2016,12,9,15,0,851.0,55.0,2.4,4.0,333.0,52.92,43.51
2016,12,9,15,15,816.5,52.0,2.1,3.0,291.5,45.79,37.09
2016,12,9,15,30,782.0,49.0,1.8,2.0,250.0,43.41,34.98
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.5,39.65,31.41
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,35.92,27.72
2016,12,9,16,15,588.5,33.5,1.25,0.5,117.5,30.25,22.05
2016,12,9,16,30,501.0,27.0,1.2,0.0,74.0,24.61,15.63
2016,12,9,16,45,250.5,13.5,1.15,-0.5,37.0,11.92,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,245.5,15.5,1.2,-3.5,41.5,207.76,93.61
2016,12,10,8,0,491.0,31.0,1.4,-3.0,83.0,392.17,326.25
2016,12,10,8,15,573.5,38.0,1.45,-2.5,126.0,460.73,395.06
2016,12,10,8,30,656.0,45.0,1.5,-2.0,169.0,527.83,454.92
2016,12,10,8,45,705.0,50.0,1.55,-1.5,212.0,568.06,489.78
2016,12,10,9,0,754.0,55.0,1.6,-1.0,255.0,605.44,520.55
2016,12,10,9,15,786.5,58.5,1.6,-0.5,295.5,626.67,536.61
2016,12,10,9,30,819.0,62.0,1.6,0.0,336.0,644.46,548.86
2016,12,10,9,45,846.0,63.0,1.65,0.0,371.5,651.95,553.75
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,655.65,555.29
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.5,644.37,544.22
2016,12,10,10,30,903.0,68.0,1.9,1.0,466.0,634.53,533.91
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.5,617.6,517.66
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,597.16,498.25
2016,12,10,11,15,932.5,69.5,2.15,2.0,526.0,569.78,473.46
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,539.31,445.59
2016,12,10,11,45,943.0,69.5,2.25,2.5,548.5,504.61,412.83
2016,12,10,12,0,948.0,69.0,2.3,3.0,556.0,467.08,376.99
2016,12,10,12,15,948.0,69.0,2.25,3.0,555.5,425.42,337.39
2016,12,10,12,30,948.0,69.0,2.2,3.0,555.0,381.58,295.16
2016,12,10,12,45,945.0,68.0,2.2,3.5,546.5,333.99,248.94
2016,12,10,13,0,942.0,67.0,2.2,4.0,538.0,284.89,201.54
2016,12,10,13,15,935.0,66.5,2.15,4.0,522.0,234.14,154.45
2016,12,10,13,30,928.0,66.0,2.1,4.0,506.0,182.65,110.2
2016,12,10,13,45,919.5,64.0,2.05,4.0,482.5,129.37,72.03
2016,12,10,14,0,911.0,62.0,2.0,4.0,459.0,76.01,48.58
2016,12,10,14,15,895.0,60.5,1.85,4.0,428.5,58.52,48.44
2016,12,10,14,30,879.0,59.0,1.7,4.0,398.0,56.95,47.11
2016,12,10,14,45,857.5,56.0,1.6,4.0,362.0,54.17,44.63
2016,12,10,15,0,836.0,53.0,1.5,4.0,326.0,51.31,42.04
2016,12,10,15,15,803.0,50.0,1.3,3.5,285.5,44.04,35.41
2016,12,10,15,30,770.0,47.0,1.1,3.0,245.0,41.64,33.22
2016,12,10,15,45,718.0,43.0,0.9,2.5,201.5,38.28,30.04
2016,12,10,16,0,666.0,39.0,0.7,2.0,158.0,34.97,26.77
2016,12,10,16,15,580.0,32.5,0.7,1.5,115.5,29.28,21.12
2016,12,10,16,30,494.0,26.0,0.7,1.0,73.0,23.62,14.76
2016,12,10,16,45,247.0,13.0,0.7,1.0,36.5,11.45,0.0
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
