Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,233.5,14.5,0.95,-2.5,38.5,193.31,73.06
2016,12,11,8,0,467.0,29.0,1.1,-2.0,77.0,374.54,308.7
2016,12,11,8,15,550.5,36.0,1.15,-1.5,119.5,442.79,377.42
2016,12,11,8,30,634.0,43.0,1.2,-1.0,162.0,510.14,437.25
2016,12,11,8,45,685.5,47.5,1.25,-0.5,204.0,551.28,472.67
2016,12,11,9,0,737.0,52.0,1.3,0.0,246.0,589.72,504.16
2016,12,11,9,15,769.5,55.0,1.55,1.0,285.5,610.41,520.77
2016,12,11,9,30,802.0,58.0,1.8,2.0,325.0,627.78,533.61
2016,12,11,9,45,825.0,60.5,2.1,3.0,360.0,634.69,537.66
2016,12,11,10,0,848.0,63.0,2.4,4.0,395.0,638.01,538.28
2016,12,11,10,15,736.5,87.0,2.45,4.0,390.5,579.45,488.95
2016,12,11,10,30,625.0,111.0,2.5,4.0,386.0,518.08,437.39
2016,12,11,10,45,761.5,90.0,2.55,4.5,441.0,554.69,465.32
2016,12,11,11,0,898.0,69.0,2.6,5.0,496.0,581.13,483.21
2016,12,11,11,15,662.5,128.0,2.65,5.0,448.5,489.52,406.19
2016,12,11,11,30,427.0,187.0,2.7,5.0,401.0,395.8,328.19
2016,12,11,11,45,262.0,208.5,2.75,5.5,340.5,311.62,257.75
2016,12,11,12,0,97.0,230.0,2.8,6.0,280.0,235.92,194.82
2016,12,11,12,15,108.0,231.0,2.85,6.0,287.0,233.07,191.82
2016,12,11,12,30,119.0,232.0,2.9,6.0,294.0,231.13,189.18
2016,12,11,12,45,196.5,223.5,2.95,6.5,323.0,236.27,189.89
2016,12,11,13,0,274.0,215.0,3.0,7.0,352.0,234.14,183.49
2016,12,11,13,15,189.5,212.5,2.95,7.0,306.0,197.88,155.48
2016,12,11,13,30,105.0,210.0,2.9,7.0,260.0,172.05,137.52
2016,12,11,13,45,52.5,145.5,2.9,7.0,170.5,116.78,93.55
2016,12,11,14,0,0.0,81.0,2.9,7.0,81.0,67.12,53.0
2016,12,11,14,15,0.0,88.0,2.7,6.5,88.0,72.22,60.42
2016,12,11,14,30,0.0,95.0,2.5,6.0,95.0,77.06,65.04
2016,12,11,14,45,0.0,86.0,2.35,6.0,86.0,70.02,58.72
2016,12,11,15,0,0.0,77.0,2.2,6.0,77.0,62.92,52.31
2016,12,11,15,15,0.0,67.0,1.95,5.0,67.0,55.01,45.27
2016,12,11,15,30,0.0,57.0,1.7,4.0,57.0,47.02,38.03
2016,12,11,15,45,0.0,46.5,1.45,3.5,46.5,38.47,30.06
2016,12,11,16,0,0.0,36.0,1.2,3.0,36.0,29.75,21.82
2016,12,11,16,15,0.0,26.0,1.25,2.5,26.0,21.45,13.89
2016,12,11,16,30,0.0,16.0,1.3,2.0,16.0,13.17,5.71
2016,12,11,16,45,0.0,8.0,1.4,2.0,8.0,6.57,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,12,8,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,8,15,0.0,1.0,3.1,6.0,1.0,0.82,0.0
2016,12,12,8,30,0.0,2.0,3.0,6.0,2.0,1.64,0.0
2016,12,12,8,45,0.0,2.5,2.9,6.0,2.5,2.05,0.0
2016,12,12,9,0,0.0,3.0,2.8,6.0,3.0,2.46,0.0
2016,12,12,9,15,0.0,3.5,2.75,6.0,3.5,2.87,0.0
2016,12,12,9,30,0.0,4.0,2.7,6.0,4.0,3.29,0.0
2016,12,12,9,45,0.0,4.5,2.65,6.5,4.5,3.7,0.0
2016,12,12,10,0,0.0,5.0,2.6,7.0,5.0,4.11,0.0
2016,12,12,10,15,0.0,69.0,2.6,7.5,69.0,57.21,44.46
2016,12,12,10,30,0.0,133.0,2.6,8.0,133.0,114.56,93.64
2016,12,12,10,45,0.0,135.0,2.65,8.5,135.0,115.35,93.91
2016,12,12,11,0,0.0,137.0,2.7,9.0,137.0,116.3,94.42
2016,12,12,11,15,55.5,181.0,2.75,9.5,208.5,190.35,156.83
2016,12,12,11,30,111.0,225.0,2.8,10.0,280.0,253.52,208.21
2016,12,12,11,45,107.5,228.0,2.85,10.5,282.5,246.72,201.37
2016,12,12,12,0,104.0,231.0,2.9,11.0,285.0,239.86,194.73
2016,12,12,12,15,184.5,227.5,2.95,11.5,322.5,262.61,211.0
2016,12,12,12,30,265.0,224.0,3.0,12.0,360.0,276.15,218.4
2016,12,12,12,45,402.0,191.5,3.15,12.5,394.0,273.9,210.23
2016,12,12,13,0,539.0,159.0,3.3,13.0,428.0,256.33,187.86
2016,12,12,13,15,492.5,164.5,3.25,13.0,404.5,219.34,156.81
2016,12,12,13,30,446.0,170.0,3.2,13.0,381.0,185.9,130.82
2016,12,12,13,45,458.0,158.5,3.15,13.5,366.5,149.69,103.39
2016,12,12,14,0,470.0,147.0,3.1,14.0,352.0,112.18,82.31
2016,12,12,14,15,527.0,125.0,2.9,14.0,340.5,88.08,72.62
2016,12,12,14,30,584.0,103.0,2.7,14.0,329.0,75.69,61.83
2016,12,12,14,45,560.0,99.0,2.55,14.0,300.0,73.78,60.24
2016,12,12,15,0,536.0,95.0,2.4,14.0,271.0,71.96,58.7
2016,12,12,15,15,514.5,85.5,2.05,13.0,237.0,65.73,53.4
2016,12,12,15,30,493.0,76.0,1.7,12.0,203.0,59.38,47.87
2016,12,12,15,45,457.5,66.0,1.4,11.5,167.5,52.35,41.49
2016,12,12,16,0,422.0,56.0,1.1,11.0,132.0,45.16,34.81
2016,12,12,16,15,357.0,44.0,1.15,10.0,96.0,35.89,26.14
2016,12,12,16,30,292.0,32.0,1.2,9.0,60.0,26.4,16.57
2016,12,12,16,45,146.0,16.0,1.25,8.5,30.0,12.93,0.0
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,4.5,1.65,3.5,4.5,3.69,0.0
2016,12,13,8,0,0.0,9.0,1.8,4.0,9.0,7.39,0.44
2016,12,13,8,15,0.0,14.0,1.8,4.5,14.0,11.51,4.34
2016,12,13,8,30,0.0,19.0,1.8,5.0,19.0,15.63,8.11
2016,12,13,8,45,0.0,24.0,1.8,5.5,24.0,19.77,11.86
2016,12,13,9,0,0.0,29.0,1.8,6.0,29.0,23.91,15.55
2016,12,13,9,15,0.0,34.0,1.8,6.5,34.0,28.06,19.21
2016,12,13,9,30,0.0,39.0,1.8,7.0,39.0,32.21,22.81
2016,12,13,9,45,0.0,49.5,1.8,8.0,49.5,40.94,30.32
2016,12,13,10,0,0.0,60.0,1.8,9.0,60.0,49.69,37.74
2016,12,13,10,15,0.0,102.5,1.85,9.0,102.5,87.06,69.89
2016,12,13,10,30,0.0,145.0,1.9,9.0,145.0,125.99,102.9
2016,12,13,10,45,1.5,151.5,2.0,9.5,152.5,131.52,107.19
2016,12,13,11,0,3.0,158.0,2.1,10.0,160.0,136.99,111.46
2016,12,13,11,15,4.5,164.5,2.0,10.0,167.0,142.32,115.78
2016,12,13,11,30,6.0,171.0,1.9,10.0,174.0,147.47,119.93
2016,12,13,11,45,30.5,194.5,1.8,10.0,210.0,182.12,148.55
2016,12,13,12,0,55.0,218.0,1.7,10.0,246.0,208.5,169.68
2016,12,13,12,15,84.0,224.5,1.6,10.0,267.5,219.1,177.35
2016,12,13,12,30,113.0,231.0,1.5,10.0,289.0,226.56,182.06
2016,12,13,12,45,181.0,225.0,1.45,10.0,316.0,233.54,184.83
2016,12,13,13,0,249.0,219.0,1.4,10.0,343.0,231.93,179.69
2016,12,13,13,15,245.0,212.0,1.4,9.5,331.0,207.7,159.07
2016,12,13,13,30,241.0,205.0,1.4,9.0,319.0,183.71,139.54
2016,12,13,13,45,127.0,182.0,1.4,9.0,242.0,143.84,112.49
2016,12,13,14,0,13.0,159.0,1.4,9.0,165.0,123.39,100.24
2016,12,13,14,15,6.5,95.5,1.35,8.5,98.5,77.88,64.94
2016,12,13,14,30,0.0,32.0,1.3,8.0,32.0,26.42,18.57
2016,12,13,14,45,0.0,29.0,1.3,8.0,29.0,23.92,16.35
2016,12,13,15,0,0.0,26.0,1.3,8.0,26.0,21.43,14.08
2016,12,13,15,15,0.0,22.5,1.15,7.5,22.5,18.53,11.46
2016,12,13,15,30,0.0,19.0,1.0,7.0,19.0,15.64,8.8
2016,12,13,15,45,0.0,15.5,0.85,7.0,15.5,12.75,6.09
2016,12,13,16,0,0.0,12.0,0.7,7.0,12.0,9.86,3.36
2016,12,13,16,15,0.0,8.5,0.65,7.0,8.5,6.98,0.62
2016,12,13,16,30,0.0,5.0,0.6,7.0,5.0,4.1,0.0
2016,12,13,16,45,0.0,2.5,0.55,7.0,2.5,2.05,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,54.0,17.5,1.75,1.5,22.5,68.48,3.4
2016,12,14,8,0,108.0,35.0,1.9,2.0,45.0,139.29,110.44
2016,12,14,8,15,133.5,52.5,1.95,2.5,71.5,176.81,149.29
2016,12,14,8,30,159.0,70.0,2.0,3.0,98.0,213.03,182.88
2016,12,14,8,45,178.0,86.0,2.15,3.5,125.5,241.53,208.67
2016,12,14,9,0,197.0,102.0,2.3,4.0,153.0,269.11,232.77
2016,12,14,9,15,210.5,116.5,2.4,4.5,178.5,289.79,250.15
2016,12,14,9,30,224.0,131.0,2.5,5.0,204.0,309.27,265.97
2016,12,14,9,45,179.0,148.0,2.6,5.5,210.5,279.0,238.71
2016,12,14,10,0,134.0,165.0,2.7,6.0,217.0,261.66,222.32
2016,12,14,10,15,274.0,161.5,2.6,6.0,277.5,349.84,297.29
2016,12,14,10,30,414.0,158.0,2.5,6.0,338.0,432.36,364.54
2016,12,14,10,45,409.0,168.0,2.45,6.5,353.5,424.2,355.04
2016,12,14,11,0,404.0,178.0,2.4,7.0,369.0,414.43,344.68
2016,12,14,11,15,361.5,193.0,2.25,7.0,367.5,379.5,314.31
2016,12,14,11,30,319.0,208.0,2.1,7.0,366.0,355.25,292.7
2016,12,14,11,45,340.5,207.5,2.0,7.5,378.5,347.56,284.05
2016,12,14,12,0,362.0,207.0,1.9,8.0,391.0,337.44,272.96
2016,12,14,12,15,306.5,216.0,1.75,8.0,372.0,303.59,243.88
2016,12,14,12,30,251.0,225.0,1.6,8.0,353.0,273.1,218.13
2016,12,14,12,45,188.0,225.0,1.5,8.0,320.0,235.87,187.79
2016,12,14,13,0,125.0,225.0,1.4,8.0,287.0,206.6,164.82
2016,12,14,13,15,126.5,218.0,1.3,8.0,279.5,190.54,150.91
2016,12,14,13,30,128.0,211.0,1.2,8.0,272.0,174.25,137.21
2016,12,14,13,45,107.5,199.5,1.1,8.0,249.0,156.34,124.02
2016,12,14,14,0,87.0,188.0,1.0,8.0,226.0,138.4,111.85
2016,12,14,14,15,53.0,166.5,0.9,7.5,189.5,121.45,104.0
2016,12,14,14,30,19.0,145.0,0.8,7.0,153.0,111.69,95.68
2016,12,14,14,45,15.5,133.0,0.7,7.0,139.0,102.75,87.85
2016,12,14,15,0,12.0,121.0,0.6,7.0,125.0,93.69,79.82
2016,12,14,15,15,8.0,106.5,0.45,7.0,109.0,82.87,70.11
2016,12,14,15,30,4.0,92.0,0.3,7.0,93.0,71.92,60.17
2016,12,14,15,45,2.0,76.0,0.2,7.0,76.5,59.86,49.09
2016,12,14,16,0,0.0,60.0,0.1,7.0,60.0,47.67,37.74
2016,12,14,16,15,0.0,43.5,0.25,6.5,43.5,35.0,25.84
2016,12,14,16,30,0.0,27.0,0.4,6.0,27.0,22.16,13.34
2016,12,14,16,45,0.0,13.5,0.55,6.0,13.5,11.13,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,262.5,13.5,3.8,-1.5,38.0,206.78,0.0
2016,12,15,8,0,525.0,27.0,4.3,-1.0,76.0,408.49,332.52
2016,12,15,8,15,612.5,33.0,4.45,-0.5,120.0,478.77,412.66
2016,12,15,8,30,700.0,39.0,4.6,0.0,164.0,547.95,477.28
2016,12,15,8,45,750.0,43.5,4.85,0.0,208.5,588.25,515.63
2016,12,15,9,0,800.0,48.0,5.1,0.0,253.0,625.85,549.83
2016,12,15,9,15,832.5,51.0,5.1,0.0,294.0,646.6,567.73
2016,12,15,9,30,865.0,54.0,5.1,0.0,335.0,658.3,577.28
2016,12,15,9,45,811.0,60.0,5.15,0.5,346.0,624.21,546.3
2016,12,15,10,0,757.0,66.0,5.2,1.0,357.0,582.58,508.95
2016,12,15,10,15,851.0,62.5,5.15,1.0,412.5,616.89,536.19
2016,12,15,10,30,945.0,59.0,5.1,1.0,468.0,650.05,561.1
2016,12,15,10,45,840.0,76.5,5.05,1.0,453.5,587.16,505.54
2016,12,15,11,0,735.0,94.0,5.0,1.0,439.0,521.89,448.27
2016,12,15,11,15,857.0,77.5,4.95,1.0,492.5,542.64,462.75
2016,12,15,11,30,979.0,61.0,4.9,1.0,546.0,552.69,466.66
2016,12,15,11,45,826.5,92.0,4.9,1.5,506.0,477.1,399.35
2016,12,15,12,0,674.0,123.0,4.9,2.0,466.0,405.13,335.86
2016,12,15,12,15,827.5,92.5,4.85,2.0,513.5,404.73,328.71
2016,12,15,12,30,981.0,62.0,4.8,2.0,561.0,390.48,307.25
2016,12,15,12,45,976.5,61.5,4.8,2.0,552.5,341.97,259.38
2016,12,15,13,0,972.0,61.0,4.8,2.0,544.0,291.98,210.32
2016,12,15,13,15,964.5,60.5,4.7,2.0,527.5,240.15,160.92
2016,12,15,13,30,957.0,60.0,4.6,2.0,511.0,187.55,114.29
2016,12,15,13,45,945.5,59.0,4.6,2.0,487.5,133.66,74.09
2016,12,15,14,0,934.0,58.0,4.6,2.0,464.0,79.9,48.16
2016,12,15,14,15,918.0,56.5,4.5,1.5,434.0,55.92,46.48
2016,12,15,14,30,902.0,55.0,4.4,1.0,404.0,54.32,45.17
2016,12,15,14,45,876.5,54.0,4.35,1.0,367.5,52.92,43.95
2016,12,15,15,0,851.0,53.0,4.3,1.0,331.0,51.47,42.64
2016,12,15,15,15,818.0,50.0,4.1,0.5,290.5,48.4,39.87
2016,12,15,15,30,785.0,47.0,3.9,0.0,250.0,41.73,33.65
2016,12,15,15,45,727.0,43.5,3.7,0.0,206.0,38.74,30.72
2016,12,15,16,0,669.0,40.0,3.5,0.0,162.0,35.84,27.74
2016,12,15,16,15,581.5,34.0,3.2,-0.5,119.0,30.62,22.5
2016,12,15,16,30,494.0,28.0,2.9,-1.0,76.0,25.47,16.67
2016,12,15,16,45,247.0,14.0,2.6,-1.5,38.0,12.33,0.0
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-4.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,96.5,16.5,1.55,-5.0,25.0,104.53,0.0
2016,12,16,8,0,193.0,33.0,1.6,-5.0,50.0,207.4,168.1
2016,12,16,8,15,236.5,48.0,1.6,-4.5,81.5,252.8,219.19
2016,12,16,8,30,280.0,63.0,1.6,-4.0,113.0,298.32,262.29
2016,12,16,8,45,307.5,77.0,1.6,-4.0,144.5,330.99,292.65
2016,12,16,9,0,335.0,91.0,1.6,-4.0,176.0,362.36,320.62
2016,12,16,9,15,362.0,100.5,1.55,-3.5,206.0,386.37,340.65
2016,12,16,9,30,389.0,110.0,1.5,-3.0,236.0,408.63,358.36
2016,12,16,9,45,419.5,118.5,1.45,-2.5,267.5,429.95,374.66
2016,12,16,10,0,450.0,127.0,1.4,-2.0,299.0,448.79,388.31
2016,12,16,10,15,229.5,141.0,1.3,-1.5,229.0,299.64,259.22
2016,12,16,10,30,9.0,155.0,1.2,-1.0,159.0,141.32,119.56
2016,12,16,10,45,4.5,136.5,1.2,-1.0,138.5,119.54,100.78
2016,12,16,11,0,0.0,118.0,1.2,-1.0,118.0,99.48,83.04
2016,12,16,11,15,0.0,127.0,1.2,-0.5,127.0,106.91,89.35
2016,12,16,11,30,0.0,136.0,1.2,0.0,136.0,114.2,95.45
2016,12,16,11,45,3.5,155.0,1.25,0.0,157.0,131.44,110.35
2016,12,16,12,0,7.0,174.0,1.3,0.0,178.0,147.92,124.44
2016,12,16,12,15,3.5,162.0,1.3,0.0,164.0,135.39,113.56
2016,12,16,12,30,0.0,150.0,1.3,0.0,150.0,123.54,103.39
2016,12,16,12,45,0.0,154.0,1.35,0.0,154.0,125.98,105.59
2016,12,16,13,0,0.0,158.0,1.4,0.0,158.0,128.2,107.58
2016,12,16,13,15,0.0,99.5,1.45,0.0,99.5,82.11,67.39
2016,12,16,13,30,0.0,41.0,1.5,0.0,41.0,33.91,24.77
2016,12,16,13,45,0.0,32.5,1.55,0.0,32.5,26.85,18.51
2016,12,16,14,0,0.0,24.0,1.6,0.0,24.0,19.81,12.21
2016,12,16,14,15,0.0,21.0,1.65,0.0,21.0,17.32,10.68
2016,12,16,14,30,0.0,18.0,1.7,0.0,18.0,14.83,8.36
2016,12,16,14,45,0.0,16.5,1.75,0.0,16.5,13.59,7.2
2016,12,16,15,0,0.0,15.0,1.8,0.0,15.0,12.35,6.04
2016,12,16,15,15,0.0,13.0,1.65,0.0,13.0,10.69,4.48
2016,12,16,15,30,0.0,11.0,1.5,0.0,11.0,9.04,2.91
2016,12,16,15,45,0.0,9.0,1.4,-0.5,9.0,7.39,1.33
2016,12,16,16,0,0.0,7.0,1.3,-1.0,7.0,5.74,0.0
2016,12,16,16,15,0.0,5.0,1.2,-1.0,5.0,4.1,0.0
2016,12,16,16,30,0.0,3.0,1.1,-1.0,3.0,2.46,0.0
2016,12,16,16,45,0.0,1.5,1.05,-1.5,1.5,1.23,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,98.5,18.0,3.4,-1.0,27.0,108.39,0.0
2016,12,17,8,0,197.0,36.0,3.5,-1.0,54.0,215.7,171.69
2016,12,17,8,15,282.5,49.0,3.6,-0.5,90.0,284.99,245.16
2016,12,17,8,30,368.0,62.0,3.7,0.0,126.0,356.11,311.03
2016,12,17,8,45,430.5,70.5,3.8,0.0,164.5,405.65,356.7
2016,12,17,9,0,493.0,79.0,3.9,0.0,203.0,457.67,402.82
2016,12,17,9,15,534.0,85.0,3.95,0.0,240.0,488.65,429.57
2016,12,17,9,30,575.0,91.0,4.0,0.0,277.0,516.64,452.93
2016,12,17,9,45,287.5,106.5,4.05,0.0,199.5,314.23,276.81
2016,12,17,10,0,0.0,122.0,4.1,0.0,122.0,107.25,90.13
2016,12,17,10,15,0.0,132.0,4.1,0.0,132.0,115.35,97.35
2016,12,17,10,30,0.0,142.0,4.1,0.0,142.0,123.39,104.27
2016,12,17,10,45,12.5,162.5,4.1,0.5,168.5,148.55,126.15
2016,12,17,11,0,25.0,183.0,4.1,1.0,195.0,172.59,146.7
2016,12,17,11,15,26.0,188.5,4.1,1.0,201.5,175.53,148.94
2016,12,17,11,30,27.0,194.0,4.1,1.0,208.0,178.33,151.09
2016,12,17,11,45,200.0,198.5,4.1,1.5,300.5,270.09,228.71
2016,12,17,12,0,373.0,203.0,4.1,2.0,393.0,340.14,284.07
2016,12,17,12,15,367.0,206.0,4.1,2.0,393.0,319.74,264.3
2016,12,17,12,30,361.0,209.0,4.1,2.0,393.0,298.77,244.18
2016,12,17,12,45,545.5,160.0,4.1,2.5,433.0,294.1,231.64
2016,12,17,13,0,730.0,111.0,4.1,3.0,473.0,271.19,201.09
2016,12,17,13,15,429.5,161.0,4.05,3.0,372.5,208.4,156.64
2016,12,17,13,30,129.0,211.0,4.0,3.0,272.0,175.39,141.49
2016,12,17,13,45,64.5,155.0,3.95,3.5,185.5,124.97,101.36
2016,12,17,14,0,0.0,99.0,3.9,4.0,99.0,80.81,65.6
2016,12,17,14,15,323.5,98.0,3.8,4.0,223.0,67.91,57.04
2016,12,17,14,30,647.0,97.0,3.7,4.0,347.0,71.79,60.71
2016,12,17,14,45,625.0,91.0,3.6,4.0,315.0,68.19,57.49
2016,12,17,15,0,603.0,85.0,3.5,4.0,283.0,64.57,54.23
2016,12,17,15,15,563.5,79.5,3.15,3.5,247.0,61.18,51.22
2016,12,17,15,30,524.0,74.0,2.8,3.0,211.0,57.81,48.16
2016,12,17,15,45,461.0,67.0,2.5,3.0,172.0,53.06,43.6
2016,12,17,16,0,398.0,60.0,2.2,3.0,133.0,45.81,36.58
2016,12,17,16,15,314.0,48.5,2.05,2.5,96.5,37.23,28.26
2016,12,17,16,30,230.0,37.0,1.9,2.0,60.0,28.57,19.28
2016,12,17,16,45,115.0,18.5,1.8,2.0,30.0,14.38,0.0
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,168.5,14.0,4.5,11.5,29.0,149.06,0.0
2016,12,18,8,0,337.0,28.0,4.6,12.0,58.0,295.85,224.85
2016,12,18,8,15,427.5,36.0,4.6,12.0,96.0,366.03,302.06
2016,12,18,8,30,518.0,44.0,4.6,12.0,134.0,437.16,366.49
2016,12,18,8,45,573.0,49.5,4.6,12.5,173.5,480.48,404.58
2016,12,18,9,0,628.0,55.0,4.6,13.0,213.0,521.97,439.22
2016,12,18,9,15,344.0,92.5,4.65,13.5,181.0,364.77,307.28
2016,12,18,9,30,60.0,130.0,4.7,14.0,149.0,173.94,143.36
2016,12,18,9,45,62.0,144.0,4.8,15.0,165.5,185.89,152.85
2016,12,18,10,0,64.0,158.0,4.9,16.0,182.0,197.45,161.53
2016,12,18,10,15,65.0,170.0,4.8,16.5,196.5,205.64,167.52
2016,12,18,10,30,66.0,182.0,4.7,17.0,211.0,213.46,173.12
2016,12,18,10,45,33.0,115.0,4.6,17.5,129.5,122.05,96.93
2016,12,18,11,0,0.0,48.0,4.5,18.0,48.0,39.73,27.73
2016,12,18,11,15,0.0,49.5,4.35,18.0,49.5,40.98,28.78
2016,12,18,11,30,0.0,51.0,4.2,18.0,51.0,42.23,29.8
2016,12,18,11,45,0.0,29.5,4.1,18.0,29.5,24.38,14.83
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,6.6,0.0
2016,12,18,12,15,0.0,14.0,4.05,17.5,14.0,11.56,4.08
2016,12,18,12,30,0.0,20.0,4.1,17.0,20.0,16.52,8.28
2016,12,18,12,45,0.0,14.0,4.15,16.5,14.0,11.56,4.12
2016,12,18,13,0,0.0,8.0,4.2,16.0,8.0,6.6,0.0
2016,12,18,13,15,0.0,7.5,4.05,15.0,7.5,6.19,0.0
2016,12,18,13,30,0.0,7.0,3.9,14.0,7.0,5.77,0.0
2016,12,18,13,45,0.0,23.0,3.8,13.5,23.0,18.99,10.63
2016,12,18,14,0,0.0,39.0,3.7,13.0,39.0,32.24,22.05
2016,12,18,14,15,0.0,22.0,3.4,12.5,22.0,18.15,10.69
2016,12,18,14,30,0.0,5.0,3.1,12.0,5.0,4.11,0.0
2016,12,18,14,45,0.0,4.5,2.85,11.5,4.5,3.7,0.0
2016,12,18,15,0,0.0,4.0,2.6,11.0,4.0,3.29,0.0
2016,12,18,15,15,0.0,3.5,2.2,10.5,3.5,2.87,0.0
2016,12,18,15,30,0.0,3.0,1.8,10.0,3.0,2.46,0.0
2016,12,18,15,45,0.0,2.5,1.4,10.0,2.5,2.05,0.0
2016,12,18,16,0,0.0,2.0,1.0,10.0,2.0,1.64,0.0
2016,12,18,16,15,0.0,1.0,1.0,9.5,1.0,0.82,0.0
2016,12,18,16,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,18,16,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,13.0,3.55,1.0,13.0,10.72,0.0
2016,12,19,8,0,0.0,26.0,3.6,1.0,26.0,23.7,13.23
2016,12,19,8,15,6.0,44.0,3.7,1.0,45.5,47.66,35.94
2016,12,19,8,30,12.0,62.0,3.8,1.0,65.0,69.84,56.45
2016,12,19,8,45,24.0,80.0,3.9,1.0,86.0,104.66,88.17
2016,12,19,9,0,36.0,98.0,4.0,1.0,107.0,130.34,111.55
2016,12,19,9,15,47.0,113.0,3.95,1.0,127.0,150.49,129.72
2016,12,19,9,30,58.0,128.0,3.9,1.0,147.0,170.28,147.25
2016,12,19,9,45,69.5,143.5,3.85,1.0,168.5,190.45,164.84
2016,12,19,10,0,81.0,159.0,3.8,1.0,190.0,209.82,181.47
2016,12,19,10,15,111.5,173.0,3.75,1.0,219.0,249.83,215.97
2016,12,19,10,30,142.0,187.0,3.7,1.0,248.0,276.13,238.16
2016,12,19,10,45,158.5,197.0,3.65,1.5,268.5,287.77,246.96
2016,12,19,11,0,175.0,207.0,3.6,2.0,289.0,297.83,254.22
2016,12,19,11,15,170.5,217.5,3.5,2.0,299.5,295.44,251.07
2016,12,19,11,30,166.0,228.0,3.4,2.0,310.0,292.37,247.37
2016,12,19,11,45,83.0,191.0,3.35,2.5,232.0,203.97,171.49
2016,12,19,12,0,0.0,154.0,3.3,3.0,154.0,128.3,106.57
2016,12,19,12,15,19.0,180.5,3.2,3.0,190.5,156.62,130.75
2016,12,19,12,30,38.0,207.0,3.1,3.0,227.0,183.58,153.18
2016,12,19,12,45,160.0,210.0,3.05,3.5,289.5,218.3,178.41
2016,12,19,13,0,282.0,213.0,3.0,4.0,352.0,238.74,189.53
2016,12,19,13,15,171.0,207.0,2.9,4.0,290.5,193.53,154.46
2016,12,19,13,30,60.0,201.0,2.8,4.0,229.0,161.6,132.16
2016,12,19,13,45,409.5,147.0,2.75,4.5,326.5,142.96,102.07
2016,12,19,14,0,759.0,93.0,2.7,5.0,424.0,93.45,59.62
2016,12,19,14,15,741.5,90.5,2.6,5.0,396.5,67.11,56.08
2016,12,19,14,30,724.0,88.0,2.5,5.0,369.0,65.93,55.12
2016,12,19,14,45,702.0,83.5,2.45,5.0,336.0,63.27,52.77
2016,12,19,15,0,680.0,79.0,2.4,5.0,303.0,60.62,50.4
2016,12,19,15,15,644.0,74.0,2.15,4.5,265.5,57.45,47.61
2016,12,19,15,30,608.0,69.0,1.9,4.0,228.0,54.3,44.76
2016,12,19,15,45,559.5,61.5,1.65,3.5,188.5,49.02,39.82
2016,12,19,16,0,511.0,54.0,1.4,3.0,149.0,43.68,34.68
2016,12,19,16,15,425.0,44.5,1.3,2.5,109.5,36.38,27.55
2016,12,19,16,30,339.0,35.0,1.2,2.0,70.0,29.01,19.83
2016,12,19,16,45,169.5,17.5,1.15,1.5,35.0,14.14,1.12
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,230.0,13.5,2.15,-2.5,33.0,182.2,0.0
2016,12,20,8,0,460.0,27.0,2.4,-2.0,66.0,363.22,283.73
2016,12,20,8,15,554.5,34.5,2.35,-1.5,109.0,439.64,375.08
2016,12,20,8,30,649.0,42.0,2.3,-1.0,152.0,515.31,444.47
2016,12,20,8,45,704.5,46.5,2.3,-0.5,196.0,560.02,484.22
2016,12,20,9,0,760.0,51.0,2.3,0.0,240.0,601.9,519.41
2016,12,20,9,15,795.5,54.5,2.1,0.0,281.0,625.98,538.35
2016,12,20,9,30,831.0,58.0,1.9,0.0,322.0,646.66,553.07
2016,12,20,9,45,559.0,103.5,1.75,0.5,290.0,511.09,438.19
2016,12,20,10,0,287.0,149.0,1.6,1.0,258.0,355.82,305.82
2016,12,20,10,15,324.0,156.0,1.45,1.5,288.0,376.88,322.75
2016,12,20,10,30,361.0,163.0,1.3,2.0,318.0,395.47,335.92
2016,12,20,10,45,646.0,116.5,1.15,2.5,411.0,519.95,435.07
2016,12,20,11,0,931.0,70.0,1.0,3.0,504.0,605.59,497.32
2016,12,20,11,15,938.0,71.0,0.8,3.5,520.5,580.39,470.88
2016,12,20,11,30,945.0,72.0,0.6,4.0,537.0,551.95,442.81
2016,12,20,11,45,948.5,72.5,0.4,4.5,546.0,518.2,410.31
2016,12,20,12,0,952.0,73.0,0.2,5.0,555.0,481.63,375.31
2016,12,20,12,15,952.5,73.0,0.35,5.0,556.0,440.74,339.96
2016,12,20,12,30,953.0,73.0,0.5,5.0,557.0,397.56,301.49
2016,12,20,12,45,947.0,74.0,0.65,5.5,549.5,351.2,258.92
2016,12,20,13,0,941.0,75.0,0.8,6.0,542.0,303.42,214.58
2016,12,20,13,15,935.0,74.0,0.9,6.0,527.0,252.82,168.6
2016,12,20,13,30,929.0,73.0,1.0,6.0,512.0,201.34,124.2
2016,12,20,13,45,622.5,124.5,1.15,6.0,412.5,150.19,98.28
2016,12,20,14,0,316.0,176.0,1.3,6.0,313.0,134.86,104.1
2016,12,20,14,15,600.5,120.5,1.35,6.0,361.5,87.63,74.34
2016,12,20,14,30,885.0,65.0,1.4,6.0,410.0,55.65,45.51
2016,12,20,14,45,865.0,62.5,1.5,6.0,374.5,53.86,43.98
2016,12,20,15,0,845.0,60.0,1.6,6.0,339.0,52.08,42.4
2016,12,20,15,15,812.5,56.5,1.4,5.0,298.5,49.38,40.11
2016,12,20,15,30,780.0,53.0,1.2,4.0,258.0,46.69,37.76
2016,12,20,15,45,731.5,48.0,1.05,3.5,214.5,42.6,33.93
2016,12,20,16,0,683.0,43.0,0.9,3.0,171.0,38.52,29.97
2016,12,20,16,15,599.0,36.5,0.95,2.5,127.0,32.9,24.43
2016,12,20,16,30,515.0,30.0,1.0,2.0,83.0,27.33,18.43
2016,12,20,16,45,257.5,15.0,1.05,1.5,41.5,13.2,1.21
2016,12,20,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
